Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  17:00:00,1173.29060003,100.131190917,518.78265099,0.0,109.682768182,220.04316451,398.98956954,287.601343555,84.9700494144,26.4181765708
 01/14  18:00:00,1139.23786277,100.131190917,523.032592992,0.0,109.682768182,220.04316451,404.100247812,299.798102488,84.9700494144,19.3320959095
 01/14  19:00:00,1119.33311659,100.131190917,529.749397008,0.0,100.150657288,199.110933808,440.979332802,340.399336057,84.9700494144,15.6099473302
 01/14  20:00:00,1124.11661628,100.131190917,542.440428237,0.0,100.150657288,191.61365848,422.233606152,348.196239687,56.6466996096,17.3906668554
 01/14  21:00:00,1023.61562818,100.131190917,554.708285782,0.0,55.6251445156,124.558693486,457.876713994,392.524668217,56.6466996096,8.7053461673
 01/14  22:00:00,1037.42344587,100.131190917,562.787217949,0.0,55.6251445156,124.558693486,461.830574193,401.954699113,42.4850247072,17.390850373
 01/14  23:00:00,1044.12728401,100.131190917,573.342161488,0.0,46.0930336215,124.558693486,459.576549882,422.547767924,28.3233498048,8.70543215302
 01/14  24:00:00,1044.38501312,100.131190917,573.560145044,0.0,46.0930336215,124.558693486,463.004094204,431.451394071,14.1616749024,17.3910252304
 01/15  01:00:00,1021.05538466,100.131190917,576.240012189,0.0,34.9616554283,113.312780494,455.03689626,440.66665862,5.66466996096,8.70556767862
 01/15  02:00:00,1020.00298101,100.131190917,574.980307312,0.0,34.9616554283,113.312780494,473.301999842,450.246014927,5.66466996096,17.3913149542
 01/15  03:00:00,1015.98961386,100.131190917,571.467957115,0.0,34.9616554283,113.312780494,474.713571195,460.343222586,5.66466996096,8.70567864751
 01/15  04:00:00,1012.50292347,100.131190917,568.208483864,0.0,34.9616554283,113.312780494,492.802252301,469.746064811,5.66466996096,17.3915175289
 01/15  05:00:00,1014.80734436,100.131190917,565.399736057,0.0,44.4937663224,113.312780494,481.573238618,467.20278759,5.66466996096,8.70578106622
 01/15  06:00:00,1011.50929682,100.131190917,562.710027938,0.0,44.4937663224,113.312780494,506.140874486,474.587484638,14.1616749024,17.3917149453
 01/15  07:00:00,1080.05943613,100.131190917,559.31143783,0.0,54.0258772165,176.889270242,457.937171322,420.907938912,28.3233498048,8.70588260442
 01/15  08:00:00,1084.80862932,100.131190917,554.661868509,0.0,54.0258772165,184.38654557,483.605529594,423.728593447,42.4850247072,17.3919114404
 01/15  09:00:00,1151.5195991,100.131190917,550.813540295,0.0,65.1572554096,220.04316451,478.064722728,403.95842943,56.6466996096,17.4595936885
 01/15  10:00:00,1151.71330401,100.131190917,556.082480411,0.0,65.1572554096,212.545889182,445.61862063,385.598975438,42.4850247072,17.5346204853
 01/15  11:00:00,1152.04565675,100.131190917,554.711419481,0.0,65.1572554096,220.04316451,466.851996933,369.649127722,70.808374512,26.3944946983
 01/15  12:00:00,1127.39314291,100.131190917,537.346730506,0.0,65.1572554096,220.04316451,453.976657916,356.769778949,70.808374512,26.3985044555
 01/15  13:00:00,1132.65045698,100.131190917,532.072254932,0.0,65.1572554096,220.04316451,445.137212499,347.931531534,70.808374512,26.3973064528
 01/15  14:00:00,1135.92825888,100.131190917,526.900628301,0.0,65.1572554096,212.545889182,415.44501396,332.402153976,56.6466996096,26.396160375
 01/15  15:00:00,1132.82069881,100.142744854,522.431127889,0.0,65.1572554096,212.545889182,381.052325175,312.172279743,42.4850247072,26.3950207249
 01/15  16:00:00,1130.25228384,100.137067496,521.835232985,0.0,65.1572554096,212.545889182,389.502729931,306.462256219,56.6466996096,26.3937741023
 01/15  17:00:00,1099.7225442,100.146775257,521.881484929,0.0,65.1572554096,220.04316451,410.710318266,299.342213025,84.9700494144,26.3980558272
 01/15  18:00:00,1060.0681713,100.131190917,528.003636401,0.0,54.0258772165,184.38654557,422.128590317,319.627013737,84.9700494144,17.531527165
 01/15  19:00:00,1052.63317773,100.131190917,539.966460978,0.0,44.4937663224,163.454314868,466.748885019,364.38898234,84.9700494144,17.3898532643
 01/15  20:00:00,1058.09470788,100.131190917,557.0880999,0.0,44.4937663224,155.95703954,437.529710894,372.176697566,56.6466996096,8.70631371811
 01/15  21:00:00,1043.68329996,100.131190917,575.089236717,0.0,44.4937663224,124.558693486,483.239649975,409.202823866,56.6466996096,17.3901264992
 01/15  22:00:00,1047.32336896,100.131190917,576.096927491,0.0,44.4937663224,124.558693486,470.465851783,419.274399714,42.4850247072,8.70642736199
 01/15  23:00:00,1033.71338845,100.131190917,568.915832504,0.0,34.9616554283,124.558693486,486.631798328,440.918121687,28.3233498048,17.3903268366
 01/15  24:00:00,1031.90869531,100.131190917,562.479993226,0.0,34.9616554283,124.558693486,475.868420245,453.000211645,14.1616749024,8.70653369793
 01/16  01:00:00,1012.11930626,100.131190917,557.17077687,0.0,34.9616554283,113.312780494,485.973977424,462.917279508,5.66466996096,17.3920279545
 01/16  02:00:00,1002.59232946,100.131190917,555.807609347,0.0,34.9616554283,113.312780494,486.221198881,471.849843354,5.66466996096,8.70668556545
 01/16  03:00:00,992.788241045,100.131190917,556.881065608,0.0,34.9616554283,113.312780494,503.966445669,480.910954793,5.66466996096,17.3908209154
 01/16  04:00:00,993.698747891,100.131190917,556.402924161,0.0,34.9616554283,113.312780494,505.050121256,490.678647002,5.66466996096,8.70680429264
 01/16  05:00:00,994.315950258,100.131190917,545.926502377,0.0,44.4937663224,113.312780494,514.02992057,490.974216215,5.66466996096,17.3910343935
 01/16  06:00:00,938.104279532,100.131190917,483.72820226,0.0,44.4937663224,113.312780494,524.513812297,501.645218568,14.1616749024,8.70691882639
 01/16  07:00:00,1009.80701488,100.131190917,476.582720332,0.0,54.0258772165,176.889270242,496.37611711,450.661522801,28.3233498048,17.3912445035
 01/16  08:00:00,1016.95082581,100.131190917,480.598419763,0.0,54.0258772165,184.38654557,506.992480406,455.800422954,42.4850247072,8.70703274474
 01/16  09:00:00,1107.51175165,100.131190917,510.448662147,0.0,65.1572554096,220.04316451,519.725457711,445.617061625,56.6466996096,17.4616964766
 01/16  10:00:00,1127.46851335,100.131190917,545.88738591,0.0,65.1572554096,212.545889182,507.941098583,439.1652205,42.4850247072,26.2908533758
 01/16  11:00:00,1137.39523098,100.131190917,563.333727084,0.0,65.1572554096,220.04316451,528.696287139,431.490255563,70.808374512,26.3976570636
 01/16  12:00:00,1114.13254886,100.131190917,556.64714002,0.0,65.1572554096,220.04316451,523.426613207,426.221667603,70.808374512,26.3965710914
 01/16  13:00:00,1101.74058273,100.131190917,551.549387392,0.0,65.1572554096,220.04316451,518.293517684,421.089685169,70.808374512,26.3954580036
 01/16  14:00:00,1092.23955802,100.131190917,547.115639847,0.0,65.1572554096,212.545889182,489.340669676,415.089564873,56.6466996096,17.6044051927
 01/16  15:00:00,1083.48153395,100.131190917,543.917382652,0.0,65.1572554096,212.545889182,478.008001375,409.124345078,42.4850247072,26.39863159
 01/16  16:00:00,1077.82546712,100.131190917,544.998528222,0.0,65.1572554096,212.545889182,488.243065709,405.198877326,56.6466996096,26.397488773
 01/16  17:00:00,1050.95020417,100.131190917,545.931183299,0.0,65.1572554096,220.04316451,514.985856321,403.619437412,84.9700494144,26.3963694945
 01/16  18:00:00,1014.57691932,100.131190917,552.615153536,0.0,54.0258772165,184.38654557,531.755634215,420.497390854,84.9700494144,26.2881939471
 01/16  19:00:00,1003.54344796,100.131190917,560.822954364,0.0,44.4937663224,163.454314868,550.256205929,456.581364258,84.9700494144,8.70479225713
 01/16  20:00:00,1001.74324906,100.131190917,566.031264601,0.0,44.4937663224,155.95703954,536.34708886,462.308149973,56.6466996096,17.3922392776
 01/16  21:00:00,979.166592319,100.131190917,575.470931467,0.0,44.4937663224,124.558693486,564.465839614,499.114261677,56.6466996096,8.70487832784
 01/16  22:00:00,990.97180098,100.131190917,588.448087408,0.0,44.4937663224,124.558693486,566.244838984,506.367356053,42.4850247072,17.3924582245
 01/16  23:00:00,985.515577919,100.131190917,593.417156521,0.0,34.9616554283,124.558693486,561.297346139,524.269018682,28.3233498048,8.70497765188
 01/16  24:00:00,993.299324284,100.131190917,600.536542707,0.0,34.9616554283,124.558693486,562.71335617,531.158998114,14.1616749024,17.3926831545
 01/17  01:00:00,997.371837568,100.131190917,606.535743781,0.0,46.0930336215,113.312780494,549.800944296,535.431175345,5.66466996096,8.70509898995
 01/17  02:00:00,992.508858225,100.131190917,602.482000243,0.0,46.0930336215,113.312780494,565.90844583,542.850791806,5.66466996096,17.3929840632
 01/17  03:00:00,986.709459276,100.131190917,597.48392315,0.0,46.0930336215,113.312780494,564.965695075,550.595804145,5.66466996096,8.70522096897
 01/17  04:00:00,985.324308023,100.131190917,595.893910754,0.0,46.0930336215,113.312780494,577.777890651,554.719989492,5.66466996096,17.3932311973
 01/17  05:00:00,1079.59300296,100.131190917,596.536981206,0.0,100.150657288,148.969399434,543.254094366,528.884087095,5.66466996096,8.70533731046
 01/17  06:00:00,1094.5503991,100.131190917,591.423871292,0.0,100.150657288,149.894399434,1003.6385759,972.085767213,14.1616749024,17.391133783
 01/17  07:00:00,1329.8545086,100.143444533,585.414197102,0.0,176.471037341,302.612436532,692.193966482,655.165174617,28.3233498048,8.70544205984
 01/17  08:00:00,1438.92534505,100.382119369,583.153777946,0.0,243.2593065,310.10971186,665.608632514,596.818707803,42.4850247072,26.304900004
 01/17  09:00:00,1468.53756618,100.522920575,583.990486339,0.0,243.2593065,310.10971186,648.810677714,565.735402868,56.6466996096,26.428575237
 01/17  10:00:00,1479.18255038,100.633297479,567.683940238,0.0,243.2593065,302.612436532,600.800926266,531.79908164,42.4850247072,26.516819919
 01/17  11:00:00,1452.88316721,100.730129144,543.266969956,0.0,243.2593065,310.10971186,615.143671636,499.910022555,70.808374512,44.4252745691
 01/17  12:00:00,1445.26460309,101.063254264,538.051474149,0.0,243.2593065,310.10971186,570.849020125,464.441861426,70.808374512,35.598784187
 01/17  13:00:00,1404.64526607,101.44626049,538.641079496,0.0,243.2593065,310.10971186,548.360910545,442.126472671,70.808374512,35.4260633619
 01/17  14:00:00,1433.8418531,101.567383077,534.002663505,0.0,243.2593065,302.612436532,513.584550755,421.337578419,56.6466996096,35.6002727268
 01/17  15:00:00,1430.80736122,101.885721813,530.4158623,0.0,243.2593065,302.612436532,476.886129906,398.858529042,42.4850247072,35.5425761568
 01/17  16:00:00,1431.21011887,102.134118691,530.581705832,0.0,243.2593065,302.612436532,487.281763802,395.156040574,56.6466996096,35.4790236176
 01/17  17:00:00,1437.20665851,102.902909089,529.135532999,0.0,243.2593065,310.10971186,488.331404408,376.874359024,84.9700494144,26.4869959693
 01/17  18:00:00,1445.43022732,103.470422189,533.186943976,0.0,243.2593065,310.10971186,481.560057689,379.097084788,84.9700494144,17.4929234857
 01/17  19:00:00,1202.61485375,100.131190917,548.458593134,0.0,166.938926447,199.110933808,462.08983595,359.681037127,84.9700494144,17.4387494089
 01/17  20:00:00,1196.98045989,100.131190917,550.493066997,0.0,166.938926447,191.61365848,437.696324041,363.614191866,56.6466996096,17.4354325658
 01/17  21:00:00,1066.08992038,100.131190917,553.671037278,0.0,100.150657288,124.558693486,479.925828819,405.839940926,56.6466996096,17.4391882831
 01/17  22:00:00,1035.35380207,100.131190917,562.877021874,0.0,100.150657288,124.558693486,465.242274447,414.049239176,42.4850247072,8.70801056329
 01/17  23:00:00,985.005975162,100.131190917,580.689909001,0.0,46.0930336215,124.558693486,481.429841276,435.71523477,28.3233498048,17.3912567005
 01/17  24:00:00,993.992637647,100.131190917,589.242542812,0.0,46.0930336215,124.558693486,465.385169736,442.517842843,14.1616749024,8.70565199083
 01/18  01:00:00,992.762314487,100.131190917,600.901482626,0.0,46.0930336215,113.312780494,472.523309691,449.466995043,5.66466996096,17.3916446866
 01/18  02:00:00,995.93597709,100.131190917,604.584316248,0.0,46.0930336215,113.312780494,469.409233672,455.038765079,5.66466996096,8.70579863199
 01/18  03:00:00,994.152268898,100.131190917,602.832145066,0.0,46.0930336215,113.312780494,482.913664125,459.857206821,5.66466996096,17.3917873424
 01/18  04:00:00,994.042018567,100.131190917,603.702686768,0.0,46.0930336215,113.312780494,481.9544414,467.583842072,5.66466996096,8.70592936676
 01/18  05:00:00,1078.02827161,100.131190917,598.396839798,0.0,100.150657288,148.969399434,477.592511867,454.535809875,5.66466996096,17.3920320303
 01/18  06:00:00,1074.73450067,100.138039831,594.68774357,0.0,100.150657288,149.894399434,730.426961407,707.559220818,14.1616749024,8.70606568663
 01/18  07:00:00,1299.94902079,100.862578232,590.681044672,0.0,176.471037341,302.612436532,558.504876301,512.789129667,28.3233498048,17.3923968294
 01/18  08:00:00,1416.08077221,101.427367634,590.601537351,0.0,243.2593065,310.10971186,545.599263632,476.81315925,42.4850247072,26.301079675
 01/18  09:00:00,1455.37633179,102.265702686,593.97278181,0.0,243.2593065,310.10971186,528.52490397,445.452640095,56.6466996096,26.4255642657
 01/18  10:00:00,1492.84497542,102.954943567,596.086029465,0.0,243.2593065,302.612436532,492.65658921,423.644683573,42.4850247072,26.5268809303
 01/18  11:00:00,1468.71304842,103.858510072,561.437559807,0.0,243.2593065,310.10971186,501.44599096,395.088958815,70.808374512,35.5486576336
 01/18  12:00:00,1448.45479769,104.801870741,537.362625929,0.0,243.2593065,310.10971186,482.368726934,375.940826785,70.808374512,35.6195256373
 01/18  13:00:00,1398.36026126,105.701429939,527.080985531,0.0,243.2593065,310.10971186,462.843297837,356.591573702,70.808374512,35.4433496227
 01/18  14:00:00,1426.2539277,107.114949436,520.182419088,0.0,243.2593065,302.612436532,424.460891096,330.641944972,56.6466996096,37.1722465146
 01/18  15:00:00,1423.59465876,108.267061103,516.344535088,0.0,243.2593065,302.612436532,395.162174803,309.80457221,42.4850247072,42.8725778856
 01/18  16:00:00,1420.3533117,109.958619903,511.25512192,0.0,243.2593065,302.612436532,369.175240742,285.920599091,56.6466996096,26.6079420415
 01/18  17:00:00,1424.38383733,110.960665903,507.242508584,0.0,243.2593065,310.10971186,397.902021141,277.621338912,84.9700494144,35.3106328146
 01/18  18:00:00,1430.02670329,111.251893094,508.212075579,0.0,243.2593065,310.10971186,389.346644772,286.881107566,84.9700494144,17.4954877913
 01/18  19:00:00,1192.62759596,100.131190917,536.802510812,0.0,166.938926447,199.110933808,401.977779916,299.568907506,84.9700494144,17.4388229954
 01/18  20:00:00,1203.35419821,100.131190917,554.992523109,0.0,166.938926447,191.61365848,385.749442967,311.666495474,56.6466996096,17.4362478838
 01/18  21:00:00,1076.02630529,100.131190917,561.988925324,0.0,100.150657288,124.558693486,420.775023663,355.401078486,56.6466996096,8.72724556715
 01/18  22:00:00,1048.15934813,100.131190917,574.016397985,0.0,100.150657288,124.558693486,427.895720257,368.01316353,42.4850247072,17.3975320198
 01/18  23:00:00,984.800991274,100.131190917,578.588166059,0.0,46.0930336215,124.558693486,436.021976655,390.307582875,28.3233498048,17.3910439743
 01/18  24:00:00,997.129783263,100.131190917,591.171511199,0.0,46.0930336215,124.558693486,423.37775792,400.510538558,14.1616749024,8.70554446024
 01/19  01:00:00,996.545404384,100.131190917,604.483946634,0.0,46.0930336215,113.312780494,433.49836591,410.442364556,5.66466996096,17.3913313936
 01/19  02:00:00,997.35774763,100.131190917,605.799489137,0.0,46.0930336215,113.312780494,433.442009871,419.071644836,5.66466996096,8.70569507403
 01/19  03:00:00,1000.09488182,100.131190917,609.026754538,0.0,46.0930336215,113.312780494,450.463458165,427.407204238,5.66466996096,17.3915839663
 01/19  04:00:00,998.384501395,100.131190917,607.604338073,0.0,46.0930336215,113.312780494,450.040656748,435.670161914,5.66466996096,8.70582487314
 01/19  05:00:00,1088.15496664,100.131190917,606.907591479,0.0,100.150657288,148.969399434,446.059674844,423.00316979,5.66466996096,17.3918350927
 01/19  06:00:00,1085.67315699,100.760817716,604.166781405,0.0,100.150657288,149.894399434,615.526909432,592.659272036,14.1616749024,8.7059624935
 01/19  07:00:00,1313.23394139,102.54037024,600.878446205,0.0,176.471037341,302.612436532,497.759375474,452.043922854,28.3233498048,17.3921028145
 01/19  08:00:00,1431.47720874,104.044087126,601.470635964,0.0,243.2593065,310.10971186,479.545182433,419.515099412,42.4850247072,17.5450583145
 01/19  09:00:00,1464.49921157,104.974514528,599.219427465,0.0,243.2593065,310.10971186,479.766892705,396.692376814,56.6466996096,26.4278162812
 01/19  10:00:00,1461.63396307,106.003111386,559.618780544,0.0,243.2593065,302.612436532,449.978470726,372.14017414,42.4850247072,35.3532718793
 01/19  11:00:00,1449.96406426,106.930541686,538.13192548,0.0,243.2593065,310.10971186,462.339886169,355.994010115,70.808374512,35.5375015417
 01/19  12:00:00,1443.00805308,108.013432418,528.102168642,0.0,243.2593065,310.10971186,446.401498527,339.986457431,70.808374512,35.606666584
 01/19  13:00:00,1393.6809892,109.633672176,518.156380938,0.0,243.2593065,310.10971186,427.826925749,321.585843026,70.808374512,35.4327082112
 01/19  14:00:00,1422.92387372,110.977250197,512.461412156,0.0,243.2593065,302.612436532,398.324938096,306.07027755,56.6466996096,35.6079609362
 01/19  15:00:00,1420.89726717,112.159540344,509.123435343,0.0,243.2593065,302.612436532,363.900173605,285.864953335,42.4850247072,35.5501955626
 01/19  16:00:00,1418.33652898,113.501793929,505.058147416,0.0,243.2593065,302.612436532,360.800034871,268.667338563,56.6466996096,35.4859966988
 01/19  17:00:00,1422.77844376,115.284635865,500.875764032,0.0,243.2593065,310.10971186,368.148029228,256.695020718,84.9700494144,26.4829590964
 01/19  18:00:00,1432.15795848,115.065366637,507.013291345,0.0,243.2593065,310.10971186,379.644948904,268.447100056,84.9700494144,26.227799434
 01/19  19:00:00,1193.94935046,100.131190917,539.139547433,0.0,166.938926447,199.110933808,380.640964246,286.943771653,84.9700494144,8.72714317839
 01/19  20:00:00,1198.89482888,100.133552154,551.224613202,0.0,166.938926447,191.61365848,371.291589943,297.206231418,56.6466996096,17.4386589156
 01/19  21:00:00,1071.46453717,100.131190917,558.069327466,0.0,100.150657288,124.558693486,413.962450079,339.877843326,56.6466996096,17.4379071434
 01/19  22:00:00,1046.73353231,100.131190917,573.931950281,0.0,100.150657288,124.558693486,413.086959487,353.204207019,42.4850247072,17.3977277602
 01/19  23:00:00,993.520396344,100.131190917,589.405635006,0.0,46.0930336215,124.558693486,414.81549638,377.785756944,28.3233498048,8.70638963101
 01/19  24:00:00,1005.60731394,100.131190917,601.464686351,0.0,46.0930336215,124.558693486,422.743862369,391.191887516,14.1616749024,17.3902999507
 01/20  01:00:00,998.765237322,100.131190917,607.644049338,0.0,46.0930336215,113.312780494,416.099675345,401.728465797,5.66466996096,8.70653958645
 01/20  02:00:00,997.509805958,100.131190917,606.682753951,0.0,46.0930336215,113.312780494,434.450614278,411.39536321,5.66466996096,17.3905811069
 01/20  03:00:00,996.742523489,100.131190917,606.236988338,0.0,46.0930336215,113.312780494,435.825255517,421.453910325,5.66466996096,8.7066752305
 01/20  04:00:00,994.807659455,100.131190917,604.733358601,0.0,46.0930336215,113.312780494,454.57149666,431.515994062,5.66466996096,17.3908326371
 01/20  05:00:00,1086.27801476,100.131190917,603.275633049,0.0,100.150657288,148.969399434,434.701353949,420.329871682,5.66466996096,8.70681230555
 01/20  06:00:00,1086.79032033,101.409379842,602.30606403,0.0,100.150657288,149.894399434,600.138963275,568.584050356,14.1616749024,17.3932380167
 01/20  07:00:00,1315.27671156,103.695777014,600.828545878,0.0,176.471037341,302.612436532,474.623583301,437.593281556,28.3233498048,8.70695193995
 01/20  08:00:00,1429.72178159,105.324280895,599.23502744,0.0,243.2593065,310.10971186,479.635598623,410.844300498,42.4850247072,26.3062734173
 01/20  09:00:00,1461.77335786,106.329702031,596.954522737,0.0,243.2593065,310.10971186,472.249652382,389.17770888,56.6466996096,26.4252438922
 01/20  10:00:00,1491.18525466,107.382959664,590.014397202,0.0,243.2593065,302.612436532,434.088350266,365.083034932,42.4850247072,26.520290627
 01/20  11:00:00,1458.40162141,108.627211173,545.581232113,0.0,243.2593065,310.10971186,449.651220446,343.286484213,70.808374512,35.5563617209
 01/20  12:00:00,1441.54858407,109.885781761,524.891273216,0.0,243.2593065,310.10971186,443.94675469,328.626196715,70.808374512,44.5121834631
 01/20  13:00:00,1393.18729634,110.925384425,516.508961111,0.0,243.2593065,310.10971186,414.159419611,316.776995099,70.808374512,26.5740500001
 01/20  14:00:00,1425.96001408,112.213059262,514.380737438,0.0,243.2593065,302.612436532,404.080312555,302.927755827,56.6466996096,44.5058571187
 01/20  15:00:00,1424.1985158,113.78979377,511.113272058,0.0,243.2593065,302.612436532,361.707464841,283.684369866,42.4850247072,35.5380702672
 01/20  16:00:00,1418.6375194,115.857461749,502.926652327,0.0,243.2593065,302.612436532,358.15540626,266.033672423,56.6466996096,35.4750342274
 01/20  17:00:00,1422.73580467,117.976053103,497.745396531,0.0,243.2593065,310.10971186,363.090020449,251.633765813,84.9700494144,26.4862052215
 01/20  18:00:00,1425.99950998,117.687764149,497.097515892,0.0,243.2593065,310.10971186,361.140225624,258.679110711,84.9700494144,17.4910654991
 01/20  19:00:00,1187.49783431,100.136973654,531.180213591,0.0,166.938926447,199.110933808,378.736621383,276.330534328,84.9700494144,17.4360376407
 01/20  20:00:00,1190.00936479,100.163744849,541.438799703,0.0,166.938926447,191.61365848,360.511813344,286.428536638,56.6466996096,17.4365770969
 01/20  21:00:00,1058.99994703,100.155347792,544.506882194,0.0,100.150657288,124.558693486,401.429907792,327.346021343,56.6466996096,17.4371868396
 01/20  22:00:00,1020.06907331,100.150014703,544.867331311,0.0,100.150657288,124.558693486,389.677074365,338.482311508,42.4850247072,8.70973814954
 01/20  23:00:00,950.9358044,100.13369531,542.017238175,0.0,46.0930336215,124.558693486,407.954553668,362.239394177,28.3233498048,17.3918096865
 01/20  24:00:00,959.975110828,100.131190917,550.207929561,0.0,46.0930336215,124.558693486,399.041808481,376.175430022,14.1616749024,8.70470355587
 01/21  01:00:00,975.174003376,100.131190917,579.940715635,0.0,46.0930336215,113.312780494,415.132950654,392.074758996,5.66466996096,17.3935216964
 01/21  02:00:00,985.922804827,100.131190917,591.934210269,0.0,46.0930336215,113.312780494,418.753899341,404.384408075,5.66466996096,8.70482130458
 01/21  03:00:00,975.757725036,100.131190917,581.252855641,0.0,46.0930336215,113.312780494,434.342328568,411.28531502,5.66466996096,17.3923435868
 01/21  04:00:00,987.623330316,100.131190917,593.924019462,0.0,46.0930336215,113.312780494,435.800530912,421.430910534,5.66466996096,8.70495041748
 01/21  05:00:00,1007.24759873,100.131190917,604.038735644,0.0,55.6251445156,113.312780494,442.363235034,419.305944395,5.66466996096,17.3926206783
 01/21  06:00:00,1014.32335178,100.131190917,611.979654357,0.0,55.6251445156,113.312780494,447.480504217,424.613757063,14.1616749024,8.70507225153
 01/21  07:00:00,1085.40063716,100.131190917,611.070923374,0.0,65.1572554096,176.889270242,416.138026235,370.421782912,28.3233498048,17.3928935177
 01/21  08:00:00,1197.00377462,101.087551546,608.454550531,0.0,109.682768182,220.96816451,557.895883412,506.705653723,42.4850247072,8.70520498106
 01/21  09:00:00,1200.09076736,100.976737655,608.781326686,0.0,109.682768182,220.96816451,541.530388387,467.408575215,56.6466996096,17.4751135633
 01/21  10:00:00,1309.12817965,102.05204413,609.005204481,0.0,131.945524568,266.955817592,507.13996274,438.338926301,42.4850247072,26.3160117318
 01/21  11:00:00,1316.7754777,102.210168085,609.049474739,0.0,131.945524568,274.45309292,523.047939305,425.818161699,70.808374512,26.4214030938
 01/21  12:00:00,1282.77975215,102.364318499,571.83662924,0.0,131.945524568,274.45309292,509.259523998,412.028481135,70.808374512,26.4226683511
 01/21  13:00:00,1224.7161502,102.61189347,544.061624314,0.0,131.945524568,274.45309292,492.003559814,394.776821934,70.808374512,26.4183633678
 01/21  14:00:00,1218.30775643,103.143485801,544.405463452,0.0,131.945524568,266.955817592,457.708916253,374.643015878,56.6466996096,26.4192007653
 01/21  15:00:00,1219.7991824,103.421649699,545.829301408,0.0,131.945524568,266.955817592,424.317975461,355.413863242,42.4850247072,26.4190875114
 01/21  16:00:00,1147.38764082,100.131190917,553.89080236,0.0,109.682768182,212.545889182,360.290516702,277.226189607,56.6466996096,26.4176274861
 01/21  17:00:00,1154.58894351,100.131190917,553.728286615,0.0,109.682768182,220.04316451,384.560013359,273.174865764,84.9700494144,26.4150981805
 01/21  18:00:00,1117.15373383,100.131190917,554.6556711,0.0,109.682768182,220.04316451,400.028124853,288.758895952,84.9700494144,26.2991794867
 01/21  19:00:00,1102.90175828,100.131190917,568.239700021,0.0,100.150657288,199.110933808,433.454019056,339.779001266,84.9700494144,8.70496837518
 01/21  20:00:00,1113.3126012,100.131190917,586.514100487,0.0,100.150657288,191.61365848,419.988218044,345.948782856,56.6466996096,17.3927355786
 01/21  21:00:00,1004.81306053,100.131190917,589.882408042,0.0,55.6251445156,124.558693486,453.763041804,388.411203474,56.6466996096,8.70513872064
 01/21  22:00:00,1002.04662656,100.131190917,586.988468633,0.0,55.6251445156,124.558693486,457.702437187,397.824380856,42.4850247072,17.3930316233
 01/21  23:00:00,994.256653001,100.131190917,588.997472235,0.0,46.0930336215,124.558693486,455.264181309,418.235577957,28.3233498048,8.70525354645
 01/21  24:00:00,1005.43533634,100.131190917,599.706409363,0.0,46.0930336215,124.558693486,458.996417717,427.441442808,14.1616749024,17.3933000067
 01/22  01:00:00,992.639673561,100.131190917,612.638445223,0.0,34.9616554283,113.312780494,450.720572425,436.350519672,5.66466996096,8.705382792
 01/22  02:00:00,982.435128873,100.131190917,604.015307778,0.0,34.9616554283,113.312780494,469.497349639,446.441761298,5.66466996096,17.3909183806
 01/22  03:00:00,976.59561193,100.131190917,598.344169188,0.0,34.9616554283,113.312780494,468.773339681,454.403173749,5.66466996096,8.70549597061
 01/22  04:00:00,978.879304992,100.131190917,595.677329887,0.0,34.9616554283,113.312780494,482.219686055,459.163815764,5.66466996096,17.3912003302
 01/22  05:00:00,987.427608699,100.131190917,594.108447876,0.0,44.4937663224,113.312780494,466.550514594,452.180216337,5.66466996096,8.70562829637
 01/22  06:00:00,986.144426068,100.131190917,594.858378918,0.0,44.4937663224,113.312780494,488.5460201,456.992884753,14.1616749024,17.3914604452
 01/22  07:00:00,1056.80997331,100.131190917,594.370225537,0.0,54.0258772165,176.889270242,438.937591242,401.908478553,28.3233498048,8.7057628848
 01/22  08:00:00,1056.39864366,100.131190917,592.365402319,0.0,54.0258772165,184.38654557,460.491982125,400.615236188,42.4850247072,17.3917212295
 01/22  09:00:00,1129.3442132,100.131190917,591.874440925,0.0,65.1572554096,220.04316451,449.300650928,375.189091,56.6466996096,17.4648603184
 01/22  10:00:00,1121.95120751,100.131190917,590.942407913,0.0,65.1572554096,212.545889182,419.524878802,359.508628959,42.4850247072,17.5312251352
 01/22  11:00:00,1118.09877426,100.131190917,578.830377957,0.0,65.1572554096,220.04316451,446.718621458,349.512465646,70.808374512,26.3977812995
 01/22  12:00:00,1100.47948956,100.131190917,555.142407968,0.0,65.1572554096,220.04316451,436.779257537,339.574224132,70.808374512,26.3966588925
 01/22  13:00:00,1089.8380875,100.131353488,542.603997169,0.0,65.1572554096,220.04316451,425.513560754,328.309665268,70.808374512,26.3955209736
 01/22  14:00:00,1083.82993911,100.161044891,539.796043595,0.0,65.1572554096,212.545889182,396.4737332,313.427524197,56.6466996096,26.3995093941
 01/22  15:00:00,1091.22209128,100.193850357,537.917145525,0.0,65.1572554096,212.545889182,365.331005223,296.447574626,42.4850247072,26.39840589
 01/22  16:00:00,1095.95001167,100.216056885,536.898253968,0.0,65.1572554096,212.545889182,365.400956255,282.356909563,56.6466996096,26.3973470823
 01/22  17:00:00,1075.08542448,100.214163257,537.56134701,0.0,65.1572554096,220.04316451,386.332546682,274.966203248,84.9700494144,26.3962940193
 01/22  18:00:00,1037.7429687,100.168150123,541.721003774,0.0,54.0258772165,184.38654557,407.615949709,296.951268146,84.9700494144,25.6946321488
 01/22  19:00:00,1031.67022257,100.13829176,553.962145057,0.0,44.4937663224,163.454314868,441.335798747,347.070202889,84.9700494144,9.29554644443
 01/22  20:00:00,1043.70750191,100.13156442,574.76623525,0.0,44.4937663224,155.95703954,430.04016468,356.002155245,56.6466996096,17.3913098257
 01/22  21:00:00,1022.61147804,100.131190917,587.715720137,0.0,44.4937663224,124.558693486,458.077995395,392.725613338,56.6466996096,8.70568244748
 01/22  22:00:00,1016.16598555,100.131190917,586.814527056,0.0,44.4937663224,124.558693486,463.158822223,403.28223323,42.4850247072,17.3915642858
 01/22  23:00:00,1003.7959988,100.131190917,583.962966012,0.0,34.9616554283,124.558693486,462.138343083,425.109177068,28.3233498048,8.70581621048
 01/22  24:00:00,1006.98444915,100.131190917,579.528223891,0.0,34.9616554283,124.558693486,470.030789925,438.477290637,14.1616749024,17.3918243852
 01/23  01:00:00,1004.69502122,100.131190917,571.753970668,0.0,46.0930336215,113.312780494,465.449540836,451.078919145,5.66466996096,8.70595173023
 01/23  02:00:00,1000.97427025,100.131190917,565.172888781,0.0,46.0930336215,113.312780494,485.408505728,462.351763143,5.66466996096,17.3920726236
 01/23  03:00:00,997.859386378,100.131190917,561.879212907,0.0,46.0930336215,113.312780494,486.207786072,471.83704036,5.66466996096,8.70607575029
 01/23  04:00:00,996.299272703,100.131190917,560.033608191,0.0,46.0930336215,113.312780494,504.323302721,481.266308559,5.66466996096,17.392324201
 01/23  05:00:00,1079.91384246,100.131190917,559.395788482,0.0,100.150657288,148.969399434,481.405643281,467.034766221,5.66466996096,8.70620709893
 01/23  06:00:00,1080.94589187,100.223831757,559.29412723,0.0,100.150657288,149.894399434,837.881009306,806.326737744,14.1616749024,17.3925966604
 01/23  07:00:00,1308.76031465,100.566278086,558.397280671,0.0,176.471037341,302.612436532,599.110581812,562.08088521,28.3233498048,8.70634679703
 01/23  08:00:00,1424.65099035,101.226167573,557.545600406,0.0,243.2593065,310.10971186,586.072871441,517.283541775,42.4850247072,26.304304959
 01/23  09:00:00,1460.8224631,101.724996827,558.579111185,0.0,243.2593065,310.10971186,566.141742581,483.06608234,56.6466996096,26.4289606321
 01/23  10:00:00,1500.08017605,102.3748049,564.564882555,0.0,243.2593065,302.612436532,527.676048265,458.667252731,42.4850247072,26.523770827
 01/23  11:00:00,1513.32178965,103.019001621,571.099930315,0.0,243.2593065,310.10971186,537.287512353,430.92547022,70.808374512,35.5536676215
 01/23  12:00:00,1500.78741989,103.500797038,553.738366233,0.0,243.2593065,310.10971186,527.621061068,412.294623846,70.808374512,44.5180627104
 01/23  13:00:00,1436.05861265,104.030300596,527.245649008,0.0,243.2593065,310.10971186,491.515583506,394.123619447,70.808374512,26.5835895465
 01/23  14:00:00,1464.18612193,105.029133387,517.777919739,0.0,243.2593065,302.612436532,470.003032131,368.842023527,56.6466996096,44.514308994
 01/23  15:00:00,1468.0025246,105.884443907,515.046377227,0.0,243.2593065,302.612436532,419.437745719,341.41725242,42.4850247072,35.5354685917
 01/23  16:00:00,1470.55336566,107.114838371,511.101649846,0.0,243.2593065,302.612436532,410.759291816,318.640012002,56.6466996096,35.472580204
 01/23  17:00:00,1482.62522829,107.572380141,509.565399762,0.0,243.2593065,310.10971186,434.412446014,322.952109913,84.9700494144,26.4902866866
 01/23  18:00:00,1488.00954297,107.925369756,509.292599126,0.0,243.2593065,310.10971186,438.77693856,336.317013714,84.9700494144,17.4898754317
 01/23  19:00:00,1245.50396665,100.131190917,531.793005061,0.0,166.938926447,199.110933808,431.629994592,329.222626079,84.9700494144,17.4373190977
 01/23  20:00:00,1251.8961294,100.131190917,550.831286512,0.0,166.938926447,191.61365848,411.18041266,337.09524533,56.6466996096,17.4384677208
 01/23  21:00:00,1119.75517965,100.131190917,560.735175511,0.0,100.150657288,124.558693486,455.316268982,381.233545961,56.6466996096,17.4360234107
 01/23  22:00:00,1078.48558281,100.131190917,567.110046083,0.0,100.150657288,124.558693486,442.332439866,391.138314242,42.4850247072,8.70910091647
 01/23  23:00:00,1009.45099006,100.131190917,567.742158062,0.0,46.0930336215,124.558693486,457.477180689,411.76319751,28.3233498048,17.3906333747
 01/23  24:00:00,1018.72952372,100.131190917,584.555375771,0.0,46.0930336215,124.558693486,446.006013998,423.13763923,14.1616749024,8.70669986596
 01/24  01:00:00,1006.53856481,100.131190917,587.175195619,0.0,46.0930336215,113.312780494,454.210489284,431.153508853,5.66466996096,17.3923104704
 01/24  02:00:00,1001.02857165,100.131190917,588.84853624,0.0,46.0930336215,113.312780494,453.179506824,438.808017034,5.66466996096,8.70681982905
 01/24  03:00:00,1002.54078659,100.131190917,588.466315714,0.0,46.0930336215,113.312780494,469.549384938,446.493621344,5.66466996096,17.3910936326
 01/24  04:00:00,999.144045066,100.131190917,587.677805753,0.0,46.0930336215,113.312780494,467.45315933,453.081535921,5.66466996096,8.70695344876
 01/24  05:00:00,1094.49037435,100.131190917,587.808553057,0.0,100.150657288,148.969399434,462.014425544,438.958416075,5.66466996096,17.3913395085
 01/24  06:00:00,1089.78222092,100.521425312,586.306948351,0.0,100.150657288,149.894399434,671.043181977,648.174411934,14.1616749024,8.70709514024
 01/24  07:00:00,1320.58013811,102.022046054,584.174631519,0.0,176.471037341,302.612436532,528.38269107,482.666299503,28.3233498048,17.3930417623
 01/24  08:00:00,1446.09484293,103.191328979,580.189970654,0.0,243.2593065,310.10971186,508.178546693,448.150582875,42.4850247072,17.5429391106
 01/24  09:00:00,1482.11953861,104.324249714,577.337484317,0.0,243.2593065,310.10971186,499.915560091,416.843080086,56.6466996096,26.4257803946
 01/24  10:00:00,1508.03561935,105.095732381,567.800634165,0.0,243.2593065,302.612436532,474.40157848,396.558940387,42.4850247072,35.3576133858
 01/24  11:00:00,1479.4250434,105.953301495,536.328972304,0.0,243.2593065,310.10971186,479.357715486,373.007386859,70.808374512,35.541954115
 01/24  12:00:00,1458.71111438,106.794300057,522.14134626,0.0,243.2593065,310.10971186,465.079778346,358.659581943,70.808374512,35.6118218912
 01/24  13:00:00,1407.36984895,107.630468571,519.902932757,0.0,243.2593065,310.10971186,455.64715806,349.401787933,70.808374512,35.4369956149
 01/24  14:00:00,1428.88783762,107.939729867,520.877574619,0.0,243.2593065,302.612436532,438.295940865,346.036365444,56.6466996096,35.6128758108
 01/24  15:00:00,1430.53706342,108.991798746,523.315836926,0.0,243.2593065,302.612436532,409.602870783,331.562800814,42.4850247072,35.5550452617
 01/24  16:00:00,1428.76883432,110.30714621,520.050156958,0.0,243.2593065,302.612436532,399.987959585,307.850882975,56.6466996096,35.4903770004
 01/24  17:00:00,1435.79089773,110.362608525,520.332750493,0.0,243.2593065,310.10971186,437.888740806,317.613248591,84.9700494144,35.3054427997
 01/24  18:00:00,1444.41757938,110.564649266,525.130912144,0.0,243.2593065,310.10971186,430.744379239,328.282351573,84.9700494144,17.4919782509
 01/24  19:00:00,1201.72068186,100.131190917,547.686674373,0.0,166.938926447,199.110933808,430.908755331,328.503061106,84.9700494144,17.4356448103
 01/24  20:00:00,1201.91751576,100.131190917,555.766768856,0.0,166.938926447,191.61365848,400.93987601,335.564478687,56.6466996096,8.72869771325
 01/24  21:00:00,1074.19873133,100.131190917,562.290062168,0.0,100.150657288,124.558693486,452.607030499,378.52208155,56.6466996096,17.4382493389
 01/24  22:00:00,1059.29328611,100.131190917,588.470394434,0.0,100.150657288,124.558693486,451.170343533,391.288294996,42.4850247072,17.3970238291
 01/24  23:00:00,1004.47690487,100.131190917,600.533899494,0.0,46.0930336215,124.558693486,451.781617937,414.753474573,28.3233498048,8.70479355927
 01/24  24:00:00,1006.50951351,100.131190917,599.794376586,0.0,46.0930336215,124.558693486,456.047554315,424.493617542,14.1616749024,17.3922618707
 01/25  01:00:00,993.635415684,100.131190917,595.901824237,0.0,46.0930336215,113.312780494,447.026700971,432.65712606,5.66466996096,8.70490494989
 01/25  02:00:00,990.694338879,100.131190917,594.201175979,0.0,46.0930336215,113.312780494,462.360644818,439.303490037,5.66466996096,17.39248482
 01/25  03:00:00,996.268208636,100.131190917,593.281720062,0.0,46.0930336215,113.312780494,459.772437358,445.402766838,5.66466996096,8.70500055867
 01/25  04:00:00,1000.65426894,100.131190917,592.219679945,0.0,46.0930336215,113.312780494,474.874232928,451.816831995,5.66466996096,17.3927309719
 01/25  05:00:00,1081.61003714,100.131190917,588.912866637,0.0,100.150657288,148.969399434,455.406069671,441.036287246,5.66466996096,8.70511246354
 01/25  06:00:00,1077.70124787,100.718031388,586.688062715,0.0,100.150657288,149.894399434,651.382235827,619.826348979,14.1616749024,17.3942119456
 01/25  07:00:00,1304.90902324,102.808740478,587.368213892,0.0,176.471037341,302.612436532,508.860498988,471.831923892,28.3233498048,8.70522529073
 01/25  08:00:00,1418.08182512,104.450070111,587.588922683,0.0,243.2593065,310.10971186,508.294574411,439.505268123,42.4850247072,26.3042815815
 01/25  09:00:00,1455.13405614,105.496686153,590.178494551,0.0,243.2593065,310.10971186,492.984665871,409.909961902,56.6466996096,26.4280043601
 01/25  10:00:00,1473.30982408,106.222599432,572.309968236,0.0,243.2593065,302.612436532,457.163672969,388.162165719,42.4850247072,26.5164825433
 01/25  11:00:00,1449.85370155,107.198437612,538.244225657,0.0,243.2593065,310.10971186,478.777114843,363.533192917,70.808374512,44.4355474138
 01/25  12:00:00,1442.10019961,108.319546814,527.443240003,0.0,243.2593065,310.10971186,455.760997663,349.354484228,70.808374512,35.5981389226
 01/25  13:00:00,1394.97885133,109.343648613,520.715494141,0.0,243.2593065,310.10971186,443.163553897,336.929657752,70.808374512,35.4255216322
 01/25  14:00:00,1423.93781952,110.184141503,515.112034814,0.0,243.2593065,302.612436532,412.320421271,320.074022215,56.6466996096,35.5996994459
 01/25  15:00:00,1423.97988756,111.029006253,514.136973538,0.0,243.2593065,302.612436532,384.94655508,306.919490466,42.4850247072,35.5420399074
 01/25  16:00:00,1424.38817427,112.293802346,513.227734153,0.0,243.2593065,302.612436532,380.299503533,288.17421232,56.6466996096,35.478591604
 01/25  17:00:00,1432.30003992,112.723494728,514.12817291,0.0,243.2593065,310.10971186,399.260075177,287.80642929,84.9700494144,26.4835964729
 01/25  18:00:00,1440.10217874,112.571657779,518.447540011,0.0,243.2593065,310.10971186,407.302855221,304.840138578,84.9700494144,17.4926672284
 01/25  19:00:00,1197.72156286,100.131190917,543.328902569,0.0,166.938926447,199.110933808,412.962176246,310.554723013,84.9700494144,17.4374038184
 01/25  20:00:00,1199.68408582,100.131190917,552.271991306,0.0,166.938926447,191.61365848,391.97952566,317.897642523,56.6466996096,17.4351835276
 01/25  21:00:00,1069.22930503,100.131190917,555.631644554,0.0,100.150657288,124.558693486,434.534307133,360.448584854,56.6466996096,17.4390226692
 01/25  22:00:00,1028.73264933,100.131190917,554.021643264,0.0,100.150657288,124.558693486,422.320046663,371.127129077,42.4850247072,8.7078928789
 01/25  23:00:00,961.495154274,100.131190917,553.539842026,0.0,46.0930336215,124.558693486,438.841885841,393.127525626,28.3233498048,17.3910104102
 01/25  24:00:00,974.703051213,100.131190917,566.521312531,0.0,46.0930336215,124.558693486,428.072734097,405.205534433,14.1616749024,8.70552476146
 01/26  01:00:00,968.443135319,100.131190917,573.261282688,0.0,46.0930336215,113.312780494,439.26835097,416.212332669,5.66466996096,17.3913483404
 01/26  02:00:00,974.194335827,100.131190917,579.437049445,0.0,46.0930336215,113.312780494,440.342980557,425.972693359,5.66466996096,8.70561723746
 01/26  03:00:00,977.653052671,100.131190917,583.189825896,0.0,46.0930336215,113.312780494,457.605438905,434.54934694,5.66466996096,17.3914220035
 01/26  04:00:00,983.628577377,100.131190917,589.591592184,0.0,46.0930336215,113.312780494,457.08936923,442.718961095,5.66466996096,8.70573817431
 01/26  05:00:00,1070.91799793,100.131190917,586.176575052,0.0,100.150657288,148.969399434,453.301921961,430.245597503,5.66466996096,17.3916544963
 01/26  06:00:00,1076.44204276,101.061477755,589.7428345,0.0,100.150657288,149.894399434,605.762505102,582.894960905,14.1616749024,8.70586929373
 01/26  07:00:00,1313.10693017,103.598185325,595.613023063,0.0,176.471037341,302.612436532,495.593267807,449.877904036,28.3233498048,17.3920139667
 01/26  08:00:00,1439.72811801,105.247746728,606.096300993,0.0,243.2593065,310.10971186,479.836655146,419.631092145,42.4850247072,17.7205382939
 01/26  09:00:00,1465.76953091,106.402635922,597.640073681,0.0,243.2593065,310.10971186,483.15341092,391.454581483,56.6466996096,35.0521298283
 01/26  10:00:00,1490.56121384,107.200212112,588.350206452,0.0,243.2593065,302.612436532,443.459387616,374.448467425,42.4850247072,26.5258954838
 01/26  11:00:00,1482.55994398,108.19186045,571.515371915,0.0,243.2593065,310.10971186,467.217826936,360.862054766,70.808374512,35.5473976574
 01/26  12:00:00,1459.73594095,109.182214757,545.408602101,0.0,243.2593065,310.10971186,456.814921961,350.388465767,70.808374512,35.6180816817
 01/26  13:00:00,1408.1423507,110.142898453,534.118798454,0.0,243.2593065,310.10971186,447.752702064,341.502213568,70.808374512,35.4421139844
 01/26  14:00:00,1441.05931089,111.190317827,525.97782386,0.0,243.2593065,302.612436532,418.380086548,326.114719191,56.6466996096,35.6186677472
 01/26  15:00:00,1450.74791837,112.162714744,514.976131171,0.0,243.2593065,302.612436532,391.916131253,304.998660498,42.4850247072,44.4324460474
 01/26  16:00:00,1454.10062081,113.053278133,508.932220425,0.0,243.2593065,302.612436532,371.8634869,288.59984313,56.6466996096,26.6169441607
 01/26  17:00:00,1463.83974305,114.023170971,506.645318301,0.0,243.2593065,310.10971186,403.818624221,283.539238997,84.9700494144,35.3093358091
 01/26  18:00:00,1469.29022816,112.953869715,510.897377513,0.0,243.2593065,310.10971186,409.639823868,307.175002215,84.9700494144,17.4947722392
 01/26  19:00:00,1237.96675226,100.131190917,545.960629516,0.0,166.938926447,199.110933808,418.294120038,315.885888106,84.9700494144,17.4381825174
 01/26  20:00:00,1250.21121225,100.131190917,568.257177571,0.0,166.938926447,191.61365848,399.811488416,325.729156288,56.6466996096,17.4356325183
 01/26  21:00:00,1131.33715062,100.131190917,579.376783394,0.0,100.150657288,124.558693486,435.957397599,370.584160706,56.6466996096,8.72653728283
 01/26  22:00:00,1089.92929571,100.131190917,586.375882212,0.0,100.150657288,124.558693486,444.633887883,384.751995756,42.4850247072,17.3968674201
 01/26  23:00:00,1004.30572958,100.131190917,586.063441489,0.0,46.0930336215,124.558693486,447.266887539,410.237519373,28.3233498048,8.70601836131
 01/26  24:00:00,994.206780103,100.131190917,587.444806876,0.0,46.0930336215,124.558693486,455.931848629,424.377970466,14.1616749024,17.3922032608
 01/27  01:00:00,980.149502145,100.131190917,587.255815674,0.0,46.0930336215,113.312780494,450.413248634,436.042449463,5.66466996096,8.70612920988
 01/27  02:00:00,981.06163656,100.131190917,584.344968412,0.0,46.0930336215,113.312780494,469.148377019,446.091339767,5.66466996096,17.3923672908
 01/27  03:00:00,976.139600852,100.131190917,579.165979624,0.0,46.0930336215,113.312780494,477.830079096,458.344166653,5.66466996096,13.8212424825
 01/27  04:00:00,903.156622987,100.131190917,502.794207643,0.0,46.0930336215,113.312780494,489.026346411,471.087429532,5.66466996096,12.2742469179
 01/27  05:00:00,982.070444413,100.131190917,488.019467741,0.0,100.150657288,148.969399434,481.866064728,458.810415285,5.66466996096,17.390979482
 01/27  06:00:00,1062.56134973,100.95105649,554.695549541,0.0,100.150657288,149.894399434,659.726717849,636.859527602,14.1616749024,8.70551534461
 01/27  07:00:00,1309.76473118,103.445167579,560.244782019,0.0,176.471037341,302.612436532,537.069687975,491.35512359,28.3233498048,17.3912145801
 01/27  08:00:00,1428.32866225,105.129850924,558.53196103,0.0,243.2593065,310.10971186,518.9864039,458.95721947,42.4850247072,17.5441597228
 01/27  09:00:00,1465.54323638,106.221568115,560.139187762,0.0,243.2593065,310.10971186,511.869515518,428.796711916,56.6466996096,26.4261039928
 01/27  10:00:00,1506.90993266,106.942983969,566.834259974,0.0,243.2593065,302.612436532,486.122086976,408.286078817,42.4850247072,35.3509834511
 01/27  11:00:00,1501.5619249,107.600864442,555.802123834,0.0,243.2593065,310.10971186,492.550375843,386.207242593,70.808374512,35.5347587379
 01/27  12:00:00,1478.80301485,108.255681485,525.440002959,0.0,243.2593065,310.10971186,478.559072673,372.147219474,70.808374512,35.6034786875
 01/27  13:00:00,1435.19685275,109.153374176,513.192627058,0.0,243.2593065,310.10971186,466.414542934,360.176234446,70.808374512,35.4299339759
 01/27  14:00:00,1475.88841579,110.342913646,509.911243328,0.0,243.2593065,302.612436532,435.086776869,342.835419344,56.6466996096,35.604657916
 01/27  15:00:00,1478.29524584,111.414503192,507.272805942,0.0,243.2593065,302.612436532,398.670434736,320.638542249,42.4850247072,35.5468677799
 01/27  16:00:00,1477.26793379,112.350453349,505.217241415,0.0,243.2593065,302.612436532,395.38633171,303.256782303,56.6466996096,35.4828497977
 01/27  17:00:00,1478.98714078,113.334300107,503.133320872,0.0,243.2593065,310.10971186,407.021525986,295.570520318,84.9700494144,26.4809562541
 01/27  18:00:00,1483.91177342,112.591083454,509.251041416,0.0,243.2593065,310.10971186,431.465612239,320.266006141,84.9700494144,26.2295566837
 01/27  19:00:00,1259.05045047,100.131190917,546.669917768,0.0,166.938926447,199.110933808,421.892999833,328.193336282,84.9700494144,8.72961413667
 01/27  20:00:00,1270.62557259,100.131190917,572.162302586,0.0,166.938926447,191.61365848,410.617542886,336.533603611,56.6466996096,17.4372396652
 01/27  21:00:00,1139.9095258,100.131190917,583.162356587,0.0,100.150657288,124.558693486,454.257906393,380.174641011,56.6466996096,17.4365657729
 01/27  22:00:00,1092.83676956,100.131190917,578.857464954,0.0,100.150657288,124.558693486,454.402397214,394.521041109,42.4850247072,17.3963313971
 01/27  23:00:00,1023.31607137,100.131190917,574.929739546,0.0,46.0930336215,124.558693486,453.958084526,416.929065211,28.3233498048,8.70566950965
 01/27  24:00:00,1023.66994176,100.131190917,574.304676783,0.0,46.0930336215,124.558693486,459.584705605,428.031515546,14.1616749024,17.3915151567
 01/28  01:00:00,1005.58793174,100.131190917,570.172473952,0.0,46.0930336215,113.312780494,455.936361403,441.565933036,5.66466996096,8.70575840546
 01/28  02:00:00,998.364194673,100.131190917,563.975538606,0.0,46.0930336215,113.312780494,476.766219517,453.709905223,5.66466996096,17.3916443327
 01/28  03:00:00,995.361505829,100.131190917,560.885930726,0.0,46.0930336215,113.312780494,477.162968653,462.792456483,5.66466996096,8.70584220831
 01/28  04:00:00,1004.57205297,100.131190917,558.958784866,0.0,46.0930336215,113.312780494,496.496516887,473.440014245,5.66466996096,17.3918326817
 01/28  05:00:00,1006.8083998,100.131190917,547.120092181,0.0,55.6251445156,113.312780494,486.380196989,472.009583729,5.66466996096,8.70594329923
 01/28  06:00:00,1015.42399487,100.131190917,549.374097089,0.0,55.6251445156,113.312780494,509.919008155,478.365303093,14.1616749024,17.3920301599
 01/28  07:00:00,1047.86006892,100.131190917,508.494930569,0.0,65.1572554096,176.889270242,462.672577974,425.643182895,28.3233498048,8.70604527427
