Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  08:00:00,1148.79045091,100.464493034,496.074807032,0.0,109.682768182,220.96816451,689.53045302,629.653183268,42.4850247072,17.3922450447
 01/28  09:00:00,1197.90604625,100.517967148,542.444277862,0.0,109.682768182,220.96816451,617.919615638,543.801208045,56.6466996096,17.4717079834
 01/28  10:00:00,1317.30229958,101.840796596,550.816032155,0.0,131.945524568,266.955817592,557.66277708,497.629262041,42.4850247072,17.5484903313
 01/28  11:00:00,1333.33947629,102.254916261,559.360560709,0.0,131.945524568,274.45309292,571.269434839,474.040214431,70.808374512,26.4208458963
 01/28  12:00:00,1320.72929189,102.513391124,544.481849196,0.0,131.945524568,274.45309292,555.368432825,458.138238038,70.808374512,26.4218202745
 01/28  13:00:00,1279.73833081,102.746977029,531.996023589,0.0,131.945524568,274.45309292,538.160985582,440.935111445,70.808374512,26.4174996248
 01/28  14:00:00,1265.24013027,102.961360026,523.885067533,0.0,131.945524568,266.955817592,504.64938346,421.58443436,56.6466996096,26.418249491
 01/28  15:00:00,1263.72979834,103.037244431,522.422160616,0.0,131.945524568,266.955817592,469.717607427,400.814525284,42.4850247072,26.4180574363
 01/28  16:00:00,1188.20194292,100.131190917,528.345854543,0.0,109.682768182,212.545889182,392.348368235,302.845632132,56.6466996096,32.8560364935
 01/28  17:00:00,1201.84644342,100.131190917,527.879024426,0.0,109.682768182,220.04316451,413.305347761,299.561304542,84.9700494144,28.7739938047
 01/28  18:00:00,1168.85500259,100.131190917,540.83232123,0.0,109.682768182,220.04316451,427.096250084,324.584216611,84.9700494144,17.5419840585
 01/28  19:00:00,1167.38100248,100.131190917,557.683241051,0.0,100.150657288,199.110933808,466.479264081,364.117965093,84.9700494144,17.3912495741
 01/28  20:00:00,1175.61526313,100.131190917,569.482012375,0.0,100.150657288,191.61365848,435.948230177,370.595867486,56.6466996096,8.70566308144
 01/28  21:00:00,1067.50025588,100.131190917,571.371750839,0.0,55.6251445156,124.558693486,490.597338084,416.559128541,56.6466996096,17.3915099332
 01/28  22:00:00,1062.32563623,100.131190917,563.886367183,0.0,55.6251445156,124.558693486,478.902055186,427.711257204,42.4850247072,8.705773275
 01/28  23:00:00,1048.13878214,100.131190917,557.385751478,0.0,46.0930336215,124.558693486,495.460156747,449.745107571,28.3233498048,17.3916993713
 01/28  24:00:00,1050.47027474,100.131190917,552.04883087,0.0,46.0930336215,124.558693486,483.671661422,460.804111853,14.1616749024,8.70587466638
 01/29  01:00:00,1030.27533673,100.131190917,547.687717074,0.0,34.9616554283,113.312780494,493.336276598,470.279768268,5.66466996096,17.3918383691
 01/29  02:00:00,1028.93170714,100.131190917,543.76093961,0.0,34.9616554283,113.312780494,494.802578816,480.431984776,5.66466996096,8.70592407961
 01/29  03:00:00,1025.29829191,100.131190917,539.949477586,0.0,34.9616554283,113.312780494,512.137538236,489.080896867,5.66466996096,17.3919714083
 01/29  04:00:00,1020.89730849,100.131190917,538.939571554,0.0,34.9616554283,113.312780494,511.417523151,497.046843129,5.66466996096,8.70601006171
 01/29  05:00:00,1031.47839876,100.131190917,539.042473515,0.0,44.4937663224,113.312780494,516.108655436,493.051839976,5.66466996096,17.3921454983
 01/29  06:00:00,1032.32740574,100.131190917,538.277758932,0.0,44.4937663224,113.312780494,522.406328061,499.538552249,14.1616749024,8.70610090988
 01/29  07:00:00,1086.19939656,100.131190917,525.436397788,0.0,54.0258772165,176.889270242,493.369145331,447.656003998,28.3233498048,17.3897915286
 01/29  08:00:00,1014.16907767,100.131190917,457.732015702,0.0,54.0258772165,184.38654557,499.430930433,448.239712744,42.4850247072,8.70619298169
 01/29  09:00:00,1146.05596755,100.131190917,514.664105867,0.0,65.1572554096,220.04316451,495.110886932,421.004111342,56.6466996096,17.4600759801
 01/29  10:00:00,1152.72701451,100.131190917,535.917257276,0.0,65.1572554096,212.545889182,475.279673194,406.506460865,42.4850247072,26.2881876212
 01/29  11:00:00,1174.43524049,100.131190917,547.947958712,0.0,65.1572554096,220.04316451,490.742892167,393.539552099,70.808374512,26.3949655563
 01/29  12:00:00,1186.37250184,100.131190917,552.184399736,0.0,65.1572554096,220.04316451,472.973516577,384.561089033,70.808374512,17.6040530317
 01/29  13:00:00,1177.75960115,100.131190917,544.532863592,0.0,65.1572554096,220.04316451,472.513771915,375.307346595,70.808374512,26.3980508083
 01/29  14:00:00,1159.97409765,100.131190917,536.401353482,0.0,65.1572554096,212.545889182,445.786408442,362.742852692,56.6466996096,26.3968561396
 01/29  15:00:00,1148.88177872,100.131190917,529.889003745,0.0,65.1572554096,212.545889182,412.118616475,343.237904794,42.4850247072,26.3956869732
 01/29  16:00:00,1142.4960083,100.131190917,527.832796196,0.0,65.1572554096,212.545889182,408.447031653,325.40580961,56.6466996096,26.3945224339
 01/29  17:00:00,1123.14288382,100.131190917,532.187122432,0.0,65.1572554096,220.04316451,429.824254566,318.455890122,84.9700494144,26.3983150292
 01/29  18:00:00,1082.34679604,100.131190917,534.047871899,0.0,54.0258772165,184.38654557,463.696906725,352.437947708,84.9700494144,26.2889096027
 01/29  19:00:00,1074.42408088,100.131190917,546.6872792,0.0,44.4937663224,163.454314868,484.604279159,390.927814746,84.9700494144,8.70641499893
 01/29  20:00:00,1070.68311713,100.131190917,555.648661254,0.0,44.4937663224,155.95703954,470.343665666,396.306682803,56.6466996096,17.3902832536
 01/29  21:00:00,1051.95794405,100.131190917,569.330074787,0.0,44.4937663224,124.558693486,498.154321204,432.801114324,56.6466996096,8.70650727095
 01/29  22:00:00,1048.73582628,100.131190917,568.667196177,0.0,44.4937663224,124.558693486,505.062378192,445.186896478,42.4850247072,17.3904570067
 01/29  23:00:00,1031.67106357,100.131190917,561.711946932,0.0,34.9616554283,124.558693486,503.401510104,466.371557579,28.3233498048,8.70660272023
 01/29  24:00:00,1028.67715672,100.131190917,557.582819756,0.0,34.9616554283,124.558693486,508.127432023,476.575124461,14.1616749024,17.3906326593
 01/30  01:00:00,1031.91669349,100.131190917,555.602381643,0.0,46.0930336215,113.312780494,497.171078101,482.799746244,5.66466996096,8.706661896
 01/30  02:00:00,1024.38398783,100.131190917,555.913749947,0.0,46.0930336215,113.312780494,512.663982003,489.608618863,5.66466996096,17.3906931791
 01/30  03:00:00,1012.84922395,100.131190917,556.345768031,0.0,46.0930336215,113.312780494,515.074249391,500.702857999,5.66466996096,8.70672143162
 01/30  04:00:00,1007.02949469,100.131190917,554.581441537,0.0,46.0930336215,113.312780494,535.057450415,512.001951654,5.66466996096,17.3908287999
 01/30  05:00:00,1041.8728276,100.131190917,501.320549403,0.0,100.150657288,148.969399434,511.236081116,496.864608821,5.66466996096,8.70680233443
 01/30  06:00:00,1050.68604431,100.131190917,494.927029902,0.0,100.150657288,149.894399434,912.112651538,880.557851517,14.1616749024,17.3931251189
 01/30  07:00:00,1298.63981028,100.416085276,507.984348586,0.0,176.471037341,302.612436532,645.177286182,608.147050895,28.3233498048,8.70688548245
 01/30  08:00:00,1387.48827585,100.727011752,485.048009928,0.0,243.2593065,310.10971186,630.930163459,562.14390291,42.4850247072,26.3012358414
 01/30  09:00:00,1464.49111238,101.08597198,525.58190779,0.0,243.2593065,310.10971186,609.908147526,526.837562177,56.6466996096,26.4238857391
 01/30  10:00:00,1522.09118196,101.620723861,544.867429418,0.0,243.2593065,302.612436532,567.494495865,498.490954412,42.4850247072,26.5185167456
 01/30  11:00:00,1540.02062563,102.231916193,552.133368823,0.0,243.2593065,310.10971186,575.085573727,468.72401221,70.808374512,35.553187005
 01/30  12:00:00,1518.31515768,102.806648401,537.620814713,0.0,243.2593065,310.10971186,558.670343414,443.354156905,70.808374512,44.5078119975
 01/30  13:00:00,1470.38092402,103.177113516,537.87727752,0.0,243.2593065,310.10971186,521.616471534,424.231819266,70.808374512,26.5762777563
 01/30  14:00:00,1478.06701349,103.555016938,537.45249494,0.0,243.2593065,302.612436532,505.931078141,404.776750685,56.6466996096,44.5076278459
 01/30  15:00:00,1465.75047046,103.996838799,541.443616588,0.0,243.2593065,302.612436532,469.699561575,391.676970121,42.4850247072,35.5375667467
 01/30  16:00:00,1454.70909857,105.524158956,535.992739634,0.0,243.2593065,302.612436532,443.35009739,351.232733743,56.6466996096,35.4706640372
 01/30  17:00:00,1456.7114159,106.479796155,535.98781667,0.0,243.2593065,310.10971186,446.450750275,334.991665012,84.9700494144,26.4890358495
 01/30  18:00:00,1457.23299822,106.559664165,535.744449821,0.0,243.2593065,310.10971186,462.948785764,360.489273297,84.9700494144,17.489463053
 01/30  19:00:00,1220.72267606,100.131190917,559.194395978,0.0,166.938926447,199.110933808,452.389513087,349.982799571,84.9700494144,17.4366641023
 01/30  20:00:00,1223.16201357,100.131190917,570.872125751,0.0,166.938926447,191.61365848,429.616954922,355.532302994,56.6466996096,17.4379523183
 01/30  21:00:00,1100.60461825,100.131190917,587.069976722,0.0,100.150657288,124.558693486,473.460662534,399.378530531,56.6466996096,17.4354323929
 01/30  22:00:00,1085.74737562,100.131190917,592.704066782,0.0,100.150657288,124.558693486,460.864708884,409.67085382,42.4850247072,8.70883035696
 01/30  23:00:00,1030.06055678,100.131190917,588.692153469,0.0,46.0930336215,124.558693486,476.128238994,430.414827901,28.3233498048,17.3900612884
 01/30  24:00:00,1022.41568911,100.131190917,581.877962566,0.0,46.0930336215,124.558693486,464.866264936,441.998207974,14.1616749024,8.70638205927
 01/31  01:00:00,1009.65818733,100.131190917,575.993651557,0.0,46.0930336215,113.312780494,473.736419608,450.680179444,5.66466996096,17.3915702024
 01/31  02:00:00,1007.90306075,100.131190917,571.694374095,0.0,46.0930336215,113.312780494,473.142885303,458.771821363,5.66466996096,8.70639397893
 01/31  03:00:00,1006.86337846,100.131190917,566.759418113,0.0,46.0930336215,113.312780494,491.148190512,468.093319523,5.66466996096,17.3902010285
 01/31  04:00:00,1014.89383857,100.131190917,560.319822335,0.0,46.0930336215,113.312780494,491.247066287,476.875937589,5.66466996096,8.70645873646
 01/31  05:00:00,1107.15588918,100.131190917,555.407949885,0.0,100.150657288,148.969399434,484.791988527,461.736993319,5.66466996096,17.3903252474
 01/31  06:00:00,1110.93197058,100.323524852,553.05978424,0.0,100.150657288,149.894399434,723.422025192,700.553814502,14.1616749024,8.70653578809
 01/31  07:00:00,1335.44849892,101.338819644,552.405983898,0.0,176.471037341,302.612436532,562.77746661,517.062212306,28.3233498048,17.3919044995
 01/31  08:00:00,1456.88488693,102.491787738,555.884518897,0.0,243.2593065,310.10971186,538.046050345,478.01975064,42.4850247072,17.5412749985
 01/31  09:00:00,1463.59348188,103.455013573,560.655535734,0.0,243.2593065,310.10971186,536.05843819,452.988965887,56.6466996096,26.4227726929
 01/31  10:00:00,1488.97920569,103.929931927,565.301261394,0.0,243.2593065,302.612436532,524.995743913,447.158005793,42.4850247072,35.3527134129
 01/31  11:00:00,1489.04684575,104.522381544,572.451321717,0.0,243.2593065,310.10971186,529.910362842,423.565779051,70.808374512,35.5362092787
 01/31  12:00:00,1494.67968519,104.829112493,583.337846807,0.0,243.2593065,310.10971186,521.797379632,415.383854768,70.808374512,35.6051503522
 01/31  13:00:00,1434.4887432,105.281075422,566.140966601,0.0,243.2593065,310.10971186,508.833935009,402.594551078,70.808374512,35.4310094188
 01/31  14:00:00,1461.62599567,106.100109316,559.777933568,0.0,243.2593065,302.612436532,474.405326894,382.15305742,56.6466996096,35.6055698642
 01/31  15:00:00,1466.69380936,107.120397899,563.825100005,0.0,243.2593065,302.612436532,439.688751094,361.656141031,42.4850247072,35.5475853558
 01/31  16:00:00,1453.91602789,107.902912741,549.445207811,0.0,243.2593065,302.612436532,439.680642961,347.55080715,56.6466996096,35.4831362015
 01/31  17:00:00,1450.56247909,108.082055666,538.665958226,0.0,243.2593065,310.10971186,468.10943288,356.658400637,84.9700494144,26.4809828284
 01/31  18:00:00,1464.60626663,108.403320124,553.275167654,0.0,243.2593065,310.10971186,475.847516901,364.650961151,84.9700494144,26.2265063353
 01/31  19:00:00,1232.63153404,100.131190917,580.921044394,0.0,166.938926447,199.110933808,456.378606839,362.681797942,84.9700494144,8.72675948279
 01/31  20:00:00,1239.3705593,100.131190917,595.682508445,0.0,166.938926447,191.61365848,444.034996811,369.950486999,56.6466996096,17.437810202
 01/31  21:00:00,1107.25082236,100.131190917,597.284605184,0.0,100.150657288,124.558693486,485.738002576,411.654312954,56.6466996096,17.4369900124
 01/31  22:00:00,1072.66049236,100.131190917,598.121931924,0.0,100.150657288,124.558693486,481.14867106,421.266800157,42.4850247072,17.3968461954
 01/31  23:00:00,999.636559551,100.131190917,595.575678362,0.0,46.0930336215,124.558693486,479.819907115,442.790635186,28.3233498048,8.70592212377
 01/31  24:00:00,997.588045999,100.131190917,595.57736652,0.0,46.0930336215,124.558693486,485.199573218,453.645955917,14.1616749024,17.3919423985
 02/01  01:00:00,983.429528829,100.131190917,592.385284837,0.0,46.0930336215,113.312780494,478.263952605,463.893342008,5.66466996096,8.70594063652
 02/01  02:00:00,980.362126107,100.131190917,586.517246985,0.0,46.0930336215,113.312780494,496.56643622,473.512415546,5.66466996096,17.3893507132
 02/01  03:00:00,987.06209773,100.131190917,579.905365708,0.0,46.0930336215,113.312780494,497.450866328,483.080231623,5.66466996096,8.70596474374
 02/01  04:00:00,1013.25170116,100.131190917,567.242737911,0.0,46.0930336215,113.312780494,514.346959275,491.293120333,5.66466996096,17.3891689813
 02/01  05:00:00,1027.38568459,100.131190917,477.459282847,0.0,100.150657288,148.969399434,493.902989874,479.532302818,5.66466996096,8.70601709426
 02/01  06:00:00,1029.67385855,100.562528834,469.780663614,0.0,100.150657288,149.894399434,737.379562947,705.825889249,14.1616749024,17.3919987952
 02/01  07:00:00,1261.38275649,101.809198758,468.95393393,0.0,176.471037341,302.612436532,577.087527226,540.058098759,28.3233498048,8.70607866235
 02/01  08:00:00,1374.34341258,103.491043143,465.141733008,0.0,243.2593065,310.10971186,573.989371488,505.201921779,42.4850247072,26.3024250024
 02/01  09:00:00,1438.43658525,104.567590377,495.428259287,0.0,243.2593065,310.10971186,553.24498308,470.171938094,56.6466996096,26.426345377
 02/01  10:00:00,1518.74993569,105.214882538,532.391180278,0.0,243.2593065,302.612436532,517.915642191,448.909263779,42.4850247072,26.5213537049
 02/01  11:00:00,1546.63636564,105.924652306,544.165432061,0.0,243.2593065,310.10971186,530.857459547,424.501019118,70.808374512,35.5480659174
 02/01  12:00:00,1556.34421367,106.513820856,543.247962633,0.0,243.2593065,310.10971186,522.705012542,407.382575537,70.808374512,44.514062493
 02/01  13:00:00,1507.70252597,107.139583808,530.211991665,0.0,243.2593065,310.10971186,492.288033809,394.897505878,70.808374512,26.5821534196
 02/01  14:00:00,1539.56174461,107.970524377,527.520317596,0.0,243.2593065,302.612436532,477.805329145,376.644143769,56.6466996096,44.5144857657
 02/01  15:00:00,1533.64868262,108.906211918,519.949935097,0.0,243.2593065,302.612436532,430.789656251,352.776357159,42.4850247072,35.528274384
 02/01  16:00:00,1530.83192509,109.700656904,515.800373768,0.0,243.2593065,302.612436532,428.916602351,336.987320113,56.6466996096,35.2825826283
 02/01  17:00:00,1539.43052074,110.305453619,516.683734826,0.0,243.2593065,310.10971186,441.300801343,329.664855644,84.9700494144,26.6658962845
 02/01  18:00:00,1546.64141473,110.317747973,524.545382178,0.0,243.2593065,310.10971186,447.720429471,345.255616711,84.9700494144,17.4947633454
 02/01  19:00:00,1312.29911999,100.131190917,547.204247504,0.0,166.938926447,199.110933808,456.449786941,354.041563605,84.9700494144,17.438173922
 02/01  20:00:00,1313.03285557,100.131190917,560.641057794,0.0,166.938926447,191.61365848,436.040114472,361.957907748,56.6466996096,17.4355071144
 02/01  21:00:00,1146.37236795,100.131190917,556.334167089,0.0,100.150657288,124.558693486,473.105590884,407.732044652,56.6466996096,8.72684662234
 02/01  22:00:00,1100.70352585,100.131190917,552.094314926,0.0,100.150657288,124.558693486,480.747606626,420.865775319,42.4850247072,17.3968065994
 02/01  23:00:00,993.877747891,100.131190917,514.31481119,0.0,46.0930336215,124.558693486,490.687137599,445.216146258,28.3233498048,17.1476415364
 02/01  24:00:00,1011.2729332,100.131190917,527.294000836,0.0,46.0930336215,124.558693486,479.259801243,456.150534403,14.1616749024,8.94759193771
 02/02  01:00:00,989.399995885,100.131190917,509.838080423,0.0,46.0930336215,113.312780494,488.660068462,465.605148442,5.66466996096,17.3902500593
 02/02  02:00:00,952.058777775,100.131190917,470.555719956,0.0,46.0930336215,113.312780494,492.066674978,477.69692643,5.66466996096,8.70507858684
 02/02  03:00:00,962.13631756,100.131190917,480.340903549,0.0,46.0930336215,113.312780494,511.575673228,488.520744595,5.66466996096,17.3902586722
 02/02  04:00:00,951.290515017,100.131190917,474.270320618,0.0,46.0930336215,113.312780494,512.472233706,498.102456267,5.66466996096,8.70510747785
 02/02  05:00:00,1024.20560928,100.131190917,457.856379859,0.0,100.150657288,148.969399434,511.341287789,488.286292605,5.66466996096,17.3903252238
 02/02  06:00:00,1022.68595861,100.654532378,448.088183325,0.0,100.150657288,149.894399434,742.948230397,720.081403775,14.1616749024,8.70515171966
 02/02  07:00:00,1250.28596789,102.337085946,444.815485249,0.0,176.471037341,302.612436532,597.020311898,551.306549237,28.3233498048,17.3904128561
 02/02  08:00:00,1370.30796355,104.054912263,444.163046598,0.0,243.2593065,310.10971186,574.634624476,514.606940814,42.4850247072,17.5426589549
 02/02  09:00:00,1431.31469859,105.006828492,468.042916268,0.0,243.2593065,310.10971186,566.95229195,483.882361879,56.6466996096,26.4232304622
 02/02  10:00:00,1499.70555262,105.669823965,512.933397731,0.0,243.2593065,302.612436532,539.360299433,461.528831909,42.4850247072,35.3464428163
 02/02  11:00:00,1534.59477547,106.296300953,535.775579241,0.0,243.2593065,310.10971186,541.839752058,435.502350928,70.808374512,35.5290266177
 02/02  12:00:00,1544.80761351,106.789002075,529.824881627,0.0,243.2593065,310.10971186,522.5192287,416.114045551,70.808374512,35.5968086369
 02/02  13:00:00,1493.72221285,107.513966043,517.50885074,0.0,243.2593065,310.10971186,501.749948948,395.517719515,70.808374512,35.4238549212
 02/02  14:00:00,1520.1057617,108.365931424,510.063846667,0.0,243.2593065,302.612436532,467.1735528,374.929702603,56.6466996096,35.5971505866
 02/02  15:00:00,1519.52460698,109.229594805,508.030259374,0.0,243.2593065,302.612436532,430.508108346,352.483925485,42.4850247072,35.5391581536
 02/02  16:00:00,1511.80318846,110.237486733,501.239680353,0.0,243.2593065,302.612436532,426.901722772,334.779749328,56.6466996096,35.4752738348
 02/02  17:00:00,1520.90921236,110.942748319,505.270464322,0.0,243.2593065,310.10971186,437.06921768,325.614735384,84.9700494144,26.4844328816
 02/02  18:00:00,1528.44317313,110.89933499,518.409143803,0.0,243.2593065,310.10971186,446.196843576,343.735016826,84.9700494144,17.4917773355
 02/02  19:00:00,1289.30490713,100.131190917,553.574864478,0.0,166.938926447,199.110933808,455.055820106,352.648049809,84.9700494144,17.4377208831
 02/02  20:00:00,1295.00486417,100.131190917,572.574408093,0.0,166.938926447,191.61365848,434.752306824,360.671291081,56.6466996096,17.4343161339
 02/02  21:00:00,1158.37073575,100.131190917,564.797906621,0.0,100.150657288,124.558693486,477.148577637,403.063834195,56.6466996096,17.4380438327
 02/02  22:00:00,1109.51101193,100.131190917,558.292227829,0.0,100.150657288,124.558693486,464.931337818,413.738866598,42.4850247072,8.70744651232
 02/02  23:00:00,1041.33229546,100.131190917,554.485391537,0.0,46.0930336215,124.558693486,481.989661536,436.276930789,28.3233498048,17.389380942
 02/02  24:00:00,1036.9692498,100.131190917,551.36147601,0.0,46.0930336215,124.558693486,469.759604983,446.892926127,14.1616749024,8.70500395445
 02/03  01:00:00,1021.45190202,100.131190917,550.803363187,0.0,46.0930336215,113.312780494,478.302695296,455.247858368,5.66466996096,17.3901669664
 02/03  02:00:00,1028.23933725,100.131190917,551.834490396,0.0,46.0930336215,113.312780494,476.4496177,462.079999898,5.66466996096,8.70494784059
 02/03  03:00:00,1024.41255777,100.131190917,550.565933067,0.0,46.0930336215,113.312780494,494.156662924,471.102005039,5.66466996096,17.3899879236
 02/03  04:00:00,1019.8974358,100.131190917,549.28942752,0.0,46.0930336215,113.312780494,493.578566188,479.208933657,5.66466996096,8.70496256934
 02/03  05:00:00,1106.94914293,100.131190917,549.644181072,0.0,100.150657288,148.969399434,489.218039765,466.163347658,5.66466996096,17.3900221465
 02/03  06:00:00,1091.47705448,100.680412471,553.647659286,0.0,100.150657288,149.894399434,689.796620217,666.929952648,14.1616749024,8.70499266697
 02/03  07:00:00,1309.78072641,102.909899358,559.828937201,0.0,176.471037341,302.612436532,555.21510012,509.501553419,28.3233498048,17.390196896
 02/03  08:00:00,1405.21592963,104.600178998,567.27982005,0.0,243.2593065,310.10971186,533.914012878,473.890519453,42.4850247072,17.5384687185
 02/03  09:00:00,1440.53042554,105.547325784,575.131066158,0.0,243.2593065,310.10971186,532.018150179,448.946668025,56.6466996096,26.4247825445
 02/03  10:00:00,1487.45967423,106.127068764,575.4554382,0.0,243.2593065,302.612436532,512.786138151,434.945703972,42.4850247072,35.3554094724
 02/03  11:00:00,1511.16482597,106.635785693,575.437729141,0.0,243.2593065,310.10971186,522.394077423,416.047803021,70.808374512,35.5378998903
 02/03  12:00:00,1517.78189068,107.149809756,573.896287976,0.0,243.2593065,310.10971186,506.294368687,399.878904335,70.808374512,35.6070898404
 02/03  13:00:00,1470.98837343,107.768025044,567.480601954,0.0,243.2593065,310.10971186,494.384549053,388.143904053,70.808374512,35.4322704882
 02/03  14:00:00,1497.02796941,108.649412858,559.385166427,0.0,243.2593065,302.612436532,463.815862953,371.562495843,56.6466996096,35.6066675008
 02/03  15:00:00,1485.02952986,109.496329378,546.272665266,0.0,243.2593065,302.612436532,429.807259186,351.773758908,42.4850247072,35.5484755709
 02/03  16:00:00,1481.88704057,110.19401131,542.127751465,0.0,243.2593065,302.612436532,426.884155936,334.753916774,56.6466996096,35.4835395526
 02/03  17:00:00,1488.99347638,110.588324733,549.064649176,0.0,243.2593065,310.10971186,448.828546263,328.559154737,84.9700494144,35.2993421116
 02/03  18:00:00,1502.47477522,110.305704643,575.702336841,0.0,243.2593065,310.10971186,453.193756589,350.734168602,84.9700494144,17.4895385732
 02/03  19:00:00,1256.11130347,100.131190917,589.573367518,0.0,166.938926447,199.110933808,463.869086006,361.465595026,84.9700494144,17.4334415654
 02/03  20:00:00,1248.96024948,100.131190917,583.486532962,0.0,166.938926447,191.61365848,435.509414853,370.133873635,56.6466996096,8.72884160823
 02/03  21:00:00,1110.33673555,100.131190917,578.308944787,0.0,100.150657288,124.558693486,487.896714962,413.814187944,56.6466996096,17.4358274086
 02/03  22:00:00,1067.15617263,100.131190917,575.168159323,0.0,100.150657288,124.558693486,485.266158131,425.386473147,42.4850247072,17.3946602769
 02/03  23:00:00,1001.71315972,100.131190917,572.411563321,0.0,46.0930336215,124.558693486,487.104156474,450.074638885,28.3233498048,8.70616778449
 02/03  24:00:00,998.721643432,100.131190917,569.183467659,0.0,46.0930336215,124.558693486,493.166206461,461.614820657,14.1616749024,17.3897109016
 02/04  01:00:00,984.871156715,100.131190917,568.928447972,0.0,46.0930336215,113.312780494,485.176245454,470.805450109,5.66466996096,8.70612538352
 02/04  02:00:00,982.809660968,100.131190917,567.931711153,0.0,46.0930336215,113.312780494,504.305979378,481.251751723,5.66466996096,17.3895576943
 02/04  03:00:00,917.140569979,100.131190917,503.765539954,0.0,46.0930336215,113.312780494,504.877710369,490.506950149,5.66466996096,8.70609025917
 02/04  04:00:00,877.652197742,100.131190917,464.663972422,0.0,46.0930336215,113.312780494,523.852986921,500.798785782,5.66466996096,17.3895311778
 02/04  05:00:00,881.56128895,100.131190917,462.347865572,0.0,55.6251445156,113.312780494,514.292747135,499.921990729,5.66466996096,8.70608644517
 02/04  06:00:00,869.708190674,100.131190917,450.131625933,0.0,55.6251445156,113.312780494,539.25222888,507.701027197,14.1616749024,17.3895267804
 02/04  07:00:00,935.178894134,100.131190917,444.080381258,0.0,65.1572554096,176.889270242,491.73499915,454.705564561,28.3233498048,8.70608478414
 02/04  08:00:00,1048.87327437,100.45925797,443.752053829,0.0,109.682768182,220.96816451,755.488836597,695.613432117,42.4850247072,17.3903797722
 02/04  09:00:00,1063.1423918,100.45451757,456.137987107,0.0,109.682768182,220.96816451,664.919204639,590.801415631,56.6466996096,17.4710893982
 02/04  10:00:00,1227.71682967,100.971256172,518.925567744,0.0,131.945524568,266.955817592,607.907199082,547.874840936,42.4850247072,17.5473334386
 02/04  11:00:00,1277.13879726,101.375430004,563.996704178,0.0,131.945524568,274.45309292,620.320315074,523.093683003,70.808374512,26.4182575592
 02/04  12:00:00,1292.86156493,101.67196209,576.275764508,0.0,131.945524568,274.45309292,603.448047757,506.220699679,70.808374512,26.4189735657
 02/04  13:00:00,1281.71806068,101.969928878,581.944992481,0.0,131.945524568,274.45309292,583.759596233,486.536864559,70.808374512,26.4143571624
 02/04  14:00:00,1279.52142816,102.224467657,571.923585745,0.0,131.945524568,266.955817592,548.401637864,465.34015105,56.6466996096,26.4147872038
 02/04  15:00:00,1271.20674206,102.357175453,553.118259285,0.0,131.945524568,266.955817592,506.741348939,437.8420403,42.4850247072,26.4142839318
 02/04  16:00:00,1193.67192135,100.131190917,551.940213059,0.0,109.682768182,212.545889182,416.439517492,333.377614733,56.6466996096,26.4152031488
 02/04  17:00:00,1211.0785343,100.131190917,558.287474603,0.0,109.682768182,220.04316451,439.646150219,328.261121101,84.9700494144,26.4149797044
 02/04  18:00:00,1174.91271498,100.131190917,563.350336889,0.0,109.682768182,220.04316451,457.089966687,345.822842207,84.9700494144,26.2970750657
 02/04  19:00:00,1162.38236902,100.131190917,577.16053318,0.0,100.150657288,199.110933808,479.02893653,385.353412756,84.9700494144,8.70547435947
 02/04  20:00:00,1152.27627986,100.131190917,579.752144871,0.0,100.150657288,191.61365848,464.839597435,390.801922112,56.6466996096,17.3909757137
 02/04  21:00:00,1033.12796212,100.131190917,575.452291316,0.0,55.6251445156,124.558693486,500.427288065,435.075115962,56.6466996096,8.70547249424
 02/04  22:00:00,1034.12273259,100.131190917,571.675945249,0.0,55.6251445156,124.558693486,503.161377545,443.285381709,42.4850247072,17.3909711287
 02/04  23:00:00,1030.57267649,100.131190917,567.621673619,0.0,46.0930336215,124.558693486,499.830659609,462.801848704,28.3233498048,8.70546110002
 02/04  24:00:00,1022.72556791,100.131190917,563.226475219,0.0,46.0930336215,124.558693486,505.339187291,473.786550765,14.1616749024,17.3909616236
 02/05  01:00:00,992.296356059,100.131190917,560.630429249,0.0,34.9616554283,113.312780494,497.397871049,483.027792788,5.66466996096,8.70540830076
 02/05  02:00:00,950.047325579,100.131190917,519.465188259,0.0,34.9616554283,113.312780494,516.636892116,493.581463048,5.66466996096,17.3907591067
 02/05  03:00:00,963.139293933,100.131190917,532.760342508,0.0,34.9616554283,113.312780494,515.51888254,501.148877546,5.66466996096,8.70533503274
 02/05  04:00:00,885.11241131,100.131190917,460.932675908,0.0,34.9616554283,113.312780494,535.184108591,512.128751957,5.66466996096,17.3906866731
 02/05  05:00:00,868.806689827,100.131190917,437.323722243,0.0,44.4937663224,113.312780494,530.093412925,515.723434324,5.66466996096,8.70530864014
 02/05  06:00:00,885.164678608,100.131190917,449.27836179,0.0,44.4937663224,113.312780494,554.677979306,523.125664026,14.1616749024,17.3906403778
 02/05  07:00:00,959.371915055,100.131190917,450.720169174,0.0,54.0258772165,176.889270242,504.927159664,467.898524312,28.3233498048,8.70528554723
 02/05  08:00:00,964.587423806,100.131190917,456.151853774,0.0,54.0258772165,184.38654557,528.531462095,468.655841376,42.4850247072,17.3905960119
 02/05  09:00:00,1114.00728062,100.131190917,518.399600337,0.0,65.1572554096,220.04316451,515.122077056,441.012387534,56.6466996096,17.4629899122
 02/05  10:00:00,1147.84879214,100.131190917,546.137798386,0.0,65.1572554096,212.545889182,483.982558823,423.96894769,42.4850247072,17.5285864257
 02/05  11:00:00,1171.64004782,100.131190917,556.108161047,0.0,65.1572554096,220.04316451,510.844427783,413.643416963,70.808374512,26.392636308
 02/05  12:00:00,1173.3898473,100.131190917,551.651764853,0.0,65.1572554096,220.04316451,500.32904444,403.129578172,70.808374512,26.3910917559
 02/05  13:00:00,1164.96831536,100.131190917,538.60510234,0.0,65.1572554096,220.04316451,490.421374979,393.21852994,70.808374512,26.3944705263
 02/05  14:00:00,1161.09304836,100.131190917,536.352067097,0.0,65.1572554096,212.545889182,462.305293279,379.265679818,56.6466996096,26.3929138508
 02/05  15:00:00,1163.02263302,100.131190917,532.744913462,0.0,65.1572554096,212.545889182,431.506126902,362.629666523,42.4850247072,26.3914356718
 02/05  16:00:00,1162.94101746,100.131190917,528.398245095,0.0,65.1572554096,212.545889182,432.044527436,349.003975723,56.6466996096,26.3938521037
 02/05  17:00:00,1139.01363942,100.131190917,530.136679689,0.0,65.1572554096,220.04316451,457.020177729,345.656675864,84.9700494144,26.3934524505
 02/05  18:00:00,1102.91406813,100.131190917,541.681814554,0.0,54.0258772165,184.38654557,474.808814468,372.307581081,84.9700494144,17.5311839721
 02/05  19:00:00,1102.45096819,100.131190917,553.524301543,0.0,44.4937663224,163.454314868,514.821072388,412.459561871,84.9700494144,17.3914611022
 02/05  20:00:00,1098.73189924,100.131190917,554.702454581,0.0,44.4937663224,155.95703954,483.299479717,417.948369026,56.6466996096,8.70441108192
 02/05  21:00:00,1072.33781255,100.131190917,559.396385518,0.0,44.4937663224,124.558693486,530.632065644,456.593937157,56.6466996096,17.3914288775
 02/05  22:00:00,1063.16497924,100.131190917,550.912006176,0.0,44.4937663224,124.558693486,518.365016508,467.175599301,42.4850247072,8.70439249984
 02/05  23:00:00,1046.16123478,100.131190917,547.115211025,0.0,34.9616554283,124.558693486,535.285707437,489.570973998,28.3233498048,17.391383634
 02/05  24:00:00,1041.80978976,100.131190917,545.009857866,0.0,34.9616554283,124.558693486,525.147970715,502.281923662,14.1616749024,8.70437215044
 02/06  01:00:00,1035.8215624,100.131190917,543.402390633,0.0,46.0930336215,113.312780494,535.174816483,512.118942035,5.66466996096,17.3912044871
 02/06  02:00:00,1029.77580088,100.131190917,540.21725939,0.0,46.0930336215,113.312780494,538.691515326,524.322602027,5.66466996096,8.70424333839
 02/06  03:00:00,1025.88154656,100.131190917,536.906208645,0.0,46.0930336215,113.312780494,557.575414202,534.51971573,5.66466996096,17.3910285117
 02/06  04:00:00,985.054635707,100.131190917,501.456531529,0.0,46.0930336215,113.312780494,561.365251627,546.996390448,5.66466996096,8.70419121852
 02/06  05:00:00,1101.73588137,100.131190917,524.948924456,0.0,100.150657288,148.969399434,549.686349507,526.630747588,5.66466996096,17.3909319579
 02/06  06:00:00,1112.87580581,100.131190917,532.625900282,0.0,100.150657288,149.894399434,955.281313342,932.415476625,14.1616749024,8.70416181445
 02/06  07:00:00,1310.89832216,100.417714808,506.669558605,0.0,176.471037341,302.612436532,690.05702161,644.342735746,28.3233498048,17.3909360586
 02/06  08:00:00,1411.4439999,100.723544709,491.976770992,0.0,243.2593065,310.10971186,656.059915074,596.034286692,42.4850247072,17.5406036744
 02/06  09:00:00,1477.81330203,100.851305552,531.617079139,0.0,243.2593065,310.10971186,645.027685569,561.960185792,56.6466996096,26.4208001669
 02/06  10:00:00,1519.52296921,100.953731153,542.857136435,0.0,243.2593065,302.612436532,617.211139971,539.377006446,42.4850247072,35.3491088175
 02/06  11:00:00,1544.60902888,101.248604209,552.942298585,0.0,243.2593065,310.10971186,618.960532122,512.621312388,70.808374512,35.5308452229
 02/06  12:00:00,1549.11049386,101.688459777,554.028557599,0.0,243.2593065,310.10971186,597.669791807,491.262512807,70.808374512,35.5989044871
 02/06  13:00:00,1499.54809109,102.201640341,544.942185635,0.0,243.2593065,310.10971186,576.643931685,470.410519422,70.808374512,35.4250377511
 02/06  14:00:00,1532.24182014,102.716425742,542.30599434,0.0,243.2593065,302.612436532,540.254103874,448.009463201,56.6466996096,35.5979410638
 02/06  15:00:00,1525.78597087,103.230069959,535.359517504,0.0,243.2593065,302.612436532,498.233123635,420.208479449,42.4850247072,35.5396194795
 02/06  16:00:00,1518.56977915,103.751502733,532.697857479,0.0,243.2593065,302.612436532,485.803966008,393.682216426,56.6466996096,35.4750499732
 02/06  17:00:00,1529.99441564,104.223538292,534.498831211,0.0,243.2593065,310.10971186,493.675084678,382.229392653,84.9700494144,26.4756426108
 02/06  18:00:00,1539.70300158,104.492547977,540.67544293,0.0,243.2593065,310.10971186,510.063421753,398.867553182,84.9700494144,26.2258191566
 02/06  19:00:00,1308.64447286,100.131190917,555.110997311,0.0,166.938926447,199.110933808,475.373187606,381.674688684,84.9700494144,8.72844950705
 02/06  20:00:00,1312.27158886,100.131190917,563.52684558,0.0,166.938926447,191.61365848,462.04780642,387.966289837,56.6466996096,17.4348169727
 02/06  21:00:00,1173.77529874,100.131190917,559.319562543,0.0,100.150657288,124.558693486,506.783104822,432.699280777,56.6466996096,17.4371244356
 02/06  22:00:00,1125.58726491,100.131190917,552.018478427,0.0,100.150657288,124.558693486,494.686711903,443.494005859,42.4850247072,8.70768133734
 02/06  23:00:00,1039.01500783,100.131190917,538.449765736,0.0,46.0930336215,124.558693486,512.444231847,466.730375517,28.3233498048,17.3905065247
 02/06  24:00:00,946.536029957,100.131190917,455.857337139,0.0,46.0930336215,124.558693486,502.17941906,479.312530393,14.1616749024,8.70521376406
 02/07  01:00:00,989.963030306,100.131190917,507.198937127,0.0,46.0930336215,113.312780494,509.287639771,486.232541602,5.66466996096,17.3904282084
 02/07  02:00:00,950.99405977,100.131190917,472.591281094,0.0,46.0930336215,113.312780494,509.795096509,495.425371676,5.66466996096,8.70505487179
 02/07  03:00:00,959.295528236,100.131190917,470.288103927,0.0,46.0930336215,113.312780494,528.236586328,505.18184429,5.66466996096,17.3900720767
 02/07  04:00:00,967.277104986,100.131190917,472.752544496,0.0,46.0930336215,113.312780494,527.512918306,513.143274371,5.66466996096,8.70497397324
 02/07  05:00:00,1043.54113451,100.131190917,463.978703113,0.0,100.150657288,148.969399434,522.510003007,499.455400302,5.66466996096,17.3899327442
 02/07  06:00:00,1062.99937855,100.331089135,477.388852815,0.0,100.150657288,149.894399434,811.066404471,788.199813199,14.1616749024,8.70491636949
 02/07  07:00:00,1288.30005082,101.034473545,475.759184893,0.0,176.471037341,302.612436532,623.441156834,577.727876423,28.3233498048,17.389930606
 02/07  08:00:00,1380.95175958,101.516350327,455.79678553,0.0,243.2593065,310.10971186,605.864545283,545.842043699,42.4850247072,17.537476877
 02/07  09:00:00,1430.52300344,102.434561604,470.230628311,0.0,243.2593065,310.10971186,604.829966026,519.610414965,56.6466996096,28.5728514516
 02/07  10:00:00,1500.89839128,103.177646224,516.330221028,0.0,243.2593065,302.612436532,572.026834947,496.35094104,42.4850247072,33.1908691992
 02/07  11:00:00,1530.77956814,103.910015949,539.90523279,0.0,243.2593065,310.10971186,572.283024359,465.942011347,70.808374512,35.5326385
 02/07  12:00:00,1547.87150656,104.500782496,555.014028693,0.0,243.2593065,310.10971186,553.465837232,447.05648157,70.808374512,35.6009811503
 02/07  13:00:00,1491.11576015,105.067854352,535.614405752,0.0,243.2593065,310.10971186,536.166814448,429.93184627,70.808374512,35.4265936667
 02/07  14:00:00,1497.65376339,105.598551694,512.083921225,0.0,243.2593065,302.612436532,499.528517844,407.28225841,56.6466996096,35.5995598238
 02/07  15:00:00,1491.9380942,106.224972088,510.807278439,0.0,243.2593065,302.612436532,459.377720556,381.351568372,42.4850247072,35.5411274764
 02/07  16:00:00,1488.77710685,107.140131,509.246948153,0.0,243.2593065,302.612436532,450.005370676,357.88245165,56.6466996096,35.476219417
 02/07  17:00:00,1491.80790769,107.918542321,507.367927528,0.0,243.2593065,310.10971186,459.111113504,347.664790269,84.9700494144,26.4762738209
 02/07  18:00:00,1490.00480577,108.136211099,508.441993764,0.0,243.2593065,310.10971186,474.696479018,363.503230091,84.9700494144,26.2231995128
 02/07  19:00:00,1261.02705926,100.131190917,536.881587852,0.0,166.938926447,199.110933808,457.518241081,363.822577953,84.9700494144,8.72561371413
 02/07  20:00:00,1285.15136579,100.131190917,565.182538945,0.0,166.938926447,191.61365848,446.111822257,372.029510168,56.6466996096,17.4356124793
 02/07  21:00:00,1166.67757303,100.131190917,575.031675242,0.0,100.150657288,124.558693486,489.727214013,415.6458258,56.6466996096,17.4346886032
 02/07  22:00:00,1109.13542659,100.131190917,565.207258873,0.0,100.150657288,124.558693486,487.776152428,427.896520343,42.4850247072,17.3946073771
 02/07  23:00:00,1030.90208197,100.131190917,557.801300888,0.0,46.0930336215,124.558693486,490.103867418,453.075776685,28.3233498048,8.70474092767
 02/07  24:00:00,1026.32900373,100.131190917,552.288243676,0.0,46.0930336215,124.558693486,493.774647145,462.223486584,14.1616749024,17.3894856587
 02/08  01:00:00,1029.75844732,100.131190917,550.706480401,0.0,46.0930336215,113.312780494,482.637658827,468.26839676,5.66466996096,8.70459210612
 02/08  02:00:00,1044.21895395,100.131190917,546.749637004,0.0,46.0930336215,113.312780494,499.372638717,476.318868272,5.66466996096,17.3891004834
 02/08  03:00:00,1044.97547253,100.131190917,543.293324143,0.0,46.0930336215,113.312780494,498.889776925,484.520649133,5.66466996096,8.70445783071
 02/08  04:00:00,1042.32429964,100.131190917,540.63220586,0.0,46.0930336215,113.312780494,516.479631014,493.426062359,5.66466996096,17.3888986936
 02/08  05:00:00,1125.92046285,100.131190917,536.14941899,0.0,100.150657288,148.969399434,495.965796324,481.596763385,5.66466996096,8.70436297817
 02/08  06:00:00,1093.67816142,100.576283796,503.523182576,0.0,100.150657288,149.894399434,748.864091627,723.382036929,14.1616749024,11.3203797956
 02/08  07:00:00,1305.85112101,101.667962129,488.632272098,0.0,176.471037341,302.612436532,587.784175529,544.687829493,28.3233498048,14.7729962308
 02/08  08:00:00,1442.89294357,103.327040331,505.708501368,0.0,243.2593065,310.10971186,572.997160599,508.096146517,42.4850247072,22.4159893745
 02/08  09:00:00,1495.1724776,104.209144675,524.074552451,0.0,243.2593065,310.10971186,568.685538233,481.723150573,56.6466996096,30.3156880496
 02/08  10:00:00,1535.82436852,104.798939095,532.251944493,0.0,243.2593065,302.612436532,533.385622746,464.38358149,42.4850247072,26.5170165485
 02/08  11:00:00,1553.43895553,105.414273684,541.293915851,0.0,243.2593065,310.10971186,547.727850705,441.386896076,70.808374512,35.5325801171
 02/08  12:00:00,1555.07079531,106.020176038,541.400201017,0.0,243.2593065,310.10971186,529.297096526,422.887834461,70.808374512,35.6008875525
 02/08  13:00:00,1499.6810082,106.540611177,532.102565782,0.0,243.2593065,310.10971186,516.188157037,409.953444755,70.808374512,35.4263377704
 02/08  14:00:00,1529.32711646,107.025832188,533.065130041,0.0,243.2593065,302.612436532,486.239945612,393.994153115,56.6466996096,35.599092887
 02/08  15:00:00,1518.88110075,107.792780695,528.393758922,0.0,243.2593065,302.612436532,447.120194573,369.09459761,42.4850247072,35.5405722561
 02/08  16:00:00,1514.60497142,108.574566417,526.468516767,0.0,243.2593065,302.612436532,442.544180038,350.421963877,56.6466996096,35.475516551
 02/08  17:00:00,1526.10332107,109.06556936,527.758912514,0.0,243.2593065,310.10971186,456.624024822,345.178228062,84.9700494144,26.4757473457
 02/08  18:00:00,1537.24822343,109.108589044,534.448137037,0.0,243.2593065,310.10971186,474.280354928,363.087285487,84.9700494144,26.2230200272
 02/08  19:00:00,1313.16176595,100.131190917,561.378151621,0.0,166.938926447,199.110933808,462.91316106,369.217389402,84.9700494144,8.72572224337
 02/08  20:00:00,1314.13141878,100.131190917,562.009920127,0.0,166.938926447,191.61365848,450.837911951,376.755695203,56.6466996096,17.4355171382
 02/08  21:00:00,1174.35919404,100.131190917,552.249995469,0.0,100.150657288,124.558693486,494.305983649,420.224748946,56.6466996096,17.4345350931
 02/08  22:00:00,1127.94362829,100.131190917,543.886889412,0.0,100.150657288,124.558693486,491.071806704,431.192302464,42.4850247072,17.3944795332
 02/08  23:00:00,1062.25439133,100.131190917,544.864134271,0.0,46.0930336215,124.558693486,485.036835935,448.008817043,28.3233498048,8.7046690872
 02/08  24:00:00,1022.84482775,100.131190917,513.437459209,0.0,46.0930336215,124.558693486,495.156175549,463.605186877,14.1616749024,17.389313769
 02/09  01:00:00,934.06586754,100.131190917,436.951501813,0.0,46.0930336215,113.312780494,494.620879624,480.251720056,5.66466996096,8.70448960727
 02/09  02:00:00,950.497859215,100.131190917,451.818861372,0.0,46.0930336215,113.312780494,512.459536861,489.406001895,5.66466996096,17.3888650048
 02/09  03:00:00,959.291718068,100.131190917,460.557537995,0.0,46.0930336215,113.312780494,512.359821691,497.990824894,5.66466996096,8.70432683588
 02/09  04:00:00,998.083568972,100.131190917,490.213207414,0.0,46.0930336215,113.312780494,527.247352811,504.194071894,5.66466996096,17.3886109555
 02/09  05:00:00,1093.1213034,100.131190917,493.553257827,0.0,100.150657288,148.969399434,504.601827761,490.232952291,5.66466996096,8.70420550844
 02/09  06:00:00,1078.46253985,100.661097551,476.733384302,0.0,100.150657288,149.894399434,755.937451263,733.070717759,14.1616749024,8.70505860209
 02/09  07:00:00,1296.73227382,102.106321508,468.232349345,0.0,176.471037341,302.612436532,603.566354457,557.852878196,28.3233498048,17.3901264564
 02/09  08:00:00,1392.14852877,103.812985556,454.801488936,0.0,243.2593065,310.10971186,583.081820452,522.725621579,42.4850247072,17.8711741658
 02/09  09:00:00,1464.66648435,104.689127301,491.479406917,0.0,243.2593065,310.10971186,585.368439837,493.838407237,56.6466996096,34.8833329909
 02/09  10:00:00,1525.48392252,105.288731178,521.502011666,0.0,243.2593065,302.612436532,541.399811012,472.399254371,42.4850247072,26.5155319345
 02/09  11:00:00,1549.02845532,105.866064974,537.227343637,0.0,243.2593065,310.10971186,555.188100071,448.849428402,70.808374512,35.5302971569
 02/09  12:00:00,1560.04199628,106.420571236,547.221898375,0.0,243.2593065,310.10971186,537.009408881,430.602784788,70.808374512,35.5982495806
 02/09  13:00:00,1505.83470169,106.874462189,543.727862116,0.0,243.2593065,310.10971186,522.44137461,416.20903598,70.808374512,35.4239641177
 02/09  14:00:00,1526.09429287,107.329526365,536.967595263,0.0,243.2593065,302.612436532,490.199868986,397.956980514,56.6466996096,35.5961888621
 02/09  15:00:00,1524.6496742,107.920428039,536.52627001,0.0,243.2593065,302.612436532,450.797569015,372.774939715,42.4850247072,35.5376045929
 02/09  16:00:00,1514.09050247,108.788840046,530.463870339,0.0,243.2593065,302.612436532,443.477936721,351.358608011,56.6466996096,35.4726291005
 02/09  17:00:00,1516.94297194,109.467930454,528.889605842,0.0,243.2593065,310.10971186,451.61764003,340.173679814,84.9700494144,26.4739108019
 02/09  18:00:00,1526.55459271,109.801739982,537.426831727,0.0,243.2593065,310.10971186,452.679830563,341.484720176,84.9700494144,26.2250609726
 02/09  19:00:00,1294.33345999,100.131190917,559.742071955,0.0,166.938926447,199.110933808,455.876184878,362.177875481,84.9700494144,8.72825998222
 02/09  20:00:00,1304.69631773,100.131190917,569.733151199,0.0,166.938926447,191.61365848,443.97894456,369.8979395,56.6466996096,17.4343054502
 02/09  21:00:00,1172.95041698,100.131190917,562.377629804,0.0,100.150657288,124.558693486,486.474819471,412.394751956,56.6466996096,17.4333679047
 02/09  22:00:00,1132.12720414,100.131190917,552.794268536,0.0,100.150657288,124.558693486,473.633147638,422.44070149,42.4850247072,8.70742144112
 02/09  23:00:00,1063.26432074,100.131190917,547.328155904,0.0,46.0930336215,124.558693486,489.923084244,444.209807035,28.3233498048,17.3899274037
 02/09  24:00:00,1057.74413106,100.131190917,542.46943475,0.0,46.0930336215,124.558693486,479.015550809,456.148986935,14.1616749024,8.70488897201
 02/10  01:00:00,1042.86693661,100.131190917,537.421188494,0.0,46.0930336215,113.312780494,488.38300795,465.328658098,5.66466996096,17.3896798916
 02/10  02:00:00,1041.99268117,100.131190917,534.469166677,0.0,46.0930336215,113.312780494,487.671163778,473.3018596,5.66466996096,8.70463421789
 02/10  03:00:00,1040.83051148,100.131190917,533.336630287,0.0,46.0930336215,113.312780494,504.57580278,481.521980776,5.66466996096,17.3891520435
 02/10  04:00:00,1040.42840852,100.131190917,532.927513594,0.0,46.0930336215,113.312780494,503.801031729,489.4318899,5.66466996096,8.70447186736
 02/10  05:00:00,1126.81936138,100.131190917,532.119175598,0.0,100.150657288,148.969399434,501.157620122,478.104091462,5.66466996096,17.3888586984
 02/10  06:00:00,1123.08476919,100.687164423,530.708939875,0.0,100.150657288,149.894399434,721.509281233,698.643270926,14.1616749024,8.70433540476
 02/10  07:00:00,1322.75116174,102.482338143,503.460501574,0.0,176.471037341,302.612436532,581.534172092,535.822112621,28.3233498048,17.3887096663
 02/10  08:00:00,1426.49350342,104.20814474,491.055838487,0.0,243.2593065,310.10971186,559.77156598,499.75099878,42.4850247072,17.5355424927
 02/10  09:00:00,1495.51343202,105.092136397,525.057580753,0.0,243.2593065,310.10971186,554.600338386,471.534714118,56.6466996096,26.4189246576
 02/10  10:00:00,1537.31434106,105.633214163,532.59782967,0.0,243.2593065,302.612436532,533.121723934,455.291068385,42.4850247072,35.3456308422
 02/10  11:00:00,1551.432233,106.223252825,540.962330034,0.0,243.2593065,310.10971186,539.742116903,433.40800146,70.808374512,35.5257409307
 02/10  12:00:00,1551.84207124,106.680362669,543.451206991,0.0,243.2593065,310.10971186,524.543879114,418.142524104,70.808374512,35.5929804978
 02/10  13:00:00,1492.1146312,107.14680567,533.740319831,0.0,243.2593065,310.10971186,511.395598785,405.167824443,70.808374512,35.4193998299
 02/10  14:00:00,1523.54738411,107.562950077,535.813686657,0.0,243.2593065,302.612436532,482.578179598,390.340715725,56.6466996096,35.590764263
 02/10  15:00:00,1513.87891238,108.177824533,531.068956853,0.0,243.2593065,302.612436532,448.481414396,370.464246856,42.4850247072,35.5321428328
 02/10  16:00:00,1503.63649182,108.955584876,521.038420735,0.0,243.2593065,302.612436532,442.480496718,350.366314857,56.6466996096,35.4674822516
 02/10  17:00:00,1513.03261986,109.467975965,522.501880227,0.0,243.2593065,310.10971186,452.182792981,340.736666292,84.9700494144,26.4760772741
 02/10  18:00:00,1523.45292211,109.688378354,528.884182692,0.0,243.2593065,310.10971186,445.646317698,343.186741265,84.9700494144,17.4895270189
 02/10  19:00:00,1292.32979256,100.131190917,553.518233532,0.0,166.938926447,199.110933808,465.67899435,363.273929633,84.9700494144,17.435015302
 02/10  20:00:00,1304.31908294,100.131190917,569.375310517,0.0,166.938926447,191.61365848,446.458295953,372.379478485,56.6466996096,17.4321178579
 02/10  21:00:00,1170.1828162,100.131190917,561.880081667,0.0,100.150657288,124.558693486,490.969185832,416.886919893,56.6466996096,17.4355663294
 02/10  22:00:00,1122.80474204,100.131190917,550.464758249,0.0,100.150657288,124.558693486,479.318247147,428.126891194,42.4850247072,8.70633124639
 02/10  23:00:00,1048.62651958,100.131190917,544.92868535,0.0,46.0930336215,124.558693486,496.656733453,450.9431464,28.3233498048,17.390237248
