Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/10  24:00:00,1046.36556015,100.131190917,539.929988799,0.0,46.0930336215,124.558693486,485.116893778,462.251477723,14.1616749024,8.70374115334
 02/11  01:00:00,1033.63061716,100.131190917,535.18060437,0.0,46.0930336215,113.312780494,494.809594029,471.755003873,5.66466996096,17.3899201953
 02/11  02:00:00,967.102017614,100.131190917,467.841316864,0.0,46.0930336215,113.312780494,498.21965569,483.851530072,5.66466996096,8.70345565722
 02/11  03:00:00,966.948373027,100.131190917,467.571518579,0.0,46.0930336215,113.312780494,516.089779204,493.035824727,5.66466996096,17.3892845158
 02/11  04:00:00,977.749017592,100.131190917,481.084008229,0.0,46.0930336215,113.312780494,515.422576505,501.054615939,5.66466996096,8.7032906055
 02/11  05:00:00,965.578121497,100.131190917,464.634004267,0.0,55.6251445156,113.312780494,524.34880597,501.295211844,5.66466996096,17.388924165
 02/11  06:00:00,964.532609473,100.131190917,460.280341645,0.0,55.6251445156,113.312780494,530.900732226,508.036182365,14.1616749024,8.70287495778
 02/11  07:00:00,1015.88136004,100.131190917,441.685611509,0.0,65.1572554096,176.889270242,502.629649196,456.91773186,28.3233498048,17.3885675309
 02/11  08:00:00,1107.093441,100.474482954,423.95305005,0.0,109.682768182,220.96816451,761.227947922,710.037377371,42.4850247072,8.70554584379
 02/11  09:00:00,1183.28322726,100.466124151,491.367619652,0.0,109.682768182,220.96816451,672.245830807,598.13025514,56.6466996096,17.4688760565
 02/11  10:00:00,1332.53664012,100.872672662,528.2859117,0.0,131.945524568,266.955817592,622.524812923,553.735533637,42.4850247072,26.3042545785
 02/11  11:00:00,1346.41648425,101.140843254,545.001487382,0.0,131.945524568,274.45309292,627.792249072,530.571659757,70.808374512,26.412214803
 02/11  12:00:00,1339.02098863,101.409483768,543.366237396,0.0,131.945524568,274.45309292,609.455930032,512.234865478,70.808374512,26.4126900425
 02/11  13:00:00,1288.7536546,101.677948065,537.13587765,0.0,131.945524568,274.45309292,591.046328054,493.830452466,70.808374512,26.407501076
 02/11  14:00:00,1265.17344525,101.894368576,525.983345582,0.0,131.945524568,266.955817592,557.662413443,474.608315019,56.6466996096,26.4073988144
 02/11  15:00:00,1257.75934774,102.10520084,523.193360122,0.0,131.945524568,266.955817592,515.033001471,446.141608085,42.4850247072,26.406368679
 02/11  16:00:00,1184.97522166,100.131190917,534.001504553,0.0,109.682768182,212.545889182,414.144637978,331.08655235,56.6466996096,26.4113860178
 02/11  17:00:00,1194.52142194,100.131190917,535.826478769,0.0,109.682768182,220.04316451,436.179409721,324.803350497,84.9700494144,26.40600981
 02/11  18:00:00,1153.0968566,100.131190917,536.18033202,0.0,109.682768182,220.04316451,431.296308619,328.792302055,84.9700494144,17.53395715
 02/11  19:00:00,1155.65490609,100.131190917,552.313720383,0.0,100.150657288,199.110933808,482.021478934,379.661007065,84.9700494144,17.3904224546
 02/11  20:00:00,1176.44547979,100.131190917,567.018678311,0.0,100.150657288,191.61365848,452.125057481,386.775201099,56.6466996096,8.70315677296
 02/11  21:00:00,1077.75810756,100.131190917,570.645130383,0.0,55.6251445156,124.558693486,505.256585434,431.219812806,56.6466996096,17.390073018
 02/11  22:00:00,1072.5143434,100.131190917,561.39554379,0.0,55.6251445156,124.558693486,490.249706087,439.059108688,42.4850247072,8.70557269098
 02/11  23:00:00,1060.46201651,100.131190917,556.419654726,0.0,46.0930336215,124.558693486,504.093414143,458.381771452,28.3233498048,17.3882928859
 02/11  24:00:00,1057.59278889,100.131190917,552.441708395,0.0,46.0930336215,124.558693486,490.167036768,467.299968761,14.1616749024,8.70539310452
 02/12  01:00:00,1033.01729958,100.131190917,549.596937232,0.0,34.9616554283,113.312780494,500.793183161,477.739315195,5.66466996096,17.3891980042
 02/12  02:00:00,1036.50721132,100.131190917,546.360973232,0.0,34.9616554283,113.312780494,499.456258086,485.086540564,5.66466996096,8.70504756081
 02/12  03:00:00,1036.39186621,100.131190917,544.835438064,0.0,34.9616554283,113.312780494,516.032675068,492.980743328,5.66466996096,17.3872617786
 02/12  04:00:00,1034.68498647,100.131190917,540.762522719,0.0,34.9616554283,113.312780494,518.162454452,503.792960032,5.66466996096,8.70482445916
 02/12  05:00:00,1008.64018764,100.131190917,506.626723202,0.0,44.4937663224,113.312780494,526.92472013,503.873186784,5.66466996096,17.3868633854
 02/12  06:00:00,982.893106741,100.131190917,478.825370571,0.0,44.4937663224,113.312780494,535.676016603,512.8097307,14.1616749024,8.70461100139
 02/12  07:00:00,1076.77415118,100.131190917,500.27435651,0.0,54.0258772165,176.889270242,505.672327807,459.959932968,28.3233498048,17.3890450342
 02/12  08:00:00,1084.44714503,100.131190917,509.05936054,0.0,54.0258772165,184.38654557,512.725373432,461.53595025,42.4850247072,8.70439847538
 02/12  09:00:00,1172.22280365,100.131190917,517.823969078,0.0,65.1572554096,220.04316451,517.70129536,443.599347099,56.6466996096,17.4552486513
 02/12  10:00:00,1168.6800971,100.131190917,521.812420227,0.0,65.1572554096,212.545889182,495.731025797,435.719152984,42.4850247072,17.5268481064
 02/12  11:00:00,1177.2193731,100.131190917,528.974117239,0.0,65.1572554096,220.04316451,524.129040445,426.932168872,70.808374512,26.3884970608
 02/12  12:00:00,1180.37700341,100.131190917,539.430090596,0.0,65.1572554096,220.04316451,514.371288316,417.17648196,70.808374512,26.3864318434
 02/12  13:00:00,1178.71036504,100.131190917,548.862554324,0.0,65.1572554096,220.04316451,504.667619825,407.469887856,70.808374512,26.3893574571
 02/12  14:00:00,1168.67009791,100.131190917,551.033140506,0.0,65.1572554096,212.545889182,479.42509504,396.391276747,56.6466996096,26.3871186839
 02/12  15:00:00,1170.50352799,100.131190917,557.159381591,0.0,65.1572554096,212.545889182,452.026773023,383.156606526,42.4850247072,26.3851417894
 02/12  16:00:00,1171.69510114,100.131190917,560.784758295,0.0,65.1572554096,212.545889182,453.650776068,370.615948571,56.6466996096,26.3881278878
 02/12  17:00:00,1150.86366919,100.131190917,558.859761545,0.0,65.1572554096,220.04316451,477.559673412,366.203539658,84.9700494144,26.3860843406
 02/12  18:00:00,1108.74772025,100.131190917,565.496459573,0.0,54.0258772165,184.38654557,483.158221554,380.660454433,84.9700494144,17.5277177072
 02/12  19:00:00,1093.95089154,100.131190917,563.004900159,0.0,44.4937663224,163.454314868,534.933882442,432.575922259,84.9700494144,17.3879107683
 02/12  20:00:00,1090.97680145,100.131190917,553.167295213,0.0,44.4937663224,155.95703954,510.193546564,444.841660319,56.6466996096,8.7051866349
 02/12  21:00:00,1054.19112791,100.131190917,544.410992437,0.0,44.4937663224,124.558693486,557.996285483,483.962055735,56.6466996096,17.3875301386
 02/12  22:00:00,1051.08643825,100.131190917,538.212615011,0.0,44.4937663224,124.558693486,545.496937716,494.306938983,42.4850247072,8.704974026
 02/12  23:00:00,1042.09684719,100.131190917,534.418686302,0.0,34.9616554283,124.558693486,561.465910071,515.755421569,28.3233498048,17.3871386969
 02/12  24:00:00,1038.31049173,100.131190917,531.511471222,0.0,34.9616554283,124.558693486,550.354907216,527.488471435,14.1616749024,8.70476087899
 02/13  01:00:00,1036.10976549,100.131190917,528.767004686,0.0,46.0930336215,113.312780494,559.146644575,536.095419381,5.66466996096,17.3865552327
 02/13  02:00:00,1008.46277842,100.131190917,499.451805538,0.0,46.0930336215,113.312780494,561.676038171,547.306987679,5.66466996096,8.70438053155
 02/13  03:00:00,980.012752423,100.131190917,469.238394038,0.0,46.0930336215,113.312780494,584.30858092,561.255368077,5.66466996096,17.3885428825
 02/13  04:00:00,991.455849084,100.131190917,479.532758496,0.0,46.0930336215,113.312780494,587.069950806,572.701154458,5.66466996096,8.70412638722
 02/13  05:00:00,1084.48680541,100.131190917,484.508396248,0.0,100.150657288,148.969399434,575.139685057,552.086942959,5.66466996096,17.388072137
 02/13  06:00:00,1080.08825985,100.131190917,475.592447908,0.0,100.150657288,149.894399434,994.765758062,971.900187936,14.1616749024,8.7038952232
 02/13  07:00:00,1288.08787411,100.424343377,455.815708366,0.0,176.471037341,302.612436532,723.965258771,678.254281304,28.3233498048,17.3876276626
 02/13  08:00:00,1389.3677799,100.730498801,445.817035602,0.0,243.2593065,310.10971186,688.225492704,628.203108496,42.4850247072,17.5373595012
 02/13  09:00:00,1443.8303543,100.858085504,468.139904459,0.0,243.2593065,310.10971186,676.650833608,593.591130012,56.6466996096,26.4130039871
 02/13  10:00:00,1506.77219384,100.954204388,506.377392255,0.0,243.2593065,302.612436532,638.525941252,569.537075177,42.4850247072,26.5038413676
 02/13  11:00:00,1526.59753523,101.038359934,525.423989332,0.0,243.2593065,310.10971186,641.835311146,533.751605624,70.808374512,37.2753310097
 02/13  12:00:00,1543.37263564,101.282134508,549.592630554,0.0,243.2593065,310.10971186,628.604249525,515.062993657,70.808374512,42.7328813559
 02/13  13:00:00,1498.28726247,101.75099547,551.44277715,0.0,243.2593065,310.10971186,595.068904115,497.697048631,70.808374512,26.5634809725
 02/13  14:00:00,1530.13211545,102.208524547,555.93873849,0.0,243.2593065,302.612436532,575.001379608,473.868672204,56.6466996096,44.4860077938
 02/13  15:00:00,1534.73750338,102.711242451,562.01442021,0.0,243.2593065,302.612436532,520.765991873,442.769723637,42.4850247072,35.5112435294
 02/13  16:00:00,1561.67808353,103.220574919,554.531596519,0.0,243.2593065,302.612436532,495.065331169,411.82301281,56.6466996096,26.5956187501
 02/13  17:00:00,1575.54632302,103.722576263,542.681415611,0.0,243.2593065,310.10971186,513.653666883,393.391762422,84.9700494144,35.2918550464
 02/13  18:00:00,1585.62411807,104.195661589,545.49150271,0.0,243.2593065,310.10971186,500.071255856,397.612861827,84.9700494144,17.4883446143
 02/13  19:00:00,1331.37714734,100.131190917,546.435838541,0.0,166.938926447,199.110933808,492.296768406,389.894334044,84.9700494144,17.4323849483
 02/13  20:00:00,1323.81177071,100.131190917,540.814804818,0.0,166.938926447,191.61365848,463.087203848,397.715399834,56.6466996096,8.72510440456
 02/13  21:00:00,1186.38580176,100.131190917,535.688213368,0.0,100.150657288,124.558693486,513.253417406,439.172435457,56.6466996096,17.4342823399
 02/13  22:00:00,1134.72831781,100.131190917,532.418795738,0.0,100.150657288,124.558693486,508.666642715,448.788336853,42.4850247072,17.3932811552
 02/13  23:00:00,1020.63553265,100.131190917,503.421238117,0.0,46.0930336215,124.558693486,509.161216668,472.135153459,28.3233498048,8.70271340348
 02/13  24:00:00,968.868656226,100.131190917,457.999685588,0.0,46.0930336215,124.558693486,514.196711743,482.647163426,14.1616749024,17.3878734141
 02/14  01:00:00,985.408381953,100.131190917,475.668562151,0.0,46.0930336215,113.312780494,506.202106147,491.832398108,5.66466996096,8.70503807765
 02/14  02:00:00,1016.88453374,100.131190917,497.799512426,0.0,46.0930336215,113.312780494,522.140370157,499.088621257,5.66466996096,17.3870789394
 02/14  03:00:00,1014.55867789,100.131190917,496.73790718,0.0,46.0930336215,113.312780494,521.827462792,507.458091106,5.66466996096,8.70470172522
 02/14  04:00:00,992.883045472,100.131190917,478.771817163,0.0,46.0930336215,113.312780494,540.893549909,517.842355812,5.66466996096,17.3865241368
 02/14  05:00:00,1063.03146958,100.131190917,459.176179001,0.0,100.150657288,148.969399434,519.328417085,504.959329594,5.66466996096,8.70441752986
 02/14  06:00:00,1018.57423631,100.337672905,423.940592034,0.0,100.150657288,149.894399434,838.057593125,806.507804702,14.1616749024,17.3881135204
 02/14  07:00:00,1234.87872496,101.039238017,415.192062221,0.0,176.471037341,302.612436532,628.860838055,591.833343336,28.3233498048,8.70414491463
 02/14  08:00:00,1360.43477238,101.392380127,421.74771237,0.0,243.2593065,310.10971186,623.562407509,554.784967682,42.4850247072,26.29241512
 02/14  09:00:00,1425.14216075,102.251850573,444.94207992,0.0,243.2593065,310.10971186,605.512445502,522.452412004,56.6466996096,26.413333888
 02/14  10:00:00,1457.76155059,102.880116671,450.232520308,0.0,243.2593065,302.612436532,578.151064395,509.1547647,42.4850247072,26.5112749884
 02/14  11:00:00,1521.15943248,103.550271286,499.688046028,0.0,243.2593065,310.10971186,587.789049777,481.458587894,70.808374512,35.5220873713
 02/14  12:00:00,1560.34592194,104.251203291,525.923935695,0.0,243.2593065,310.10971186,560.635269889,454.238186054,70.808374512,35.588709323
 02/14  13:00:00,1511.75675774,104.87991706,519.558960511,0.0,243.2593065,310.10971186,541.113565139,434.890208485,70.808374512,35.4149821416
 02/14  14:00:00,1544.48673328,105.530159964,519.617936897,0.0,243.2593065,302.612436532,503.186382129,410.954834739,56.6466996096,35.5848477811
 02/14  15:00:00,1549.12500005,106.336787137,523.34604944,0.0,243.2593065,302.612436532,458.052766283,380.041898908,42.4850247072,35.5258426672
 02/14  16:00:00,1541.57621224,107.317713936,515.976899583,0.0,243.2593065,302.612436532,446.41466467,354.307156474,56.6466996096,35.4608085869
 02/14  17:00:00,1550.53121533,108.163721629,517.568773522,0.0,243.2593065,310.10971186,455.485553136,344.040940847,84.9700494144,26.4745628749
 02/14  18:00:00,1557.70294052,108.651292968,522.559279976,0.0,243.2593065,310.10971186,450.369595137,347.912208951,84.9700494144,17.4873367712
 02/14  19:00:00,1312.77004899,100.131190917,541.261684435,0.0,166.938926447,199.110933808,461.872940673,359.46916041,84.9700494144,17.433730849
 02/14  20:00:00,1311.03973074,100.131190917,556.710451026,0.0,166.938926447,191.61365848,441.59657888,367.519873304,56.6466996096,17.4300059663
 02/14  21:00:00,1173.63674632,100.131190917,556.079024335,0.0,100.150657288,124.558693486,485.345916872,411.266031052,56.6466996096,17.4331862099
 02/14  22:00:00,1121.47773458,100.131190917,549.718621327,0.0,100.150657288,124.558693486,474.261170119,423.070868556,42.4850247072,8.70527685571
 02/14  23:00:00,1061.38417497,100.131190917,545.582554757,0.0,46.0930336215,124.558693486,490.15097574,444.439717078,28.3233498048,17.3879088574
 02/14  24:00:00,1056.1007963,100.131190917,539.405552139,0.0,46.0930336215,124.558693486,479.121150727,456.255934758,14.1616749024,8.70354106636
 02/15  01:00:00,961.519353131,100.131190917,462.474120713,0.0,46.0930336215,113.312780494,492.088027321,469.034791067,5.66466996096,17.3885662931
 02/15  02:00:00,941.669720083,100.131190917,453.063669748,0.0,46.0930336215,113.312780494,494.131695233,479.76233974,5.66466996096,8.70468553157
 02/15  03:00:00,941.097859319,100.131190917,458.587859151,0.0,46.0930336215,113.312780494,512.186208791,489.135110761,5.66466996096,17.3864280693
 02/15  04:00:00,950.152325089,100.131190917,463.827586152,0.0,46.0930336215,113.312780494,512.184641625,497.815612614,5.66466996096,8.70435905071
 02/15  05:00:00,1039.22197209,100.131190917,463.191877944,0.0,100.150657288,148.969399434,509.029160337,485.978649471,5.66466996096,17.385840905
 02/15  06:00:00,1033.44968306,100.577835855,452.728547342,0.0,100.150657288,149.894399434,753.682485205,730.816759325,14.1616749024,8.70405097738
 02/15  07:00:00,1271.34279617,101.523292122,457.431922955,0.0,176.471037341,302.612436532,599.349090407,553.637907247,28.3233498048,17.387833355
 02/15  08:00:00,1394.80863996,103.187347954,465.45096555,0.0,243.2593065,310.10971186,576.85605451,516.833962403,42.4850247072,17.5370674004
 02/15  09:00:00,1417.10078537,104.048761322,465.509813853,0.0,243.2593065,310.10971186,573.726041714,490.667587205,56.6466996096,26.4117548991
 02/15  10:00:00,1511.92879026,104.607006381,512.958778007,0.0,243.2593065,302.612436532,546.916041882,472.417538024,42.4850247072,32.0134791507
 02/15  11:00:00,1556.87988022,105.262614925,531.4174356,0.0,243.2593065,310.10971186,553.387275728,443.802697416,70.808374512,38.7762037995
 02/15  12:00:00,1540.39228021,105.88967453,515.675418422,0.0,243.2593065,310.10971186,528.848172502,422.402305666,70.808374512,35.6374923239
 02/15  13:00:00,1472.62324019,106.538122328,492.994233162,0.0,243.2593065,310.10971186,497.727986876,400.358629848,70.808374512,26.5609825159
 02/15  14:00:00,1502.60042346,107.224673218,493.679261882,0.0,243.2593065,302.612436532,479.443773134,378.315341706,56.6466996096,44.4817318177
 02/15  15:00:00,1501.11682658,108.15207098,495.424182574,0.0,243.2593065,302.612436532,430.844440669,352.852689741,42.4850247072,35.5067262206
 02/15  16:00:00,1503.17600667,109.275586815,494.319243474,0.0,243.2593065,302.612436532,414.886478231,331.644484311,56.6466996096,26.5952943098
 02/15  17:00:00,1510.96008624,110.214053659,492.689516367,0.0,243.2593065,310.10971186,440.28891773,320.031316197,84.9700494144,35.2875521182
 02/15  18:00:00,1512.91748898,110.597393682,494.557310169,0.0,243.2593065,310.10971186,428.427187023,325.970604125,84.9700494144,17.4865334837
 02/15  19:00:00,1276.66992668,100.131190917,529.23027553,0.0,166.938926447,199.110933808,444.367802439,341.967000123,84.9700494144,17.4307529019
 02/15  20:00:00,1282.55756759,100.131190917,551.849915053,0.0,166.938926447,191.61365848,416.236797095,350.866030903,56.6466996096,8.72406658188
 02/15  21:00:00,1156.3161785,100.131190917,570.788705519,0.0,100.150657288,124.558693486,466.816166082,392.737020837,56.6466996096,17.4324456355
 02/15  22:00:00,1120.32934132,100.131190917,572.26885533,0.0,100.150657288,124.558693486,462.214839074,402.338274301,42.4850247072,17.3915400658
 02/15  23:00:00,1043.21584004,100.131190917,568.927602137,0.0,46.0930336215,124.558693486,461.230873854,424.203054955,28.3233498048,8.70446909411
 02/15  24:00:00,1045.16763946,100.131190917,566.54978632,0.0,46.0930336215,124.558693486,465.722829752,434.175111579,14.1616749024,17.3860432711
 02/16  01:00:00,1031.52950308,100.131190917,561.292396449,0.0,46.0930336215,113.312780494,459.970946226,445.602246672,5.66466996096,8.7040295934
 02/16  02:00:00,1026.28959739,100.131190917,555.937338499,0.0,46.0930336215,113.312780494,476.527929526,453.475607188,5.66466996096,17.3876523775
 02/16  03:00:00,1019.71571107,100.131190917,554.944624119,0.0,46.0930336215,113.312780494,477.467199194,463.098909521,5.66466996096,8.70361971175
 02/16  04:00:00,1011.56142897,100.131190917,549.807276381,0.0,46.0930336215,113.312780494,496.054887562,473.003264688,5.66466996096,17.386952913
 02/16  05:00:00,1058.33407427,100.131190917,505.355057691,0.0,100.150657288,148.969399434,475.676874918,461.308930918,5.66466996096,8.70327403826
 02/16  06:00:00,1091.16658024,100.655064589,533.039245399,0.0,100.150657288,149.894399434,693.424309586,666.442844358,14.1616749024,12.8197903256
 02/16  07:00:00,1330.02660393,102.554782059,541.736627893,0.0,176.471037341,302.612436532,548.86838453,507.275979085,28.3233498048,13.26905564
 02/16  08:00:00,1447.40649678,104.299159568,541.487145496,0.0,243.2593065,310.10971186,531.039711003,471.021668805,42.4850247072,17.5330174906
 02/16  09:00:00,1482.89786427,105.137041529,541.439596634,0.0,243.2593065,310.10971186,529.260952408,446.200871808,56.6466996096,26.4133809899
 02/16  10:00:00,1511.69905045,105.755382984,547.769162486,0.0,243.2593065,302.612436532,506.651833923,428.830801746,42.4850247072,35.3360074706
 02/16  11:00:00,1522.5694672,106.424981529,548.527882086,0.0,243.2593065,310.10971186,507.221021131,400.899446945,70.808374512,35.5131996746
 02/16  12:00:00,1502.21604943,107.003883968,515.640077443,0.0,243.2593065,310.10971186,485.985023539,379.598186206,70.808374512,35.5784628201
 02/16  13:00:00,1453.09571883,107.757026674,504.346779161,0.0,243.2593065,310.10971186,470.897803364,364.68342479,70.808374512,35.4060040618
 02/16  14:00:00,1487.98890278,108.98601696,501.425433112,0.0,243.2593065,302.612436532,437.989469997,345.768693347,56.6466996096,35.5740770409
 02/16  15:00:00,1487.18075908,110.26550848,496.755205153,0.0,243.2593065,302.612436532,400.319914698,322.319940524,42.4850247072,35.514949466
 02/16  16:00:00,1481.29694956,111.586766079,492.355392198,0.0,243.2593065,302.612436532,392.449756012,300.352623235,56.6466996096,35.450433168
 02/16  17:00:00,1488.54022299,112.646047102,490.346562625,0.0,243.2593065,310.10971186,401.336964751,289.894807566,84.9700494144,26.4721077699
 02/16  18:00:00,1499.41748975,112.860821203,491.36542764,0.0,243.2593065,310.10971186,400.549757403,298.096640309,84.9700494144,17.4830676797
 02/16  19:00:00,1244.688565,100.131190917,518.794130456,0.0,166.938926447,199.110933808,418.288133005,315.883895473,84.9700494144,17.4341881171
 02/16  20:00:00,1241.93712628,100.131190917,532.578186553,0.0,166.938926447,191.61365848,399.037072735,324.958845713,56.6466996096,17.4315274128
 02/16  21:00:00,1110.4196318,100.131190917,541.231698447,0.0,100.150657288,124.558693486,431.147565269,365.776187318,56.6466996096,8.72467834174
 02/16  22:00:00,1078.53445983,100.131190917,552.477335697,0.0,100.150657288,124.558693486,435.938465595,376.060572212,42.4850247072,17.3928686757
 02/16  23:00:00,1031.14187432,100.131190917,578.033085548,0.0,46.0930336215,124.558693486,437.713368347,400.686178799,28.3233498048,8.70383974323
 02/16  24:00:00,1038.45983874,100.131190917,583.082889618,0.0,46.0930336215,124.558693486,444.493824766,412.944769586,14.1616749024,17.3873802776
 02/17  01:00:00,1030.52205993,100.131190917,578.340898662,0.0,46.0930336215,113.312780494,436.613358341,422.245291977,5.66466996096,8.70339640235
 02/17  02:00:00,1028.76618017,100.131190917,573.165233461,0.0,46.0930336215,113.312780494,456.373270571,433.32224505,5.66466996096,17.3863555598
 02/17  03:00:00,1015.70971681,100.131190917,567.528975534,0.0,46.0930336215,113.312780494,459.234190708,444.866585855,5.66466996096,8.70293489253
 02/17  04:00:00,1009.15160966,100.131190917,565.107027591,0.0,46.0930336215,113.312780494,477.484298258,454.431520261,5.66466996096,17.388108036
 02/17  05:00:00,1110.266163,100.131190917,562.207686538,0.0,100.150657288,148.969399434,457.313276886,442.946040311,5.66466996096,8.702566614
 02/17  06:00:00,1111.74463426,100.869435214,557.016065785,0.0,100.150657288,149.894399434,648.369721016,616.819345831,14.1616749024,17.3887002817
 02/17  07:00:00,1335.25971183,103.273764492,553.912594713,0.0,176.471037341,302.612436532,512.298642166,475.273068208,28.3233498048,8.70222415365
 02/17  08:00:00,1449.35459827,105.021325858,550.803422474,0.0,243.2593065,310.10971186,510.797799541,442.023323261,42.4850247072,26.2894515727
 02/17  09:00:00,1491.69672546,105.88784189,551.190504219,0.0,243.2593065,310.10971186,498.199166467,415.140011319,56.6466996096,26.4124555377
 02/17  10:00:00,1520.29521632,106.328039506,548.069345812,0.0,243.2593065,302.612436532,471.622803126,402.633687666,42.4850247072,26.5040907531
 02/17  11:00:00,1505.64125037,106.753206989,520.249194709,0.0,243.2593065,310.10971186,492.002086271,385.675136805,70.808374512,35.5185749537
 02/17  12:00:00,1506.42299477,107.532606085,503.197257935,0.0,243.2593065,310.10971186,471.003723205,364.610859874,70.808374512,35.5844888181
 02/17  13:00:00,1463.00116056,107.833410031,495.999591742,0.0,243.2593065,310.10971186,468.612708648,362.393604751,70.808374512,35.4107293849
 02/17  14:00:00,1493.38988957,109.069838034,491.665608021,0.0,243.2593065,302.612436532,431.167340501,338.941388865,56.6466996096,35.579252026
 02/17  15:00:00,1484.7297089,110.484261786,486.14023551,0.0,243.2593065,302.612436532,387.663246928,309.658284405,42.4850247072,35.5199378157
 02/17  16:00:00,1481.47905207,111.26345874,485.281742051,0.0,243.2593065,302.612436532,387.685956687,295.584619933,56.6466996096,35.4546371436
 02/17  17:00:00,1488.27823656,112.736853209,484.317087452,0.0,243.2593065,310.10971186,395.819928544,284.382681494,84.9700494144,26.4671976359
 02/17  18:00:00,1485.37966829,112.688502557,485.173039623,0.0,243.2593065,310.10971186,397.402724114,294.947393081,84.9700494144,17.4852816178
 02/17  19:00:00,1233.27555802,100.131190917,513.774172068,0.0,166.938926447,199.110933808,414.673967824,312.271661322,84.9700494144,17.4322570874
 02/17  20:00:00,1232.23248514,100.131190917,533.822771739,0.0,166.938926447,191.61365848,399.833899444,325.756136197,56.6466996096,17.4310636372
 02/17  21:00:00,1110.04492047,100.131190917,553.573807584,0.0,100.150657288,124.558693486,442.560067373,368.482413862,56.6466996096,17.4309539016
 02/17  22:00:00,1076.0071477,100.131190917,559.602793611,0.0,100.150657288,124.558693486,429.557647982,378.365783343,42.4850247072,8.70683993233
 02/17  23:00:00,1009.70124401,100.131190917,554.180137956,0.0,46.0930336215,124.558693486,444.382906409,398.673816008,28.3233498048,17.3857405959
 02/17  24:00:00,1024.39623267,100.131190917,577.83452484,0.0,46.0930336215,124.558693486,433.944059602,411.078410015,14.1616749024,8.70397468451
 02/18  01:00:00,1015.11049995,100.131190917,584.954304984,0.0,46.0930336215,113.312780494,444.743291565,421.692437024,5.66466996096,17.3861845803
 02/18  02:00:00,1008.76711812,100.131190917,585.858887281,0.0,46.0930336215,113.312780494,444.107999953,429.739949347,5.66466996096,8.70338064477
 02/18  03:00:00,1004.24146781,100.131190917,586.231738607,0.0,46.0930336215,113.312780494,460.857913287,437.806873756,5.66466996096,17.38636957
 02/18  04:00:00,1004.00372596,100.131190917,584.909756813,0.0,46.0930336215,113.312780494,460.68527852,446.317664535,5.66466996096,8.70294402409
 02/18  05:00:00,1039.24976915,100.131190917,578.960045432,0.0,55.6251445156,113.312780494,461.615475204,442.410500612,5.66466996096,13.5403046301
 02/18  06:00:00,1045.17356661,100.131190917,569.58428809,0.0,55.6251445156,113.312780494,474.916325368,448.207531143,14.1616749024,12.5471193218
 02/18  07:00:00,1102.69965678,100.131190917,564.860909373,0.0,65.1572554096,176.889270242,430.030311827,393.003714769,28.3233498048,8.70324725278
 02/18  08:00:00,1210.30791388,100.465476866,565.711056202,0.0,109.682768182,220.96816451,629.321458874,569.449670552,42.4850247072,17.3867636149
 02/18  09:00:00,1210.16213183,100.459952433,569.070501691,0.0,109.682768182,220.96816451,586.424704621,512.309950943,56.6466996096,17.4680540683
 02/18  10:00:00,1309.6613516,101.385829464,573.172978012,0.0,131.945524568,266.955817592,539.659347003,479.636821324,42.4850247072,17.537500972
 02/18  11:00:00,1327.81571775,101.726410963,569.833907862,0.0,131.945524568,274.45309292,551.632765191,454.417500165,70.808374512,26.4068905141
 02/18  12:00:00,1292.15176971,101.886116889,535.749312358,0.0,131.945524568,274.45309292,536.27567906,439.060821409,70.808374512,26.4064831389
 02/18  13:00:00,1257.41225278,101.923317529,520.751831498,0.0,131.945524568,274.45309292,529.475981649,432.266884121,70.808374512,26.4007230161
 02/18  14:00:00,1248.94619132,102.531165842,514.849796338,0.0,131.945524568,266.955817592,479.433093111,396.38647658,56.6466996096,26.3999169214
 02/18  15:00:00,1238.21018435,102.884446815,511.164656557,0.0,131.945524568,266.955817592,433.965879471,365.082645435,42.4850247072,26.3982093292
 02/18  16:00:00,1174.3469124,100.131190917,516.051295261,0.0,109.682768182,212.545889182,361.192294109,278.147811278,56.6466996096,26.397783222
 02/18  17:00:00,1182.20426577,100.131190917,516.459316364,0.0,109.682768182,220.04316451,384.189344228,272.817891947,84.9700494144,26.4014028672
 02/18  18:00:00,1125.54725703,100.131190917,518.827510448,0.0,109.682768182,220.04316451,386.449973771,275.196093092,84.9700494144,26.2838312651
 02/18  19:00:00,1106.67666152,100.131190917,529.136016298,0.0,100.150657288,199.110933808,424.562004354,330.888449028,84.9700494144,8.70350591207
 02/18  20:00:00,1134.26330518,100.131190917,533.897420638,0.0,100.150657288,191.61365848,414.972899209,340.939577194,56.6466996096,17.3866224046
 02/18  21:00:00,1023.43242006,100.131190917,545.575437706,0.0,55.6251445156,124.558693486,450.099057285,384.74927546,56.6466996096,8.70308221552
 02/18  22:00:00,1017.16078516,100.131190917,583.517802192,0.0,55.6251445156,124.558693486,458.746223882,398.875386524,42.4850247072,17.3858126501
 02/18  23:00:00,1006.67031343,100.131190917,591.177219345,0.0,46.0930336215,124.558693486,460.624854442,423.598844509,28.3233498048,8.70266012811
 02/18  24:00:00,1005.30157902,100.131190917,586.14618904,0.0,46.0930336215,124.558693486,458.32685724,435.461797463,14.1616749024,8.70338487488
 02/19  01:00:00,984.702210697,100.131190917,581.726760698,0.0,34.9616554283,113.312780494,469.641265127,446.590282565,5.66466996096,17.3863126011
 02/19  02:00:00,978.599649558,100.131190917,578.534851867,0.0,34.9616554283,113.312780494,471.649298653,457.281863361,5.66466996096,8.70276533095
 02/19  03:00:00,972.912594338,100.131190917,577.223914553,0.0,34.9616554283,113.312780494,490.513885068,467.463754123,5.66466996096,17.3854609838
 02/19  04:00:00,970.348827118,100.131190917,575.857920763,0.0,34.9616554283,113.312780494,491.059068978,476.692109198,5.66466996096,8.70228981834
 02/19  05:00:00,973.433425889,100.131190917,574.406719605,0.0,44.4937663224,113.312780494,496.276249751,473.224869715,5.66466996096,17.3867100755
 02/19  06:00:00,972.59679511,100.131190917,573.240856845,0.0,44.4937663224,113.312780494,503.4903206,480.62677074,14.1616749024,8.7018749577
 02/19  07:00:00,973.429430384,100.131190917,502.576149122,0.0,54.0258772165,176.889270242,474.843114689,429.133982385,28.3233498048,17.3857824998
 02/19  08:00:00,954.360562423,100.131190917,487.57674298,0.0,54.0258772165,184.38654557,476.380953947,425.19195084,42.4850247072,8.70397840038
 02/19  09:00:00,1102.6009256,100.131190917,564.416995681,0.0,65.1572554096,220.04316451,468.45241515,394.352573558,56.6466996096,17.4531419818
 02/19  10:00:00,1108.81735599,100.131190917,574.888896172,0.0,65.1572554096,212.545889182,447.686902781,378.928328171,42.4850247072,26.2735499023
 02/19  11:00:00,1126.99670768,100.131190917,583.001912141,0.0,65.1572554096,220.04316451,457.92594293,369.525415414,70.808374512,17.5921530032
 02/19  12:00:00,1123.41943771,100.131190917,568.145275334,0.0,65.1572554096,220.04316451,458.860706887,361.673496429,70.808374512,26.3788359458
 02/19  13:00:00,1112.65467739,100.131190917,550.038153736,0.0,65.1572554096,220.04316451,448.800203579,351.610949222,70.808374512,26.380879845
 02/19  14:00:00,1102.90944127,100.131190917,547.176759926,0.0,65.1572554096,212.545889182,420.113524501,337.088843905,56.6466996096,26.377980986
 02/19  15:00:00,1104.2292539,100.131190917,548.400834206,0.0,65.1572554096,212.545889182,387.44078711,318.575515223,42.4850247072,26.3802471795
 02/19  16:00:00,1104.57565817,100.131190917,544.798753245,0.0,65.1572554096,212.545889182,384.691826539,301.667640513,56.6466996096,26.3774864158
 02/19  17:00:00,1078.73648848,100.131190917,543.274551235,0.0,65.1572554096,220.04316451,408.765982426,297.416091169,84.9700494144,26.3798418429
 02/19  18:00:00,1032.24134544,100.131190917,546.909365607,0.0,54.0258772165,184.38654557,411.072926155,308.578187597,84.9700494144,17.5246891438
 02/19  19:00:00,1012.0984553,100.131190917,553.600232916,0.0,44.4937663224,163.454314868,452.080758494,358.407377608,84.9700494144,8.70333147161
 02/19  20:00:00,1021.79191839,100.131190917,570.949154537,0.0,44.4937663224,155.95703954,442.742438419,368.709493221,56.6466996096,17.3862455889
 02/19  21:00:00,989.957821937,100.131190917,570.571574287,0.0,44.4937663224,124.558693486,468.823287574,403.473717666,56.6466996096,8.70287029818
 02/19  22:00:00,999.097188795,100.131190917,581.554084051,0.0,44.4937663224,124.558693486,472.629533506,412.759147418,42.4850247072,17.3853613809
 02/19  23:00:00,997.742717086,100.131190917,594.409157077,0.0,34.9616554283,124.558693486,471.977262211,434.951496759,28.3233498048,8.70241564726
 02/19  24:00:00,992.332473793,100.131190917,591.09009556,0.0,34.9616554283,124.558693486,477.667554104,446.118901746,14.1616749024,17.3869774559
 02/20  01:00:00,977.536775152,100.131190917,589.124926472,0.0,34.9616554283,113.312780494,469.835671564,455.469119222,5.66466996096,8.70188238122
 02/20  02:00:00,977.069391734,100.131190917,588.501923169,0.0,34.9616554283,113.312780494,486.0996646,463.049363476,5.66466996096,17.385631163
 02/20  03:00:00,980.182615858,100.131190917,587.556582447,0.0,34.9616554283,113.312780494,483.319940569,468.951409131,5.66466996096,8.70386147731
 02/20  04:00:00,981.638873292,100.131190917,585.990777202,0.0,34.9616554283,113.312780494,498.837882252,475.788621415,5.66466996096,17.3845908756
 02/20  05:00:00,986.224171752,100.131190917,585.135732127,0.0,44.4937663224,113.312780494,488.752115992,474.384107465,5.66466996096,8.70333856566
 02/20  06:00:00,981.49933401,100.131190917,584.601395235,0.0,44.4937663224,113.312780494,512.228780181,480.683461378,14.1616749024,17.3836439004
 02/20  07:00:00,1047.8002081,100.131190917,585.78653656,0.0,54.0258772165,176.889270242,462.22525993,425.199084045,28.3233498048,8.70282608071
 02/20  08:00:00,1051.18060344,100.131190917,586.930837193,0.0,54.0258772165,184.38654557,486.842886751,426.972643128,42.4850247072,17.3852189159
 02/20  09:00:00,1133.48089875,100.131190917,586.860195945,0.0,65.1572554096,220.04316451,479.468345905,414.086949539,56.6466996096,8.73469675647
 02/20  10:00:00,1127.54509966,100.131190917,588.397489807,0.0,65.1572554096,212.545889182,481.969583541,413.20961343,42.4850247072,26.2749454041
 02/20  11:00:00,1132.53362491,100.131190917,587.932455476,0.0,65.1572554096,220.04316451,508.54551812,411.361225145,70.808374512,26.3759184632
 02/20  12:00:00,1127.88795553,100.131190917,588.942220208,0.0,65.1572554096,220.04316451,506.438637022,409.252074523,70.808374512,26.3781879866
 02/20  13:00:00,1118.51981284,100.131190917,575.36017855,0.0,65.1572554096,220.04316451,488.15738181,399.757075465,70.808374512,17.5919318332
 02/20  14:00:00,1097.81415579,100.131190917,555.902817469,0.0,65.1572554096,212.545889182,459.953138866,376.928117295,56.6466996096,26.378321962
 02/20  15:00:00,1097.10667177,100.131190917,548.937236283,0.0,65.1572554096,212.545889182,442.843622715,373.978237275,42.4850247072,26.380360733
 02/20  16:00:00,1104.47721002,100.131190917,549.936678151,0.0,65.1572554096,212.545889182,449.077927995,366.054026288,56.6466996096,26.3772020971
 02/20  17:00:00,1078.43262788,100.131190917,551.442889883,0.0,65.1572554096,220.04316451,478.089450309,366.740017389,84.9700494144,26.3793835061
 02/20  18:00:00,1033.19017858,100.131190917,551.44738941,0.0,54.0258772165,184.38654557,467.985914833,365.494393887,84.9700494144,17.5214715312
 02/20  19:00:00,1012.72539174,100.131190917,560.995189884,0.0,44.4937663224,163.454314868,515.928767533,413.572983638,84.9700494144,17.3857344798
 02/20  20:00:00,1022.84512355,100.131190917,588.704386094,0.0,44.4937663224,155.95703954,490.189480872,424.838836005,56.6466996096,8.70394525725
 02/20  21:00:00,1004.26890428,100.131190917,602.394664435,0.0,44.4937663224,124.558693486,535.497714748,461.466263986,56.6466996096,17.3847511523
 02/20  22:00:00,1008.52156017,100.131190917,607.282176448,0.0,44.4937663224,124.558693486,520.871030212,469.682577729,42.4850247072,8.70342777617
 02/20  23:00:00,997.36980284,100.131190917,606.650411648,0.0,34.9616554283,124.558693486,535.067404022,489.360246416,28.3233498048,17.3838078016
 02/20  24:00:00,997.702416796,100.131190917,606.007227127,0.0,34.9616554283,124.558693486,520.940921673,498.076331328,14.1616749024,8.70291544211
 02/21  01:00:00,994.956842339,100.131190917,604.882263543,0.0,46.0930336215,113.312780494,528.397163014,505.347404599,5.66466996096,17.3850884543
 02/21  02:00:00,989.513728167,100.131190917,600.249615911,0.0,46.0930336215,113.312780494,528.310572779,513.943712,5.66466996096,8.70219081819
 02/21  03:00:00,986.025372989,100.131190917,597.15040443,0.0,46.0930336215,113.312780494,537.556655067,523.189122964,5.66466996096,8.70286214205
 02/21  04:00:00,982.032148589,100.131190917,594.285424907,0.0,46.0930336215,113.312780494,557.879697804,534.829816117,5.66466996096,17.385211726
 02/21  05:00:00,1067.99994443,100.131190917,588.546804009,0.0,100.150657288,148.969399434,530.19981725,515.832832341,5.66466996096,8.70231494856
 02/21  06:00:00,1063.5663728,100.131190917,583.552516882,0.0,100.150657288,149.894399434,985.211815242,953.663739847,14.1616749024,17.3864004927
 02/21  07:00:00,1290.16548427,100.141894381,582.443214744,0.0,176.471037341,302.612436532,683.291349419,646.266221134,28.3233498048,8.70177847967
 02/21  08:00:00,1293.55106911,100.373673894,476.06366791,0.0,243.2593065,310.10971186,656.379558275,587.609545929,42.4850247072,26.284987639
 02/21  09:00:00,1405.42655179,100.514943803,549.531263138,0.0,243.2593065,310.10971186,628.123517895,545.074344716,56.6466996096,26.4024735697
 02/21  10:00:00,1476.94320756,100.624365035,585.245538849,0.0,243.2593065,302.612436532,586.397302581,517.414451215,42.4850247072,26.4978266589
 02/21  11:00:00,1493.88129017,100.721459032,592.690982117,0.0,243.2593065,310.10971186,599.551994318,493.235831903,70.808374512,35.5077879026
 02/21  12:00:00,1508.27389575,101.064117727,591.052058486,0.0,243.2593065,310.10971186,567.093913978,460.713496027,70.808374512,35.5720434385
 02/21  13:00:00,1460.94621765,101.40764921,575.379215511,0.0,243.2593065,310.10971186,546.042027251,439.834337598,70.808374512,35.3993151418
 02/21  14:00:00,1495.25742924,101.799918268,568.97741289,0.0,243.2593065,302.612436532,509.644054936,417.432252824,56.6466996096,35.565102503
 02/21  15:00:00,1491.67855113,102.007950099,568.311674581,0.0,243.2593065,302.612436532,483.982227781,405.99179688,42.4850247072,35.5054061939
 02/21  16:00:00,1488.5502182,102.578317351,569.117453022,0.0,243.2593065,302.612436532,486.898063065,394.81107319,56.6466996096,35.4402902648
 02/21  17:00:00,1498.03197609,103.47535136,564.885164072,0.0,243.2593065,310.10971186,488.882360874,377.450242101,84.9700494144,26.4620693579
 02/21  18:00:00,1496.05809026,104.020718472,564.541077759,0.0,243.2593065,310.10971186,479.25120484,376.801327141,84.9700494144,17.4798282854
 02/21  19:00:00,1239.59737986,100.131190917,572.443706823,0.0,166.938926447,199.110933808,463.61982089,361.220089753,84.9700494144,17.4296817224
 02/21  20:00:00,1236.16574363,100.131190917,575.396150662,0.0,166.938926447,191.61365848,441.97806296,367.903073023,56.6466996096,17.428290327
 02/21  21:00:00,1109.38022368,100.131190917,584.219725836,0.0,100.150657288,124.558693486,477.888056163,412.5183592,56.6466996096,8.72299735343
 02/21  22:00:00,1070.05156917,100.131190917,594.118343321,0.0,100.150657288,124.558693486,482.574236597,422.699609909,42.4850247072,17.3896019809
 02/21  23:00:00,999.866361068,100.131190917,593.016501409,0.0,46.0930336215,124.558693486,483.322824348,446.297351906,28.3233498048,8.70212263787
 02/21  24:00:00,993.24205754,100.131190917,590.685367896,0.0,46.0930336215,124.558693486,487.028991886,455.481006113,14.1616749024,17.3863108707
 02/22  01:00:00,980.701695399,100.131190917,591.726802616,0.0,46.0930336215,113.312780494,476.576913376,462.210747626,5.66466996096,8.7014957892
 02/22  02:00:00,984.412748125,100.131190917,595.390144249,0.0,46.0930336215,113.312780494,491.44200945,468.392574157,5.66466996096,17.3847653322
 02/22  03:00:00,993.169701939,100.131190917,601.752479536,0.0,46.0930336215,113.312780494,490.607857958,476.239811381,5.66466996096,8.70337661671
 02/22  04:00:00,1001.01066811,100.131190917,609.321320362,0.0,46.0930336215,113.312780494,506.648463706,483.600238633,5.66466996096,17.3835551124
 02/22  05:00:00,1090.03820639,100.131190917,608.65327622,0.0,100.150657288,148.969399434,482.30701241,467.939576804,5.66466996096,8.70276564561
 02/22  06:00:00,1089.79540354,100.135974937,607.590496732,0.0,100.150657288,149.894399434,758.860245423,727.313584972,14.1616749024,17.384985549
 02/22  07:00:00,1316.93779263,100.856429056,605.754841587,0.0,176.471037341,302.612436532,565.248609569,528.223084998,28.3233498048,8.70217476652
 02/22  08:00:00,1426.1653039,101.405995657,603.578062303,0.0,243.2593065,310.10971186,549.773363055,489.758928347,42.4850247072,17.5294100001
 02/22  09:00:00,1463.72287458,102.180737958,602.516694387,0.0,243.2593065,310.10971186,542.835617983,459.783173903,56.6466996096,26.4057444701
 02/22  10:00:00,1500.58907799,102.708601013,603.125386293,0.0,243.2593065,302.612436532,519.254952486,441.446896189,42.4850247072,35.3230315896
 02/22  11:00:00,1498.71393875,103.215421553,592.379277088,0.0,243.2593065,310.10971186,530.992242984,424.687164352,70.808374512,35.4967041191
 02/22  12:00:00,1496.0115844,103.717656658,588.438931279,0.0,243.2593065,310.10971186,519.195620211,412.8278278,70.808374512,35.5594178989
 02/22  13:00:00,1444.12095576,104.007623489,577.83347872,0.0,243.2593065,310.10971186,513.970616596,407.773666883,70.808374512,35.3885752008
 02/22  14:00:00,1472.52474287,104.491391863,572.253382059,0.0,243.2593065,302.612436532,490.362824171,398.163632613,56.6466996096,35.5524919481
 02/22  15:00:00,1479.60211044,105.099502166,579.255923273,0.0,243.2593065,302.612436532,471.68707775,393.709259517,42.4850247072,35.4927935259
 02/22  16:00:00,1482.62852714,105.636666462,582.095824028,0.0,243.2593065,302.612436532,473.053190025,389.8228191,56.6466996096,26.5836713153
 02/22  17:00:00,1506.55058785,106.057088231,599.871943213,0.0,243.2593065,310.10971186,510.340958624,390.097097764,84.9700494144,35.2738114453
 02/22  18:00:00,1509.0672304,106.358438867,602.100892928,0.0,243.2593065,310.10971186,494.346909793,391.895359046,84.9700494144,17.4815013319
 02/22  19:00:00,1249.51230048,100.131190917,602.483961905,0.0,166.938926447,199.110933808,490.191784954,387.79550334,84.9700494144,17.4262321991
 02/22  20:00:00,1249.61150125,100.131190917,607.474892145,0.0,166.938926447,191.61365848,467.767292901,402.395743773,56.6466996096,8.72484951803
 02/22  21:00:00,1108.53630734,100.131190917,601.515735065,0.0,100.150657288,124.558693486,519.984582879,445.91165342,56.6466996096,17.4262298492
 02/22  22:00:00,1068.71657531,100.131190917,600.825553814,0.0,100.150657288,124.558693486,513.000441466,453.126212647,42.4850247072,17.3892041119
 02/22  23:00:00,1000.91970647,100.131190917,600.749496937,0.0,46.0930336215,124.558693486,515.544154493,478.518960433,28.3233498048,8.70184425507
 02/22  24:00:00,1004.01503991,100.131190917,601.954471607,0.0,46.0930336215,124.558693486,523.674448794,500.810266713,14.1616749024,8.70250717925
 02/23  01:00:00,993.07664301,100.131190917,603.453775342,0.0,46.0930336215,113.312780494,517.445350208,494.396308719,5.66466996096,17.3843715276
 02/23  02:00:00,991.706213511,100.131190917,602.493658956,0.0,46.0930336215,113.312780494,519.916274033,505.549909111,5.66466996096,8.70169496117
 02/23  03:00:00,989.412310561,100.131190917,601.099742717,0.0,46.0930336215,113.312780494,532.877671211,509.827693781,5.66466996096,17.3853074698
 02/23  04:00:00,984.967925037,100.131190917,597.945862143,0.0,46.0930336215,113.312780494,530.903499785,516.537752861,5.66466996096,8.7010769625
 02/23  05:00:00,1070.51654738,100.131190917,593.90755839,0.0,100.150657288,148.969399434,537.600995783,514.552314972,5.66466996096,17.38401085
 02/23  06:00:00,1015.37671273,100.480834738,537.876450583,0.0,100.150657288,149.894399434,799.424691773,776.560019048,14.1616749024,8.70299782275
 02/23  07:00:00,1188.57489637,101.259953234,482.14940833,0.0,176.471037341,302.612436532,622.428431961,576.720897459,28.3233498048,17.3841846974
 02/23  08:00:00,1333.16045415,102.328095122,513.817998061,0.0,243.2593065,310.10971186,600.612084471,540.595351904,42.4850247072,17.5317078599
 02/23  09:00:00,1440.63301392,103.09768377,582.212299125,0.0,243.2593065,310.10971186,601.896516769,518.849037558,56.6466996096,26.4007796019
 02/23  10:00:00,1484.69723351,104.031291172,590.070222511,0.0,243.2593065,302.612436532,552.599815735,483.626003789,42.4850247072,26.4887872392
 02/23  11:00:00,1500.7285462,104.644125681,596.680578882,0.0,243.2593065,310.10971186,562.301410889,455.981688567,70.808374512,35.5113478105
 02/23  12:00:00,1504.17596232,105.008490548,597.699160974,0.0,243.2593065,310.10971186,553.634952568,442.853246774,70.808374512,39.9733312825
 02/23  13:00:00,1464.36813741,105.555332927,598.745429859,0.0,243.2593065,310.10971186,530.17656592,428.34741119,70.808374512,31.0207802184
 02/23  14:00:00,1493.08630676,105.985068137,593.211000994,0.0,243.2593065,302.612436532,502.269259971,410.056459157,56.6466996096,35.5661012053
 02/23  15:00:00,1478.37547675,106.668566775,577.038694276,0.0,243.2593065,302.612436532,468.311847959,390.320693615,42.4850247072,35.5061296368
 02/23  16:00:00,1483.11298135,107.40654572,581.237111134,0.0,243.2593065,302.612436532,472.828812196,380.741855807,56.6466996096,35.4402567797
 02/23  17:00:00,1488.83989916,108.459858737,579.140407316,0.0,243.2593065,310.10971186,462.828567614,351.398225186,84.9700494144,26.460293014
 02/23  18:00:00,1481.52719864,108.833316796,571.123513038,0.0,243.2593065,310.10971186,450.085384134,347.634864532,84.9700494144,17.4804701881
 02/23  19:00:00,1243.1949342,100.131190917,596.545218917,0.0,166.938926447,199.110933808,470.981078746,368.582782832,84.9700494144,17.4282464995
 02/23  20:00:00,1246.38869308,100.131190917,603.238895703,0.0,166.938926447,191.61365848,452.602889895,378.526942977,56.6466996096,17.4292473084
 02/23  21:00:00,1110.72226329,100.131190917,602.338895932,0.0,100.150657288,124.558693486,494.48006732,420.407486469,56.6466996096,17.4258812407
 02/23  22:00:00,1067.99690809,100.131190917,599.719879411,0.0,100.150657288,124.558693486,481.442560289,430.253200843,42.4850247072,8.70433473848
 02/23  23:00:00,995.854268086,100.131190917,595.712595105,0.0,46.0930336215,124.558693486,488.377254515,451.351354022,28.3233498048,8.70255068827
 02/23  24:00:00,992.302731768,100.131190917,591.6602079,0.0,46.0930336215,124.558693486,492.110048194,460.563879679,14.1616749024,17.3844936132
 02/24  01:00:00,975.830555335,100.131190917,588.317352428,0.0,46.0930336215,113.312780494,483.957032821,469.590580831,5.66466996096,8.70178202932
 02/24  02:00:00,972.569267146,100.131190917,585.456416624,0.0,46.0930336215,113.312780494,500.529308747,477.479318932,5.66466996096,17.3853198535
 02/24  03:00:00,969.972415122,100.131190917,583.543322583,0.0,46.0930336215,113.312780494,500.062905669,485.697215984,5.66466996096,8.70101972395
 02/24  04:00:00,855.228735976,100.131190917,469.243458279,0.0,46.0930336215,113.312780494,520.09051558,497.041966963,5.66466996096,17.3838786567
 02/24  05:00:00,952.101222785,100.131190917,474.218823898,0.0,100.150657288,148.969399434,498.910041281,484.542470976,5.66466996096,8.70290034405
 02/24  06:00:00,966.845716984,100.612722777,487.614915915,0.0,100.150657288,149.894399434,744.844085212,713.297802316,14.1616749024,17.3846079935
 02/24  07:00:00,1198.0458367,101.829669367,490.25127118,0.0,176.471037341,302.612436532,580.914795871,543.8892427,28.3233498048,8.70220336586
 02/24  08:00:00,1314.60731281,103.664341673,493.642098025,0.0,243.2593065,310.10971186,569.49444277,500.728196449,42.4850247072,26.2812216145
 02/24  09:00:00,1405.22450469,104.622281861,545.710690192,0.0,243.2593065,310.10971186,547.615043144,465.976058995,56.6466996096,24.9922845388
 02/24  10:00:00,1471.77877705,105.195925667,575.889534126,0.0,243.2593065,302.612436532,517.474419264,447.085817598,42.4850247072,27.9035769587
 02/24  11:00:00,1490.77369336,105.797424445,585.773499385,0.0,243.2593065,310.10971186,531.872787055,425.572497237,70.808374512,35.4919153062
 02/24  12:00:00,1499.04924669,106.305802655,591.393258425,0.0,243.2593065,310.10971186,516.930382147,410.568088572,70.808374512,35.5539190621
 02/24  13:00:00,1461.66901316,106.900117362,586.884293061,0.0,243.2593065,310.10971186,501.594739195,395.402948759,70.808374512,35.3834159239
 02/24  14:00:00,1485.25515564,107.795318044,569.20816794,0.0,243.2593065,302.612436532,465.998438897,373.805745693,56.6466996096,35.5459935947
 02/24  15:00:00,1471.76650199,108.815585364,554.618778135,0.0,243.2593065,302.612436532,427.271001672,349.299901125,42.4850247072,35.4860758399
