Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  16:00:00,1467.38722094,109.958185769,549.456312369,0.0,243.2593065,302.612436532,409.85727035,326.62563637,56.6466996096,26.5849343702
 02/24  17:00:00,1475.86144746,110.754989145,549.778876536,0.0,243.2593065,310.10971186,435.947853016,315.710218008,84.9700494144,35.267585593
 02/24  18:00:00,1475.28481382,111.047934155,548.961425089,0.0,243.2593065,310.10971186,423.645898652,321.197075046,84.9700494144,17.4787741915
 02/24  19:00:00,1233.68675171,100.131190917,570.07257885,0.0,166.938926447,199.110933808,432.824491281,339.132155592,84.9700494144,8.72228627475
 02/24  20:00:00,1233.25178144,100.131190917,578.417080252,0.0,166.938926447,191.61365848,421.813643801,347.739019342,56.6466996096,17.4279248491
 02/24  21:00:00,1108.59829142,100.131190917,586.95240732,0.0,100.150657288,124.558693486,462.386784178,388.310798365,56.6466996096,17.4292862034
 02/24  22:00:00,1064.16679762,100.131190917,593.973965195,0.0,100.150657288,124.558693486,453.790756423,402.60161318,42.4850247072,8.70411853576
 02/24  23:00:00,989.143179451,100.131190917,589.66088672,0.0,46.0930336215,124.558693486,473.911008036,428.204415995,28.3233498048,17.383242236
 02/24  24:00:00,988.281522001,100.131190917,587.815690604,0.0,46.0930336215,124.558693486,461.095844329,438.233072481,14.1616749024,8.701096945
 02/25  01:00:00,976.216483346,100.131190917,587.12485288,0.0,46.0930336215,113.312780494,470.254459217,447.204628944,5.66466996096,17.3851603119
 02/25  02:00:00,974.328017472,100.131190917,584.299891875,0.0,46.0930336215,113.312780494,470.457375624,456.089965382,5.66466996096,8.70274028094
 02/25  03:00:00,970.033900268,100.131190917,582.785991484,0.0,46.0930336215,113.312780494,487.655938214,464.609125389,5.66466996096,17.3821428636
 02/25  04:00:00,969.142689405,100.131190917,581.683265571,0.0,46.0930336215,113.312780494,488.379372209,474.012722082,5.66466996096,8.70198016558
 02/25  05:00:00,974.612510101,100.131190917,578.290363153,0.0,55.6251445156,113.312780494,494.122992727,471.075051671,5.66466996096,17.383271095
 02/25  06:00:00,973.949208133,100.131190917,577.174609616,0.0,55.6251445156,113.312780494,501.043477189,478.180556644,14.1616749024,8.70124564238
 02/25  07:00:00,1046.71018838,100.131190917,577.54968572,0.0,65.1572554096,176.889270242,461.293905698,424.268697511,28.3233498048,8.70185838228
 02/25  08:00:00,1157.74575502,100.43681845,578.346877659,0.0,109.682768182,220.96816451,698.208443663,638.34079234,42.4850247072,17.382626616
 02/25  09:00:00,1165.16432112,100.437588963,578.993356643,0.0,109.682768182,220.96816451,619.045174693,544.935259824,56.6466996096,17.4632152594
 02/25  10:00:00,1281.23002337,101.26464919,584.759222081,0.0,131.945524568,266.955817592,559.780928883,499.764943862,42.4850247072,17.5309603143
 02/25  11:00:00,1297.90938341,101.724906737,591.717917436,0.0,131.945524568,274.45309292,569.006255538,471.802941868,70.808374512,26.3949391579
 02/25  12:00:00,1297.8629917,102.062778107,581.875711634,0.0,131.945524568,274.45309292,547.661557522,450.459683653,70.808374512,26.3934993572
 02/25  13:00:00,1256.47224129,102.284841798,565.187287187,0.0,131.945524568,274.45309292,529.075191695,431.874954085,70.808374512,26.3918630978
 02/25  14:00:00,1229.46510887,102.501228314,546.168747963,0.0,131.945524568,266.955817592,493.818059486,410.781232476,56.6466996096,26.3901274001
 02/25  15:00:00,1223.33431443,102.717703596,539.580535103,0.0,131.945524568,266.955817592,449.498494171,380.62590849,42.4850247072,26.3875609731
 02/25  16:00:00,1158.03851831,100.131190917,546.511216799,0.0,109.682768182,212.545889182,368.386887821,285.346554669,56.6466996096,26.393633542
 02/25  17:00:00,1166.12710736,100.131190917,544.304485833,0.0,109.682768182,220.04316451,389.369985032,278.010952293,84.9700494144,26.3889833238
 02/25  18:00:00,1124.5847053,100.131190917,545.724253527,0.0,109.682768182,220.04316451,386.64695777,284.152975191,84.9700494144,17.5239331643
 02/25  19:00:00,1108.01114162,100.131190917,559.425655553,0.0,100.150657288,199.110933808,438.801553834,336.449246026,84.9700494144,17.3822583927
 02/25  20:00:00,1119.80298473,100.131190917,584.443115283,0.0,100.150657288,191.61365848,412.906054763,347.557303874,56.6466996096,8.70205127935
 02/25  21:00:00,1016.96761728,100.131190917,596.752232745,0.0,55.6251445156,124.558693486,466.831699804,392.801580148,56.6466996096,17.3834200458
 02/25  22:00:00,1008.75322553,100.131190917,595.600688852,0.0,55.6251445156,124.558693486,452.417007821,401.230665896,42.4850247072,8.7013172172
 02/25  23:00:00,997.381444741,100.131190917,596.320770447,0.0,46.0930336215,124.558693486,460.011172357,422.985891166,28.3233498048,8.70193138599
 02/25  24:00:00,993.760912159,100.131190917,592.808343493,0.0,46.0930336215,124.558693486,468.529381911,436.984527366,14.1616749024,17.3831796429
 02/26  01:00:00,966.686984149,100.131190917,589.806908591,0.0,34.9616554283,113.312780494,462.473882533,448.108145327,5.66466996096,8.70106724547
 02/26  02:00:00,965.676630822,100.131190917,588.824193704,0.0,34.9616554283,113.312780494,480.403565581,457.355142769,5.66466996096,17.3837528502
 02/26  03:00:00,971.972967671,100.131190917,585.615750714,0.0,34.9616554283,113.312780494,480.41883534,466.053929685,5.66466996096,8.70023569382
 02/26  04:00:00,970.649506161,100.131190917,580.608819037,0.0,34.9616554283,113.312780494,496.738576569,473.691775452,5.66466996096,17.3821311559
 02/26  05:00:00,971.153767771,100.131190917,579.63730231,0.0,44.4937663224,113.312780494,485.760177861,471.393548467,5.66466996096,8.70195943308
 02/26  06:00:00,970.369921734,100.131190917,577.924258035,0.0,44.4937663224,113.312780494,509.635903506,478.093991397,14.1616749024,17.3802372064
 02/26  07:00:00,1042.04026077,100.131190917,576.81745073,0.0,54.0258772165,176.889270242,459.772408968,422.747891112,28.3233498048,8.70116805188
 02/26  08:00:00,1035.46848676,100.131190917,577.480138477,0.0,54.0258772165,184.38654557,465.627352728,414.440560183,42.4850247072,8.70176783712
 02/26  09:00:00,1118.0548038,100.131190917,580.571354302,0.0,65.1572554096,220.04316451,465.917839504,391.818615213,56.6466996096,17.4525246815
 02/26  10:00:00,1120.61219924,100.131190917,584.889048593,0.0,65.1572554096,212.545889182,450.037109314,381.28644564,42.4850247072,26.2656389669
 02/26  11:00:00,1126.40600711,100.131190917,569.179746646,0.0,65.1572554096,220.04316451,468.43218596,371.254468407,70.808374512,26.3693430411
 02/26  12:00:00,1114.05564604,100.131190917,549.774543573,0.0,65.1572554096,220.04316451,447.542323782,359.148375454,70.808374512,17.5855738165
 02/26  13:00:00,1099.69505387,100.131190917,544.978240103,0.0,65.1572554096,220.04316451,445.04789692,347.871498981,70.808374512,26.3680234278
 02/26  14:00:00,1082.5255218,100.131190917,548.347738945,0.0,65.1572554096,212.545889182,416.631704856,333.61603097,56.6466996096,26.368974276
 02/26  15:00:00,1080.90804104,100.131190917,550.829566746,0.0,65.1572554096,212.545889182,390.57477346,321.719422323,42.4850247072,26.3703264299
 02/26  16:00:00,1083.51845071,100.131190917,553.332114609,0.0,65.1572554096,212.545889182,408.001463007,324.988059715,56.6466996096,26.3667036827
 02/26  17:00:00,1059.21919617,100.131190917,554.34058463,0.0,65.1572554096,220.04316451,441.923326644,332.740375177,84.9700494144,24.2129020527
 02/26  18:00:00,1015.23976622,100.131190917,557.049632286,0.0,54.0258772165,184.38654557,447.26928417,342.635593965,84.9700494144,19.6636407906
 02/26  19:00:00,1002.8549536,100.131190917,563.793059648,0.0,44.4937663224,163.454314868,471.723569276,378.052821818,84.9700494144,8.70069804395
 02/26  20:00:00,1009.58831703,100.131190917,573.971155942,0.0,44.4937663224,155.95703954,460.597195662,386.567392001,56.6466996096,17.3831040509
 02/26  21:00:00,993.014961549,100.131190917,590.014624659,0.0,44.4937663224,124.558693486,490.94628865,425.597137325,56.6466996096,8.70245171487
 02/26  22:00:00,1001.35734515,100.131190917,596.69733731,0.0,44.4937663224,124.558693486,495.272628802,435.406061062,42.4850247072,17.3815430321
 02/26  23:00:00,1004.3869709,100.131190917,596.249114368,0.0,34.9616554283,124.558693486,491.582033788,454.557031838,28.3233498048,8.70165214582
 02/26  24:00:00,1008.16985521,100.131190917,589.264232688,0.0,34.9616554283,124.558693486,493.766823148,462.222570152,14.1616749024,17.382578093
 02/27  01:00:00,1008.31614236,100.131190917,589.141366006,0.0,46.0930336215,113.312780494,483.529441412,469.164078781,5.66466996096,8.70069266991
 02/27  02:00:00,1011.12065774,100.131190917,586.248196021,0.0,46.0930336215,113.312780494,490.859656158,476.493771742,5.66466996096,8.70121445481
 02/27  03:00:00,1004.78607849,100.131190917,582.429323282,0.0,46.0930336215,113.312780494,509.035061113,485.98875285,5.66466996096,17.3816383025
 02/27  04:00:00,997.813345779,100.131190917,578.851947334,0.0,46.0930336215,113.312780494,510.130656961,495.765619712,5.66466996096,8.70036728758
 02/27  05:00:00,1081.61883574,100.131190917,577.921355598,0.0,100.150657288,148.969399434,502.030634699,478.98214127,5.66466996096,17.3838234678
 02/27  06:00:00,1077.50780219,100.131190917,578.8656649,0.0,100.150657288,149.894399434,862.295662608,839.431892164,14.1616749024,8.70209554111
 02/27  07:00:00,1307.10128393,100.396284552,578.500078934,0.0,176.471037341,302.612436532,625.091425843,579.385878399,28.3233498048,17.3821976394
 02/27  08:00:00,1415.24167198,100.701000892,575.372063301,0.0,243.2593065,310.10971186,588.250566942,528.237603016,42.4850247072,17.5279392188
 02/27  09:00:00,1455.00914318,100.861487623,574.214517012,0.0,243.2593065,310.10971186,585.721678998,502.681419877,56.6466996096,26.3935595105
 02/27  10:00:00,1492.52076809,101.314771602,575.793983244,0.0,243.2593065,302.612436532,554.519047859,485.551768792,42.4850247072,26.4822543596
 02/27  11:00:00,1513.3584614,102.043837779,579.714552532,0.0,243.2593065,310.10971186,559.370004329,453.065755081,70.808374512,35.4958747366
 02/27  12:00:00,1518.07848894,102.529286158,578.390698051,0.0,243.2593065,310.10971186,543.392492137,437.026577798,70.808374512,35.5575398273
 02/27  13:00:00,1457.18878057,102.98186525,558.637208761,0.0,243.2593065,310.10971186,529.761725911,423.567938717,70.808374512,35.3854126819
 02/27  14:00:00,1484.14652487,103.383394187,551.527935554,0.0,243.2593065,302.612436532,496.983173347,404.789067278,56.6466996096,35.5474064594
 02/27  15:00:00,1490.2901783,104.096806957,551.598211903,0.0,243.2593065,302.612436532,457.395031414,379.422957864,42.4850247072,35.4870488429
 02/27  16:00:00,1499.60570552,104.736102537,557.734382462,0.0,243.2593065,302.612436532,453.365871891,361.297531252,56.6466996096,35.4216410304
 02/27  17:00:00,1512.11044514,105.457565729,556.837837572,0.0,243.2593065,310.10971186,461.309940534,349.885907138,84.9700494144,26.4539839822
 02/27  18:00:00,1517.20599418,105.856631308,564.114448325,0.0,243.2593065,310.10971186,461.564450836,359.114105554,84.9700494144,17.4802958675
 02/27  19:00:00,1267.91550904,100.131190917,583.013931581,0.0,166.938926447,199.110933808,461.840200128,359.445003388,84.9700494144,17.4251473249
 02/27  20:00:00,1270.5970902,100.131190917,580.962767385,0.0,166.938926447,191.61365848,436.570227395,371.202277604,56.6466996096,8.72125018227
 02/27  21:00:00,1129.2825066,100.131190917,574.069672908,0.0,100.150657288,124.558693486,493.001792224,418.929279045,56.6466996096,17.4258135695
 02/27  22:00:00,1081.93013529,100.131190917,569.22602425,0.0,100.150657288,124.558693486,491.067940594,431.198349318,42.4850247072,17.3845665681
 02/27  23:00:00,1015.87178648,100.131190917,566.340621386,0.0,46.0930336215,124.558693486,491.723991444,454.699555986,28.3233498048,8.70108565264
 02/27  24:00:00,1010.95522992,100.131190917,562.366643946,0.0,46.0930336215,124.558693486,489.443287227,466.579943224,14.1616749024,8.70166910089
 02/28  01:00:00,993.455417008,100.131190917,559.105343059,0.0,46.0930336215,113.312780494,497.802870468,474.75582254,5.66466996096,17.3823779673
 02/28  02:00:00,939.980831511,100.131190917,507.209948704,0.0,46.0930336215,113.312780494,498.766304006,484.401056335,5.66466996096,8.70057771015
 02/28  03:00:00,895.554364842,100.131190917,468.388911366,0.0,46.0930336215,113.312780494,518.550360656,495.50290047,5.66466996096,17.3827902251
 02/28  04:00:00,904.273033552,100.131190917,479.77623424,0.0,46.0930336215,113.312780494,518.639980082,504.275588502,5.66466996096,8.69972161923
 02/28  05:00:00,991.469536713,100.131190917,477.944251659,0.0,100.150657288,148.969399434,513.747498066,490.701825281,5.66466996096,17.3810028247
 02/28  06:00:00,984.75280027,100.315227562,470.731906343,0.0,100.150657288,149.894399434,788.904460888,766.041442032,14.1616749024,8.70134395314
 02/28  07:00:00,1196.86000549,101.017133378,455.603719525,0.0,176.471037341,302.612436532,614.633845796,568.928657668,28.3233498048,17.3818383235
 02/28  08:00:00,1306.91868462,102.09525395,458.198989947,0.0,243.2593065,310.10971186,584.578992297,524.568141997,42.4850247072,17.5258255926
 02/28  09:00:00,1362.66315323,102.97607839,478.554894864,0.0,243.2593065,310.10971186,575.708532975,492.666555192,56.6466996096,26.3952781735
 02/28  10:00:00,1455.71664593,103.66026233,540.658588391,0.0,243.2593065,302.612436532,540.987129001,472.019903563,42.4850247072,26.4822007308
 02/28  11:00:00,1488.86299531,104.343181038,565.594278884,0.0,243.2593065,310.10971186,551.882172293,445.584065361,70.808374512,35.4897324193
 02/28  12:00:00,1507.9986751,104.850878118,573.652275478,0.0,243.2593065,310.10971186,534.526462958,428.167197698,70.808374512,35.5508907482
 02/28  13:00:00,1478.64344066,105.470474664,568.497609405,0.0,243.2593065,310.10971186,518.259966314,412.071995392,70.808374512,35.3795964094
 02/28  14:00:00,1523.39101926,106.138250754,555.919939256,0.0,243.2593065,302.612436532,483.006872815,390.819756019,56.6466996096,35.5404171873
 02/28  15:00:00,1516.42830736,107.019631752,537.426633401,0.0,243.2593065,302.612436532,439.314419565,361.349417771,42.4850247072,35.4799770866
 02/28  16:00:00,1512.72879864,107.972182923,528.659425873,0.0,243.2593065,302.612436532,426.236431902,341.467498253,56.6466996096,28.1222340396
 02/28  17:00:00,1523.12412158,108.793578127,527.968340197,0.0,243.2593065,310.10971186,445.642569049,326.961612924,84.9700494144,33.7109067106
 02/28  18:00:00,1532.61078542,109.216379897,535.966821012,0.0,243.2593065,310.10971186,432.085407201,329.63821378,84.9700494144,17.4771440061
 02/28  19:00:00,1287.59192758,100.131190917,558.747284738,0.0,166.938926447,199.110933808,441.429579767,347.736228921,84.9700494144,8.72330143089
 02/28  20:00:00,1284.91983922,100.131190917,573.254422545,0.0,166.938926447,191.61365848,433.060779894,358.987702172,56.6466996096,17.426378112
 02/28  21:00:00,1135.11859565,100.131190917,571.728605814,0.0,100.150657288,124.558693486,478.405196134,404.334137573,56.6466996096,17.4243589519
 02/28  22:00:00,1087.58709388,100.131190917,566.413146933,0.0,100.150657288,124.558693486,468.030794996,416.842478245,42.4850247072,8.70329204372
 02/28  23:00:00,1018.11614264,100.131190917,564.421371325,0.0,46.0930336215,124.558693486,483.755235004,438.05075383,28.3233498048,17.3811313691
 02/28  24:00:00,1006.62806383,100.131190917,565.844742384,0.0,46.0930336215,124.558693486,471.479878918,448.618103445,14.1616749024,8.70010057041
 03/01  01:00:00,1006.85360581,100.131190917,565.947807801,0.0,46.0930336215,113.312780494,480.329159262,457.281590087,5.66466996096,17.3828992132
 03/01  02:00:00,1008.36914516,100.131190917,561.836230576,0.0,46.0930336215,113.312780494,478.713925397,464.347767442,5.66466996096,8.70148799423
 03/01  03:00:00,1013.15374602,100.131190917,559.846702187,0.0,46.0930336215,113.312780494,495.473019641,472.428843302,5.66466996096,17.3795063772
 03/01  04:00:00,1017.84536814,100.131190917,556.026795943,0.0,46.0930336215,113.312780494,494.647162523,480.281967452,5.66466996096,8.70052511027
 03/01  05:00:00,1104.87136495,100.131190917,553.814309848,0.0,100.150657288,148.969399434,481.109599972,466.743864261,5.66466996096,8.70106575035
 03/01  06:00:00,1102.35241911,100.567655602,552.711140733,0.0,100.150657288,149.894399434,710.901671108,679.358507691,14.1616749024,17.3814885141
 03/01  07:00:00,1327.90669936,101.992658934,551.783714487,0.0,176.471037341,302.612436532,556.753840243,519.730354531,28.3233498048,8.70013590768
 03/01  08:00:00,1443.52569517,103.63583382,551.901906768,0.0,243.2593065,310.10971186,551.528172491,482.768257296,42.4850247072,26.274890488
 03/01  09:00:00,1495.91013427,104.247064667,554.963078662,0.0,243.2593065,310.10971186,549.399122586,466.358494902,56.6466996096,26.3939280742
 03/01  10:00:00,1536.51849452,104.909781511,554.816435067,0.0,243.2593065,302.612436532,522.434396937,453.468679292,42.4850247072,26.4806929372
 03/01  11:00:00,1537.29883272,105.644594034,543.581924504,0.0,243.2593065,310.10971186,539.985967123,433.697968969,70.808374512,35.4796236427
 03/01  12:00:00,1529.67545901,106.269698967,534.307943099,0.0,243.2593065,310.10971186,527.316520154,420.968346203,70.808374512,35.5397994391
 03/01  13:00:00,1480.01039758,107.001554824,521.205725684,0.0,243.2593065,310.10971186,510.355383327,404.176902109,70.808374512,35.3701067052
 03/01  14:00:00,1504.65672049,107.70002244,508.569855605,0.0,243.2593065,302.612436532,478.230280444,386.054387063,56.6466996096,35.5291937708
 03/01  15:00:00,1500.87819007,108.154339231,500.776926662,0.0,243.2593065,302.612436532,450.946483597,377.871197597,42.4850247072,30.5902612935
 03/01  16:00:00,1505.65479695,108.755295566,497.327571051,0.0,243.2593065,302.612436532,459.069219057,370.973397995,56.6466996096,31.4491214531
 03/01  17:00:00,1516.88309713,109.443193068,494.531948288,0.0,243.2593065,310.10971186,477.16549235,365.749980378,84.9700494144,26.4454625579
 03/01  18:00:00,1517.05652488,109.933068796,496.246709535,0.0,243.2593065,310.10971186,470.169420509,367.720655224,84.9700494144,17.4787158705
 03/01  19:00:00,1272.26581425,100.131190917,522.071899152,0.0,166.938926447,199.110933808,474.535665846,372.140117656,84.9700494144,17.4254987753
 03/01  20:00:00,1287.85748419,100.131190917,537.92543907,0.0,166.938926447,191.61365848,453.202908686,379.131725277,56.6466996096,17.4244838
 03/01  21:00:00,1174.38773794,100.131190917,556.453401913,0.0,100.150657288,124.558693486,496.017882185,421.947531699,56.6466996096,17.423650876
 03/01  22:00:00,1144.76841405,100.131190917,560.115662046,0.0,100.150657288,124.558693486,481.881075903,430.692639071,42.4850247072,8.70341212457
 03/01  23:00:00,1082.44136345,100.131190917,557.583101519,0.0,46.0930336215,124.558693486,497.408276761,451.703796685,28.3233498048,17.3811302716
 03/01  24:00:00,1076.4698472,100.131190917,550.342834506,0.0,46.0930336215,124.558693486,484.205934495,461.3441867,14.1616749024,8.70007289314
 03/02  01:00:00,1050.28567793,100.131190917,544.877987662,0.0,46.0930336215,113.312780494,486.054277517,471.689149366,5.66466996096,8.70045819086
 03/02  02:00:00,1043.91098427,100.131190917,541.02019882,0.0,46.0930336215,113.312780494,503.090979572,480.044011678,5.66466996096,17.3822979336
 03/02  03:00:00,1046.97443299,100.131190917,541.221088742,0.0,46.0930336215,113.312780494,500.687814184,486.323766086,5.66466996096,8.69937813707
 03/02  04:00:00,1044.94040496,100.131190917,539.760765293,0.0,46.0930336215,113.312780494,516.895472752,493.850565807,5.66466996096,17.3802369841
 03/02  05:00:00,1124.02174845,100.131190917,536.36617233,0.0,100.150657288,148.969399434,494.652190709,480.286625497,5.66466996096,8.70089525114
 03/02  06:00:00,1121.62034019,100.658903851,534.199936777,0.0,100.150657288,149.894399434,724.580328901,693.037815374,14.1616749024,17.3808386251
 03/02  07:00:00,1350.37459279,102.200212676,534.32300804,0.0,176.471037341,302.612436532,570.418571023,533.395315413,28.3233498048,8.69990580532
 03/02  08:00:00,1461.72292322,104.968325304,536.996353528,0.0,243.2593065,310.10971186,546.965170369,486.95867826,42.4850247072,17.5214674014
 03/02  09:00:00,1510.04628074,106.050359304,544.521349332,0.0,243.2593065,310.10971186,540.123899764,457.086779232,56.6466996096,26.3904209223
 03/02  10:00:00,1544.59700655,106.820082782,543.6254488,0.0,243.2593065,302.612436532,515.956225005,438.173165904,42.4850247072,35.2980343939
 03/02  11:00:00,1532.45006979,107.613305845,519.629852817,0.0,243.2593065,310.10971186,512.906553675,410.740396085,70.808374512,31.3577830778
 03/02  12:00:00,1522.75608052,108.205509523,505.895792574,0.0,243.2593065,310.10971186,505.925045303,395.47138834,70.808374512,39.6452824504
 03/02  13:00:00,1473.57521224,108.816372007,495.062991778,0.0,243.2593065,310.10971186,478.709071231,381.360000079,70.808374512,26.54069664
 03/02  14:00:00,1508.32646761,109.531218598,491.901241643,0.0,243.2593065,302.612436532,456.17744809,363.987931396,56.6466996096,35.542817085
 03/02  15:00:00,1505.52086077,110.654480078,488.753806196,0.0,243.2593065,302.612436532,416.361587055,338.394505279,42.4850247072,35.4820570683
 03/02  16:00:00,1509.93869845,111.697416868,486.314299172,0.0,243.2593065,302.612436532,410.862478712,318.799787678,56.6466996096,35.4159914237
 03/02  17:00:00,1519.56911509,112.395333612,484.135576958,0.0,243.2593065,310.10971186,423.388001834,311.972836094,84.9700494144,26.4451163257
 03/02  18:00:00,1516.31299009,112.632446293,483.904776053,0.0,243.2593065,310.10971186,427.733586305,325.28449513,84.9700494144,17.4790417611
 03/02  19:00:00,1269.41803979,100.131190917,510.057909531,0.0,166.938926447,199.110933808,435.206361713,332.812305769,84.9700494144,17.42400653
 03/02  20:00:00,1283.62584866,100.131190917,523.959526991,0.0,166.938926447,191.61365848,409.017480516,343.650184322,56.6466996096,8.72059658465
 03/02  21:00:00,1161.96662993,100.131190917,548.993290286,0.0,100.150657288,124.558693486,461.508546485,387.437436077,56.6466996096,17.4244107988
 03/02  22:00:00,1127.11524896,100.131190917,564.984689332,0.0,100.150657288,124.558693486,459.065684371,399.196674625,42.4850247072,17.3839850397
 03/02  23:00:00,1060.18106609,100.131190917,566.163563783,0.0,46.0930336215,124.558693486,457.717199001,420.693476826,28.3233498048,8.70037237027
 03/02  24:00:00,1059.54900126,100.131190917,566.646386441,0.0,46.0930336215,124.558693486,453.396893064,430.534324366,14.1616749024,8.7008937952
 03/03  01:00:00,1046.3035018,100.131190917,561.379217708,0.0,46.0930336215,113.312780494,462.780004588,439.734683392,5.66466996096,17.3806512353
 03/03  02:00:00,1045.8938888,100.131190917,555.904138919,0.0,46.0930336215,113.312780494,463.102678028,448.73838075,5.66466996096,8.6996273169
 03/03  03:00:00,1043.52595675,100.131190917,551.432495554,0.0,46.0930336215,113.312780494,479.909846348,456.864484071,5.66466996096,17.3806923154
 03/03  04:00:00,1043.97232656,100.131190917,548.646480778,0.0,46.0930336215,113.312780494,478.14048718,463.774725045,5.66466996096,8.70109217455
 03/03  05:00:00,1134.56288912,100.131190917,547.477293713,0.0,100.150657288,148.969399434,474.010972878,450.967695164,5.66466996096,17.3786077533
 03/03  06:00:00,1099.50742657,100.68452089,521.123912081,0.0,100.150657288,149.894399434,662.603926214,639.742214208,14.1616749024,8.70003710338
 03/03  07:00:00,1331.42485693,103.112337169,530.792583314,0.0,176.471037341,302.612436532,531.327856354,494.303965203,28.3233498048,8.70054134653
 03/03  08:00:00,1458.76112086,105.830235317,540.256681638,0.0,243.2593065,310.10971186,526.161705636,457.402130691,42.4850247072,26.2745502384
 03/03  09:00:00,1507.90805355,106.595865129,544.182669651,0.0,243.2593065,310.10971186,524.766991522,441.732875738,56.6466996096,26.3874161746
 03/03  10:00:00,1539.90293747,107.220269489,549.421902177,0.0,243.2593065,302.612436532,498.860868154,429.897161607,42.4850247072,26.4786818393
 03/03  11:00:00,1526.68238017,107.657343708,531.111057961,0.0,243.2593065,310.10971186,519.587649418,413.304280263,70.808374512,35.474994643
 03/03  12:00:00,1524.87070642,108.072912781,520.796502735,0.0,243.2593065,310.10971186,508.302599899,401.959831458,70.808374512,35.534393929
 03/03  13:00:00,1483.08939743,108.493396805,515.087463488,0.0,243.2593065,310.10971186,499.341733954,393.168414174,70.808374512,35.3649452687
 03/03  14:00:00,1505.73160705,108.907897737,505.759722773,0.0,243.2593065,302.612436532,474.767882735,382.598546562,56.6466996096,35.5226365629
 03/03  15:00:00,1503.73700619,109.415110335,500.004526292,0.0,243.2593065,302.612436532,443.591332657,374.503986045,42.4850247072,26.6023219045
 03/03  16:00:00,1498.67553136,109.918650323,502.369211784,0.0,243.2593065,302.612436532,461.712430393,369.642185294,56.6466996096,35.4235454891
 03/03  17:00:00,1504.41513157,110.444755345,502.567287201,0.0,243.2593065,310.10971186,478.664647501,367.253875624,84.9700494144,26.4407224619
 03/03  18:00:00,1503.98296362,110.928250522,503.292400891,0.0,243.2593065,310.10971186,470.446297971,368.000227559,84.9700494144,17.476020997
 03/03  19:00:00,1239.82614836,100.131190917,531.432088364,0.0,166.938926447,199.110933808,474.114762041,371.721250612,84.9700494144,17.423462015
 03/03  20:00:00,1253.94079478,100.131190917,556.347844843,0.0,166.938926447,191.61365848,453.495652173,379.42705753,56.6466996096,17.4218950334
 03/03  21:00:00,1148.63428706,100.131190917,564.202777601,0.0,100.150657288,124.558693486,495.091844364,421.024136103,56.6466996096,17.421008651
 03/03  22:00:00,1109.14688396,100.131190917,561.332650092,0.0,100.150657288,124.558693486,479.087575804,427.900461329,42.4850247072,8.70208976757
 03/03  23:00:00,1029.75143364,100.131190917,562.182167408,0.0,46.0930336215,124.558693486,483.489301668,446.465755794,28.3233498048,8.70019606918
 03/03  24:00:00,1028.01229727,100.131190917,575.226831482,0.0,46.0930336215,124.558693486,486.004717923,454.4639712,14.1616749024,17.3790718203
 03/04  01:00:00,1021.67411827,100.131190917,582.288571288,0.0,46.0930336215,113.312780494,475.105311527,460.741629632,5.66466996096,8.69901193372
 03/04  02:00:00,1027.24499121,100.131190917,580.481937101,0.0,46.0930336215,113.312780494,488.76060198,465.716713118,5.66466996096,17.3792189011
 03/04  03:00:00,1045.41975686,100.131190917,575.354831525,0.0,46.0930336215,113.312780494,485.672230611,471.307262063,5.66466996096,8.70029858681
 03/04  04:00:00,1055.73325307,100.131190917,569.71452247,0.0,46.0930336215,113.312780494,499.900183031,476.85599445,5.66466996096,17.37951862
 03/04  05:00:00,1063.35082408,100.131190917,565.112123017,0.0,55.6251445156,113.312780494,484.875135188,470.511277198,5.66466996096,8.6991880286
 03/04  06:00:00,1058.76456502,100.131190917,561.131207708,0.0,55.6251445156,113.312780494,499.541636207,476.680304853,14.1616749024,8.69965645164
 03/04  07:00:00,1114.50642016,100.131190917,555.991486446,0.0,65.1572554096,176.889270242,470.143018215,424.438921733,28.3233498048,17.3807466775
 03/04  08:00:00,1205.39830702,100.470453366,554.585631942,0.0,109.682768182,220.96816451,669.068405004,617.884763465,42.4850247072,8.69861683139
 03/04  09:00:00,1210.50728096,100.462793907,560.350654375,0.0,109.682768182,220.96816451,616.475286489,542.373150949,56.6466996096,17.45543593
 03/04  10:00:00,1296.96202362,100.992605592,546.232004445,0.0,131.945524568,266.955817592,577.908842773,509.140620884,42.4850247072,26.2831971808
 03/04  11:00:00,1269.2889034,101.195238763,539.825187806,0.0,131.945524568,274.45309292,579.041088647,485.060736349,70.808374512,23.1719777855
 03/04  12:00:00,1272.82072011,101.446759559,536.53613526,0.0,131.945524568,274.45309292,551.566933392,459.95384918,70.808374512,20.8047097001
 03/04  13:00:00,1249.85401941,101.494377375,529.088482892,0.0,131.945524568,274.45309292,548.759127326,451.572970334,70.808374512,26.3777824802
 03/04  14:00:00,1242.89040577,101.563450473,524.81930005,0.0,131.945524568,266.955817592,526.18257538,443.156209016,56.6466996096,26.3796667543
 03/04  15:00:00,1243.61735138,101.667091062,521.936677416,0.0,131.945524568,266.955817592,498.08973281,429.228759554,42.4850247072,26.3759485488
 03/04  16:00:00,1173.91460057,100.131190917,527.326542735,0.0,109.682768182,212.545889182,420.378427483,337.349440274,56.6466996096,26.3822875992
 03/04  17:00:00,1177.35359358,100.131190917,526.748784453,0.0,109.682768182,220.04316451,447.669618075,336.324377232,84.9700494144,26.3751914283
 03/04  18:00:00,1129.6661419,100.131190917,530.546391347,0.0,109.682768182,220.04316451,441.054041047,338.564285338,84.9700494144,17.5197062943
 03/04  19:00:00,1097.80801502,100.131190917,538.231817672,0.0,100.150657288,199.110933808,468.683862124,375.013533232,84.9700494144,8.70027947702
 03/04  20:00:00,1102.39151319,100.131190917,543.298965966,0.0,100.150657288,191.61365848,454.24747508,380.221238689,56.6466996096,17.379536781
 03/04  21:00:00,983.855882554,100.131190917,555.809753363,0.0,55.6251445156,124.558693486,488.750005761,423.404091676,56.6466996096,8.69921447532
 03/04  22:00:00,989.525904664,100.131190917,565.607085048,0.0,55.6251445156,124.558693486,490.440084862,430.575223698,42.4850247072,17.3798364566
 03/04  23:00:00,986.44953518,100.131190917,573.38325663,0.0,46.0930336215,124.558693486,484.400395596,447.376410146,28.3233498048,8.7006356454
 03/04  24:00:00,991.328575774,100.131190917,586.700073253,0.0,46.0930336215,124.558693486,485.957617232,454.418259206,14.1616749024,17.3776831236
 03/05  01:00:00,981.511147514,100.131190917,601.327734348,0.0,34.9616554283,113.312780494,478.785540777,464.421548539,5.66466996096,8.69932227701
 03/05  02:00:00,983.475228144,100.131190917,599.209688467,0.0,34.9616554283,113.312780494,487.579118535,473.214732168,5.66466996096,8.69971640581
 03/05  03:00:00,985.495943341,100.131190917,590.702416882,0.0,34.9616554283,113.312780494,503.113809064,480.070287681,5.66466996096,17.3788514222
 03/05  04:00:00,985.156777989,100.131190917,586.848946776,0.0,34.9616554283,113.312780494,498.719903772,484.35669392,5.66466996096,8.69853989094
 03/05  05:00:00,990.039874281,100.131190917,587.775438424,0.0,44.4937663224,113.312780494,499.762660509,476.719596663,5.66466996096,17.3783938852
 03/05  06:00:00,987.499545512,100.131190917,589.201714455,0.0,44.4937663224,113.312780494,504.31252635,481.450974289,14.1616749024,8.6998771593
 03/05  07:00:00,1053.79182023,100.131190917,588.515077338,0.0,54.0258772165,176.889270242,472.903661707,427.201664601,28.3233498048,17.3786473017
 03/05  08:00:00,1044.0211549,100.131190917,589.60531279,0.0,54.0258772165,184.38654557,475.141418374,423.957670459,42.4850247072,8.69872320813
 03/05  09:00:00,1127.46636645,100.131190917,592.110901579,0.0,65.1572554096,220.04316451,478.42860509,404.335671207,56.6466996096,17.4462342733
 03/05  10:00:00,1101.32368853,100.131190917,572.714221183,0.0,65.1572554096,212.545889182,457.599680865,397.603747988,42.4850247072,17.5109081699
 03/05  11:00:00,1096.3397265,100.131190917,559.512461721,0.0,65.1572554096,220.04316451,484.581243094,387.417708143,70.808374512,26.3551604389
 03/05  12:00:00,1094.32659622,100.131190917,555.983072214,0.0,65.1572554096,220.04316451,472.464228473,375.300562305,70.808374512,26.3552916558
 03/05  13:00:00,1089.73173711,100.131190917,552.046704983,0.0,65.1572554096,220.04316451,465.218593885,376.831219261,70.808374512,17.5790001114
 03/05  14:00:00,1078.88033718,100.131190917,548.359591459,0.0,65.1572554096,212.545889182,446.672857844,363.668930382,56.6466996096,26.3572278519
 03/05  15:00:00,1077.85722549,100.131190917,547.282204464,0.0,65.1572554096,212.545889182,431.396969663,362.55512725,42.4850247072,26.3568177055
 03/05  16:00:00,1078.01918282,100.131190917,547.356393752,0.0,65.1572554096,212.545889182,442.981523207,359.977838769,56.6466996096,26.3569848292
 03/05  17:00:00,1061.01556812,100.131190917,548.85708113,0.0,65.1572554096,220.04316451,467.376141312,356.04877193,84.9700494144,26.3573199681
 03/05  18:00:00,1025.16003369,100.131190917,553.187088274,0.0,54.0258772165,184.38654557,473.20220128,370.721416927,84.9700494144,17.5107349382
 03/05  19:00:00,1012.32198653,100.131190917,560.777174703,0.0,44.4937663224,163.454314868,503.989274691,410.32062141,84.9700494144,8.69860386617
 03/05  20:00:00,1024.98549712,100.131190917,576.974551345,0.0,44.4937663224,155.95703954,494.330847916,420.305687008,56.6466996096,17.3784612984
 03/05  21:00:00,1001.0899153,100.131190917,587.393672425,0.0,44.4937663224,124.558693486,523.670775764,458.324173492,56.6466996096,8.69990266248
 03/05  22:00:00,1015.87790111,100.131190917,591.472518818,0.0,44.4937663224,124.558693486,527.269216817,467.40550017,42.4850247072,17.3786919397
 03/05  23:00:00,1019.07393118,100.131190917,587.817121083,0.0,34.9616554283,124.558693486,524.34831044,487.326215128,28.3233498048,8.69874550721
 03/05  24:00:00,1017.59526026,100.131190917,582.788795116,0.0,34.9616554283,124.558693486,519.829169112,496.968306394,14.1616749024,8.69918781476
 03/06  01:00:00,1007.47739016,100.131190917,581.169991271,0.0,46.0930336215,113.312780494,526.457503925,503.413449802,5.66466996096,17.3793841629
 03/06  02:00:00,997.039178255,100.131190917,582.485553478,0.0,46.0930336215,113.312780494,524.195924948,509.831006498,5.66466996096,8.70024848929
 03/06  03:00:00,988.133143826,100.131190917,583.076321538,0.0,46.0930336215,113.312780494,541.233772138,518.192354216,5.66466996096,17.3767479615
 03/06  04:00:00,982.778241405,100.131190917,581.049686764,0.0,46.0930336215,113.312780494,543.706024198,529.342359284,5.66466996096,8.69899495281
 03/06  05:00:00,1066.62356686,100.131190917,578.937577575,0.0,100.150657288,148.969399434,523.40686046,509.042764781,5.66466996096,8.69942571744
 03/06  06:00:00,1063.55451322,100.131190917,579.129732771,0.0,100.150657288,149.894399434,912.483995148,880.943673629,14.1616749024,17.3786466159
 03/06  07:00:00,1287.64896702,100.401712411,579.858079468,0.0,176.471037341,302.612436532,649.566978005,612.545400199,28.3233498048,8.6982280017
 03/06  08:00:00,1396.40553041,100.704543885,580.630953492,0.0,243.2593065,310.10971186,633.661694891,564.907135433,42.4850247072,26.2695347507
 03/06  09:00:00,1461.75546164,100.828702471,581.163493757,0.0,243.2593065,310.10971186,620.52076613,537.492128954,56.6466996096,26.3819375662
 03/06  10:00:00,1538.66797074,100.971891912,558.547201566,0.0,243.2593065,302.612436532,587.552575894,518.595788338,42.4850247072,26.4717628492
 03/06  11:00:00,1545.35777335,101.406180453,524.955558506,0.0,243.2593065,310.10971186,596.90795522,490.642657542,70.808374512,35.4569231664
 03/06  12:00:00,1534.20842946,101.878825925,510.159954008,0.0,243.2593065,310.10971186,576.389883955,470.067719695,70.808374512,35.5137897478
 03/06  13:00:00,1485.72323403,102.435581694,504.975329007,0.0,243.2593065,310.10971186,548.721042295,451.385691759,70.808374512,26.5269760246
 03/06  14:00:00,1513.38139449,103.126942491,503.547861407,0.0,243.2593065,302.612436532,519.025907037,426.85006767,56.6466996096,35.5291397575
 03/06  15:00:00,1509.71108213,103.785366812,502.890988535,0.0,243.2593065,302.612436532,478.177653107,400.224772599,42.4850247072,35.4678558011
 03/06  16:00:00,1512.42179532,104.335671449,502.369994553,0.0,243.2593065,302.612436532,477.370068328,385.321764713,56.6466996096,35.4016040055
 03/06  17:00:00,1518.09239384,104.894439024,499.894474236,0.0,243.2593065,310.10971186,482.845223772,371.435044614,84.9700494144,26.4401297429
 03/06  18:00:00,1519.13348545,105.613085606,499.434896648,0.0,243.2593065,310.10971186,469.621005413,367.177334477,84.9700494144,17.4736215223
 03/06  19:00:00,1272.44531742,100.131190917,516.562984338,0.0,166.938926447,199.110933808,464.285755566,361.896539799,84.9700494144,17.4191663521
 03/06  20:00:00,1288.36310303,100.131190917,533.886550396,0.0,166.938926447,191.61365848,439.460235344,374.092568821,56.6466996096,8.72096691339
 03/06  21:00:00,1168.06714363,100.131190917,552.4642117,0.0,100.150657288,124.558693486,492.972569438,418.905346766,56.6466996096,17.4205230622
 03/06  22:00:00,1130.24994558,100.131190917,556.029657583,0.0,100.150657288,124.558693486,477.694976334,426.508412417,42.4850247072,8.70153921057
 03/06  23:00:00,1064.1944859,100.131190917,564.39758992,0.0,46.0930336215,124.558693486,492.75845932,447.055297397,28.3233498048,17.3798121181
 03/06  24:00:00,1068.23240454,100.131190917,562.587554246,0.0,46.0930336215,124.558693486,477.666616755,454.806862383,14.1616749024,8.6980794696
 03/07  01:00:00,1059.27004158,100.131190917,557.582873154,0.0,46.0930336215,113.312780494,482.803847991,459.760813943,5.66466996096,17.3783640869
 03/07  02:00:00,1057.44586065,100.131190917,559.709040551,0.0,46.0930336215,113.312780494,482.029378726,467.665692289,5.66466996096,8.69901647607
 03/07  03:00:00,1051.48438933,100.131190917,556.688961591,0.0,46.0930336215,113.312780494,489.2721952,474.908111598,5.66466996096,8.69941364105
 03/07  04:00:00,1045.41567106,100.131190917,553.07788487,0.0,46.0930336215,113.312780494,507.241116704,484.198868782,5.66466996096,17.3775779608
 03/07  05:00:00,1129.01821614,100.131190917,548.420127228,0.0,100.150657288,148.969399434,484.975167976,470.612366518,5.66466996096,8.69813149751
 03/07  06:00:00,1129.10683303,100.327984864,547.192729105,0.0,100.150657288,149.894399434,746.861558381,715.321105339,14.1616749024,17.3787781399
 03/07  07:00:00,1349.17850001,101.039661592,544.43136734,0.0,176.471037341,302.612436532,573.323776735,536.301079592,28.3233498048,8.69934733832
 03/07  08:00:00,1451.38120695,102.567682499,543.825253142,0.0,243.2593065,310.10971186,554.896201331,494.893292416,42.4850247072,17.5178842076
 03/07  09:00:00,1495.09833358,103.593867689,551.690925536,0.0,243.2593065,310.10971186,550.189509723,467.16041781,56.6466996096,26.3823923034
 03/07  10:00:00,1513.43644781,104.250632975,540.391880456,0.0,243.2593065,302.612436532,535.327435657,457.558155435,42.4850247072,35.284255515
 03/07  11:00:00,1511.93613248,105.051700204,524.670052961,0.0,243.2593065,310.10971186,525.047299138,427.640748822,70.808374512,26.5981758046
 03/07  12:00:00,1507.01348629,105.676709223,507.971408861,0.0,243.2593065,310.10971186,517.621443871,411.279199847,70.808374512,35.5338695123
 03/07  13:00:00,1465.97977637,106.225610892,500.825515573,0.0,243.2593065,310.10971186,504.297534523,398.126363615,70.808374512,35.3627963952
 03/07  14:00:00,1493.37866326,106.867176703,496.325656482,0.0,243.2593065,302.612436532,464.482953264,372.317323059,56.6466996096,35.5189305956
 03/07  15:00:00,1489.18333449,107.353296251,493.375625599,0.0,243.2593065,302.612436532,440.161411484,362.218649652,42.4850247072,35.4577371251
 03/07  16:00:00,1486.0550479,108.28551545,492.668978994,0.0,243.2593065,302.612436532,433.164205803,349.967637169,56.6466996096,26.5498690252
 03/07  17:00:00,1485.59318932,109.044986179,492.664511248,0.0,243.2593065,310.10971186,465.799902794,345.589943612,84.9700494144,35.2399097682
 03/07  18:00:00,1485.68061902,109.741921497,493.587713051,0.0,243.2593065,310.10971186,444.426341066,341.987349739,84.9700494144,17.4689419131
 03/07  19:00:00,1248.99836647,100.131190917,514.571016833,0.0,166.938926447,199.110933808,440.651676231,346.960824836,84.9700494144,8.72080198031
 03/07  20:00:00,1268.483281,100.131190917,523.652390948,0.0,166.938926447,191.61365848,432.649827573,358.584685012,56.6466996096,17.418442951
 03/07  21:00:00,1143.66520059,100.131190917,526.974467055,0.0,100.150657288,124.558693486,474.054415989,399.987534168,56.6466996096,17.4201822113
 03/07  22:00:00,1109.79310028,100.131190917,537.697443054,0.0,100.150657288,124.558693486,461.404453959,410.217603385,42.4850247072,8.70182586668
 03/07  23:00:00,1058.54091131,100.131190917,567.502747695,0.0,46.0930336215,124.558693486,480.857290689,435.156248756,28.3233498048,17.3776921288
 03/07  24:00:00,1051.07460799,100.131190917,568.030726474,0.0,46.0930336215,124.558693486,470.424325721,447.564461512,14.1616749024,8.69818930668
 03/08  01:00:00,1034.94298151,100.131190917,560.540270642,0.0,46.0930336215,113.312780494,470.726517383,456.363423418,5.66466996096,8.69842400354
 03/08  02:00:00,1049.50152396,100.131190917,556.661386839,0.0,46.0930336215,113.312780494,482.701218509,459.658749549,5.66466996096,17.3777989991
 03/08  03:00:00,1047.16853264,100.131190917,556.931343197,0.0,46.0930336215,113.312780494,481.565113778,467.200991763,5.66466996096,8.69945205384
 03/08  04:00:00,1030.80461924,100.131190917,551.441364328,0.0,46.0930336215,113.312780494,502.224896876,479.185114662,5.66466996096,17.375112253
 03/08  05:00:00,1105.46537535,100.131190917,546.8651089,0.0,100.150657288,148.969399434,482.283831381,467.921061058,5.66466996096,8.69810036238
 03/08  06:00:00,1064.64977317,100.57239636,507.985662058,0.0,100.150657288,149.894399434,701.742040193,678.881872103,14.1616749024,8.69849318778
 03/08  07:00:00,1252.42437705,101.871265168,468.349912007,0.0,176.471037341,302.612436532,570.251860469,524.55150909,28.3233498048,17.3770015743
 03/08  08:00:00,1445.62099413,104.730448242,537.733620009,0.0,243.2593065,310.10971186,534.76523771,474.763697228,42.4850247072,17.5165157746
 03/08  09:00:00,1499.02431067,105.825029297,539.895083907,0.0,243.2593065,310.10971186,522.778631883,439.753683488,56.6466996096,26.3782487851
 03/08  10:00:00,1497.64048085,106.691969229,509.151509848,0.0,243.2593065,302.612436532,486.451480126,417.499806173,42.4850247072,26.4666492463
 03/08  11:00:00,1490.15358979,107.511028982,496.982238792,0.0,243.2593065,310.10971186,493.638280117,387.367786145,70.808374512,35.4621194602
 03/08  12:00:00,1490.04803197,107.928517352,495.053931594,0.0,243.2593065,310.10971186,480.83508611,374.5076592,70.808374512,35.5190523982
 03/08  13:00:00,1443.93220476,108.3001464,493.199175664,0.0,243.2593065,310.10971186,465.200448725,359.041620734,70.808374512,35.3504534783
 03/08  14:00:00,1469.55464838,108.903386823,493.221785424,0.0,243.2593065,302.612436532,439.797207694,347.646124825,56.6466996096,35.5043832595
 03/08  15:00:00,1460.99354986,110.066434839,491.358137656,0.0,243.2593065,302.612436532,397.618754655,328.532545366,42.4850247072,26.6011845812
 03/08  16:00:00,1452.20461638,111.016112172,488.450684548,0.0,243.2593065,302.612436532,407.201871301,315.151649756,56.6466996096,35.4035219351
 03/08  17:00:00,1456.39815482,111.679329429,487.845740128,0.0,243.2593065,310.10971186,424.463117959,313.060720891,84.9700494144,26.4323476541
 03/08  18:00:00,1457.14888888,112.350328812,487.583322006,0.0,243.2593065,310.10971186,411.887994999,309.449029191,84.9700494144,17.4689163937
 03/08  19:00:00,1218.9031681,100.131190917,509.051037811,0.0,166.938926447,199.110933808,418.098930316,315.707505756,84.9700494144,17.4213751459
 03/08  20:00:00,1241.70177659,100.131190917,521.264713295,0.0,166.938926447,191.61365848,405.192401713,331.128119521,56.6466996096,17.4175825823
 03/08  21:00:00,1116.42483136,100.131190917,527.024628401,0.0,100.150657288,124.558693486,442.37331243,377.006461987,56.6466996096,8.72015083403
 03/08  22:00:00,1078.8026018,100.131190917,540.749236019,0.0,100.150657288,124.558693486,448.711994557,388.845668145,42.4850247072,17.3813017047
 03/08  23:00:00,1019.58801793,100.131190917,555.865623533,0.0,46.0930336215,124.558693486,447.638396682,410.616143521,28.3233498048,8.6989033568
 03/08  24:00:00,1031.57944929,100.131190917,559.024997994,0.0,46.0930336215,124.558693486,444.673797078,419.005235895,14.1616749024,11.5068862802
 03/09  01:00:00,1039.4857076,100.131190917,573.290750451,0.0,46.0930336215,113.312780494,448.804432615,428.572679828,5.66466996096,14.5670828255
 03/09  02:00:00,1040.35855852,100.131190917,570.537766342,0.0,46.0930336215,113.312780494,450.060563644,435.698247197,5.66466996096,8.6976464852
 03/09  03:00:00,1043.44572806,100.131190917,571.273295141,0.0,46.0930336215,113.312780494,466.750077253,443.709094432,5.66466996096,17.3763128605
 03/09  04:00:00,1040.98122525,100.131190917,567.678214279,0.0,46.0930336215,113.312780494,466.035939351,451.672577014,5.66466996096,8.6986923763
 03/09  05:00:00,1128.79695788,100.131190917,567.283793558,0.0,100.150657288,148.969399434,461.562368673,438.521657368,5.66466996096,17.3760413438
 03/09  06:00:00,1137.61036428,100.652306864,565.661436179,0.0,100.150657288,149.894399434,627.651147051,604.792161347,14.1616749024,8.69731080124
 03/09  07:00:00,1368.14104833,103.234039703,562.966231939,0.0,176.471037341,302.612436532,504.852282003,467.831270087,28.3233498048,8.69766211115
 03/09  08:00:00,1478.07206228,105.969461655,560.361227578,0.0,243.2593065,310.10971186,501.067954819,432.317534958,42.4850247072,26.2653951538
 03/09  09:00:00,1510.09805578,106.81698143,551.158709321,0.0,243.2593065,310.10971186,495.225237958,412.202453348,56.6466996096,26.3760850001
 03/09  10:00:00,1510.86731724,107.37564597,518.131278188,0.0,243.2593065,302.612436532,470.40306884,401.453609852,42.4850247072,26.4644342806
 03/09  11:00:00,1490.8619208,107.890925138,496.975214186,0.0,243.2593065,310.10971186,491.528715219,385.275541972,70.808374512,35.4447987354
 03/09  12:00:00,1478.92669601,108.546805813,492.671275399,0.0,243.2593065,310.10971186,467.118479312,360.810154473,70.808374512,35.4999503273
 03/09  13:00:00,1422.42548652,109.403518514,490.095089402,0.0,243.2593065,310.10971186,438.261945927,340.930981808,70.808374512,26.5225896074
 03/09  14:00:00,1441.40889255,110.341847073,488.876362029,0.0,243.2593065,302.612436532,417.642046051,325.482273032,56.6466996096,35.5130734101
 03/09  15:00:00,1430.91552734,111.08900767,487.173767894,0.0,243.2593065,302.612436532,395.765826511,317.829158997,42.4850247072,35.4516428075
 03/09  16:00:00,1427.11939487,111.799037069,486.692153274,0.0,243.2593065,302.612436532,396.406336045,313.214435637,56.6466996096,26.5452007984
 03/09  17:00:00,1434.97174151,112.687714381,486.393590878,0.0,243.2593065,310.10971186,423.319641839,303.115446511,84.9700494144,35.2341459136
 03/09  18:00:00,1440.79070033,113.232146617,485.359292358,0.0,243.2593065,310.10971186,407.223682458,304.786787195,84.9700494144,17.4668458493
 03/09  19:00:00,1206.61563293,100.131190917,510.152843887,0.0,166.938926447,199.110933808,407.387687932,313.697820008,84.9700494144,8.71981850965
 03/09  20:00:00,1232.62970984,100.131190917,521.465380256,0.0,166.938926447,191.61365848,402.155364727,328.09222218,56.6466996096,17.4164429372
 03/09  21:00:00,1100.84963892,100.131190917,526.861781675,0.0,100.150657288,124.558693486,446.712033895,372.647378892,56.6466996096,17.4179553942
 03/09  22:00:00,1056.86685153,100.131190917,535.417067834,0.0,100.150657288,124.558693486,434.669108246,383.483320063,42.4850247072,8.70076347661
 03/09  23:00:00,1018.99491361,100.131190917,546.60715082,0.0,46.0930336215,124.558693486,443.296216733,406.274082287,28.3233498048,8.69878464064
 03/09  24:00:00,1023.78466288,100.131190917,558.594249271,0.0,46.0930336215,124.558693486,447.531120179,415.993232887,14.1616749024,17.3762123895
 03/10  01:00:00,1005.84389182,100.131190917,559.124642659,0.0,46.0930336215,113.312780494,437.30719065,422.945301427,5.66466996096,8.69721926288
 03/10  02:00:00,1030.77125049,100.131190917,561.19395229,0.0,46.0930336215,113.312780494,453.958149541,430.918264556,5.66466996096,17.3752150241
 03/10  03:00:00,1035.76817442,100.131190917,559.943928657,0.0,46.0930336215,113.312780494,451.772044366,437.409290617,5.66466996096,8.6980837885
 03/10  04:00:00,1033.32490967,100.131190917,552.386798401,0.0,46.0930336215,113.312780494,457.129587816,442.766500184,5.66466996096,8.6984176704
 03/10  05:00:00,1131.97223675,100.131190917,562.198423755,0.0,100.150657288,148.969399434,452.995412724,429.955317717,5.66466996096,17.375425046
 03/10  06:00:00,1128.45823258,100.713676225,571.737902048,0.0,100.150657288,149.894399434,603.095729876,580.237079174,14.1616749024,8.69697579963
