Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  07:00:00,1346.26375048,103.659134061,570.405850739,0.0,176.471037341,302.612436532,498.043048779,452.342978131,28.3233498048,17.3767208433
 03/10  08:00:00,1458.49964119,106.385299883,571.745454045,0.0,243.2593065,310.10971186,476.74905014,416.74774543,42.4850247072,17.516280003
 03/10  09:00:00,1475.24087774,107.172435474,553.007255301,0.0,243.2593065,310.10971186,482.691294242,399.66889954,56.6466996096,26.3756950924
 03/10  10:00:00,1488.26896987,107.778846631,528.141566552,0.0,243.2593065,302.612436532,454.029205663,385.080534362,42.4850247072,26.4636465938
 03/10  11:00:00,1475.67064264,108.22286111,509.881208449,0.0,243.2593065,310.10971186,481.615245035,375.357986462,70.808374512,35.4488840615
 03/10  12:00:00,1458.8993943,109.108600259,508.826675283,0.0,243.2593065,310.10971186,465.827996184,359.515039894,70.808374512,35.5045817784
 03/10  13:00:00,1427.50276122,110.698021726,502.201074834,0.0,243.2593065,310.10971186,434.696655147,337.373179555,70.808374512,26.5151010801
 03/10  14:00:00,1459.72093503,111.949588259,494.56026907,0.0,243.2593065,302.612436532,411.001380924,318.837559865,56.6466996096,35.5171214487
 03/10  15:00:00,1447.63604609,113.289664635,492.184661651,0.0,243.2593065,302.612436532,373.155727388,295.215771159,42.4850247072,35.4549315214
 03/10  16:00:00,1442.01011958,115.502353427,487.556910797,0.0,243.2593065,302.612436532,369.630667112,277.595676402,56.6466996096,35.3882911005
 03/10  17:00:00,1443.48638907,118.025320053,482.983455413,0.0,243.2593065,310.10971186,375.065432255,263.66424864,84.9700494144,26.4311342014
 03/10  18:00:00,1446.20476019,119.184105977,482.76421787,0.0,243.2593065,310.10971186,366.239934558,263.800777297,84.9700494144,17.469107847
 03/10  19:00:00,1203.1601792,100.131190917,512.538850071,0.0,166.938926447,199.110933808,377.293063455,283.604935059,84.9700494144,8.71807898166
 03/10  20:00:00,1215.05820777,100.131190917,525.038252365,0.0,166.938926447,191.61365848,374.668808999,300.603474731,56.6466996096,17.4186346586
 03/10  21:00:00,1081.52066578,100.131190917,531.716250854,0.0,100.150657288,124.558693486,417.550019281,343.484512113,56.6466996096,17.4188075584
 03/10  22:00:00,1034.15260967,100.131190917,536.727941568,0.0,100.150657288,124.558693486,404.479588939,353.295196925,42.4850247072,8.699367307
 03/10  23:00:00,967.069180234,100.131190917,548.247756881,0.0,46.0930336215,124.558693486,422.346210451,376.647727445,28.3233498048,17.3751332016
 03/10  24:00:00,974.638044178,100.131190917,558.161089513,0.0,46.0930336215,124.558693486,412.575280557,389.715534362,14.1616749024,8.69807129228
 03/11  01:00:00,975.446948579,100.131190917,572.234762218,0.0,46.0930336215,113.312780494,415.026643313,400.663738841,5.66466996096,8.69823451077
 03/11  02:00:00,989.706904154,100.131190917,587.251660419,0.0,46.0930336215,113.312780494,434.242480205,411.203601697,5.66466996096,17.3742085474
 03/11  03:00:00,977.657845744,100.131190917,578.104712764,0.0,46.0930336215,113.312780494,432.931917059,418.570656843,5.66466996096,8.69659025557
 03/11  04:00:00,990.649533165,100.131190917,593.591753259,0.0,46.0930336215,113.312780494,451.94821211,428.909472748,5.66466996096,17.374069401
 03/11  05:00:00,999.106847938,100.131190917,592.739001258,0.0,55.6251445156,113.312780494,444.352987868,429.990818582,5.66466996096,8.69749932522
 03/11  06:00:00,995.568971374,100.131190917,588.378015741,0.0,55.6251445156,113.312780494,457.577072716,434.717585238,14.1616749024,8.69781257582
 03/11  07:00:00,1059.85131198,100.131190917,586.62243426,0.0,65.1572554096,176.889270242,427.096966229,381.3970503,28.3233498048,17.3765661248
 03/11  08:00:00,1164.20124643,100.49387757,580.868246126,0.0,109.682768182,220.96816451,552.604337553,501.423217813,42.4850247072,8.69609503276
 03/11  09:00:00,1175.1846849,100.687291162,584.090501675,0.0,109.682768182,220.96816451,523.803089806,449.707691561,56.6466996096,17.4486986354
 03/11  10:00:00,1274.05290708,102.279440487,573.131386662,0.0,131.945524568,266.955817592,471.544744617,411.537911994,42.4850247072,17.5218079161
 03/11  11:00:00,1256.76626255,102.662418378,542.439422602,0.0,131.945524568,274.45309292,484.090829437,386.911750704,70.808374512,26.370704221
 03/11  12:00:00,1251.67700749,102.932456819,529.180748601,0.0,131.945524568,274.45309292,465.720686354,368.540468443,70.808374512,26.3718433995
 03/11  13:00:00,1214.15784748,103.161087074,520.60145112,0.0,131.945524568,274.45309292,448.745406095,351.574165093,70.808374512,26.3628664898
 03/11  14:00:00,1204.88530236,103.464852745,513.881908867,0.0,131.945524568,266.955817592,413.222595167,330.212185384,56.6466996096,26.3637101728
 03/11  15:00:00,1209.31058698,104.093929191,508.71325791,0.0,131.945524568,266.955817592,377.559576167,308.710644263,42.4850247072,26.3639071964
 03/11  16:00:00,1138.57623577,100.131190917,513.958197712,0.0,109.682768182,212.545889182,304.043856466,229.815336425,56.6466996096,17.5818204317
 03/11  17:00:00,1148.8750331,100.131190917,510.622269271,0.0,109.682768182,220.04316451,335.602069462,224.265417163,84.9700494144,26.3666028842
 03/11  18:00:00,1096.41571108,100.131190917,513.715431783,0.0,109.682768182,220.04316451,329.611176049,227.131436281,84.9700494144,17.5096903534
 03/11  19:00:00,1064.71482816,100.131190917,527.012419625,0.0,100.150657288,199.110933808,382.194563023,279.84988565,84.9700494144,17.3746279591
 03/11  20:00:00,1070.93757222,100.131190917,540.218524846,0.0,100.150657288,191.61365848,364.672198541,299.328886536,56.6466996096,8.69661239506
 03/11  21:00:00,969.104209359,100.131190917,550.287771214,0.0,55.6251445156,124.558693486,421.293874119,347.271694683,56.6466996096,17.3754798263
 03/11  22:00:00,973.987783508,100.131190917,556.813738404,0.0,55.6251445156,124.558693486,409.860326144,358.677768796,42.4850247072,8.69753264066
 03/11  23:00:00,971.836597196,100.131190917,566.547192414,0.0,46.0930336215,124.558693486,418.577274183,381.556075963,28.3233498048,8.69784841507
 03/11  24:00:00,989.714763826,100.131190917,584.975416188,0.0,46.0930336215,124.558693486,427.196700757,395.658385906,14.1616749024,17.3766399486
 03/12  01:00:00,976.712647451,100.131190917,596.250168344,0.0,34.9616554283,113.312780494,423.582143494,409.221278025,5.66466996096,8.69619550739
 03/12  02:00:00,982.35332223,100.131190917,601.419963615,0.0,34.9616554283,113.312780494,444.319614826,421.281989135,5.66466996096,17.3729557297
 03/12  03:00:00,979.376833511,100.131190917,597.285333845,0.0,34.9616554283,113.312780494,447.037883185,432.676341954,5.66466996096,8.69687127024
 03/12  04:00:00,985.778150279,100.131190917,593.876856779,0.0,44.4937663224,113.312780494,445.288273653,430.926449403,5.66466996096,8.69715428909
 03/12  05:00:00,985.451725378,100.131190917,590.277384223,0.0,44.4937663224,113.312780494,470.257268343,438.720423151,14.1616749024,17.3751702901
 03/12  06:00:00,1053.80637355,100.131190917,588.426740617,0.0,54.0258772165,176.889270242,420.562006216,383.540638942,28.3233498048,8.69801746932
 03/12  07:00:00,1055.0147556,100.131190917,589.502875558,0.0,54.0258772165,184.38654557,444.038931656,384.179437805,42.4850247072,17.3744691441
 03/12  08:00:00,1123.2462894,100.131190917,590.362102333,0.0,65.1572554096,220.04316451,431.339623729,365.962310849,56.6466996096,8.73061327111
 03/12  09:00:00,1119.58940757,100.131190917,592.913386094,0.0,65.1572554096,212.545889182,422.90876202,354.179878901,42.4850247072,26.2438584122
 03/12  10:00:00,1114.81629008,100.131190917,579.276912318,0.0,65.1572554096,220.04316451,432.026095671,343.648824402,70.808374512,17.5688967568
 03/12  11:00:00,1097.84183687,100.131190917,558.977221044,0.0,65.1572554096,220.04316451,431.495307597,334.341346954,70.808374512,26.3455861317
 03/12  12:00:00,1094.32078066,100.131190917,549.524529069,0.0,65.1572554096,220.04316451,422.662259975,325.509757547,70.808374512,26.3441279169
 03/12  13:00:00,1089.4554199,100.131190917,541.239569174,0.0,65.1572554096,212.545889182,392.482658237,318.265106672,56.6466996096,17.5708519558
 03/12  14:00:00,1084.04979174,100.131190917,538.157700586,0.0,65.1572554096,212.545889182,375.174871124,306.346002468,42.4850247072,26.3438439484
 03/12  15:00:00,1081.52767962,100.131190917,535.929712599,0.0,65.1572554096,212.545889182,370.243152035,287.254427132,56.6466996096,26.3420252933
 03/12  16:00:00,1063.07752048,100.131190917,532.413700985,0.0,65.1572554096,220.04316451,383.789639405,272.478575414,84.9700494144,26.3410145766
 03/12  17:00:00,1017.35867499,100.131190917,533.233289035,0.0,54.0258772165,184.38654557,381.293838742,278.819730008,84.9700494144,17.5040593192
 03/12  18:00:00,981.935873165,100.131190917,535.645187251,0.0,44.4937663224,163.454314868,411.710682594,318.044107305,84.9700494144,8.69652587393
 03/12  19:00:00,978.88045735,100.131190917,545.0356914,0.0,44.4937663224,155.95703954,411.982257561,337.961719774,56.6466996096,17.3738381769
 03/12  20:00:00,962.751751931,100.131190917,557.897292161,0.0,44.4937663224,124.558693486,445.089585646,379.745544066,56.6466996096,8.69734197021
 03/12  21:00:00,970.492280597,100.131190917,566.973657498,0.0,44.4937663224,124.558693486,440.092161852,388.909507909,42.4850247072,8.69762923628
 03/12  22:00:00,978.145446402,100.131190917,583.078070311,0.0,34.9616554283,124.558693486,455.200901383,409.501428769,28.3233498048,17.3761228092
 03/12  23:00:00,987.26948911,100.131190917,594.293209211,0.0,34.9616554283,124.558693486,442.292136091,419.434383031,14.1616749024,8.69607815714
 03/12  24:00:00,982.775690763,100.131190917,603.304289624,0.0,34.9616554283,113.312780494,454.294540475,431.255578966,5.66466996096,17.3742915478
 03/13  01:00:00,991.855227875,100.131190917,601.427212192,0.0,46.0930336215,113.312780494,454.640546306,440.279213234,5.66466996096,8.69666311104
 03/13  02:00:00,988.244138581,100.131190917,598.494062679,0.0,46.0930336215,113.312780494,464.862376531,450.500842709,5.66466996096,8.6968638616
 03/13  03:00:00,982.341590144,100.131190917,592.853052289,0.0,46.0930336215,113.312780494,484.385993366,461.346860657,5.66466996096,17.3744627489
 03/13  04:00:00,1069.575885,100.131190917,588.333522589,0.0,100.150657288,148.969399434,462.518098433,448.155804352,5.66466996096,8.69762411961
 03/13  05:00:00,1066.5918661,100.179491945,583.312824767,0.0,100.150657288,149.894399434,750.035843044,718.500532976,14.1616749024,17.3736351653
 03/13  06:00:00,1289.60917215,100.471688706,577.812336903,0.0,176.471037341,302.612436532,561.956515584,524.937185857,28.3233498048,8.69597992194
 03/13  07:00:00,1383.41612191,101.05504041,551.159984707,0.0,243.2593065,310.10971186,550.817621341,490.820573677,42.4850247072,17.5120229569
 03/13  08:00:00,1436.86789574,101.728024894,572.82014939,0.0,243.2593065,310.10971186,547.338423784,464.322902441,56.6466996096,26.3688217335
 03/13  09:00:00,1477.69693223,102.375733061,579.816162043,0.0,243.2593065,302.612436532,511.325791837,442.386215187,42.4850247072,26.4545519429
 03/13  10:00:00,1500.70515964,103.139948091,586.503878462,0.0,243.2593065,310.10971186,526.663340731,420.413773817,70.808374512,35.4411924014
 03/13  11:00:00,1501.77437245,103.483974044,576.098594512,0.0,243.2593065,310.10971186,525.046429906,418.742746543,70.808374512,35.4953088518
 03/13  12:00:00,1451.49748027,104.061524247,560.898493252,0.0,243.2593065,310.10971186,502.533736524,405.22084337,70.808374512,26.5045186421
 03/13  13:00:00,1471.76143037,104.586699384,542.28299477,0.0,243.2593065,302.612436532,484.061872073,391.909430815,56.6466996096,35.5057416484
 03/13  14:00:00,1467.09996932,105.273193943,561.905871939,0.0,243.2593065,302.612436532,460.368382351,382.440390453,42.4850247072,35.4429671909
 03/13  15:00:00,1474.5724372,106.19359787,563.918994104,0.0,243.2593065,302.612436532,461.691254504,369.668309804,56.6466996096,35.3762450903
 03/13  16:00:00,1478.74434769,107.030387851,544.382193059,0.0,243.2593065,310.10971186,471.636960209,360.244717312,84.9700494144,26.4221934828
 03/13  17:00:00,1469.13064683,107.855382159,551.531016196,0.0,243.2593065,310.10971186,450.818585342,348.383880983,84.9700494144,17.4646549454
 03/13  18:00:00,1209.33218267,100.131190917,570.606215252,0.0,166.938926447,199.110933808,440.277853531,346.591708444,84.9700494144,8.71609567238
 03/13  19:00:00,1220.59328314,100.131190917,583.164459613,0.0,166.938926447,191.61365848,434.883771067,360.822772582,56.6466996096,17.4142988755
 03/13  20:00:00,1103.35181111,100.131190917,593.049542543,0.0,100.150657288,124.558693486,482.421134056,408.358935168,56.6466996096,17.415499279
 03/13  21:00:00,1067.0154724,100.131190917,593.518013411,0.0,100.150657288,124.558693486,466.799996397,415.615328066,42.4850247072,8.6996436234
 03/13  22:00:00,1002.38463791,100.131190917,599.26054489,0.0,46.0930336215,124.558693486,471.788769067,434.767820613,28.3233498048,8.69759864894
 03/13  23:00:00,1005.79839606,100.131190917,602.545167088,0.0,46.0930336215,124.558693486,476.097178223,444.561923553,14.1616749024,17.3735797679
 03/13  24:00:00,989.781635374,100.131190917,598.25767481,0.0,46.0930336215,113.312780494,466.103765424,451.743134491,5.66466996096,8.69596097158
 03/14  01:00:00,987.217646117,100.131190917,594.668701933,0.0,46.0930336215,113.312780494,481.21655804,458.179615397,5.66466996096,17.3722726827
 03/14  02:00:00,986.977296485,100.131190917,592.384195109,0.0,46.0930336215,113.312780494,479.051826381,464.690774409,5.66466996096,8.69638201075
 03/14  03:00:00,980.586783869,100.131190917,591.093305547,0.0,46.0930336215,113.312780494,487.016901597,472.655629294,5.66466996096,8.6966023423
 03/14  04:00:00,1072.7049235,100.131190917,591.240001448,0.0,100.150657288,148.969399434,481.725823321,458.687251045,5.66466996096,17.3739023152
 03/14  05:00:00,1074.01390652,100.318140138,591.404219532,0.0,100.150657288,149.894399434,692.10295013,669.243962989,14.1616749024,8.69731223813
 03/14  06:00:00,1303.26168481,101.469889838,591.773663699,0.0,176.471037341,302.612436532,553.214403983,507.518110904,28.3233498048,17.3729432743
 03/14  07:00:00,1426.22512024,103.37732262,594.258260195,0.0,243.2593065,310.10971186,533.326918898,473.33258389,42.4850247072,17.5093103005
 03/14  08:00:00,1458.96914503,104.308709951,596.403336443,0.0,243.2593065,310.10971186,539.623587396,456.613481977,56.6466996096,26.363405809
 03/14  09:00:00,1496.52812144,104.951298003,599.398001087,0.0,243.2593065,302.612436532,519.54768433,450.608311159,42.4850247072,26.4543484636
 03/14  10:00:00,1508.63956414,105.609034451,602.723771649,0.0,243.2593065,310.10971186,537.073617176,430.838747961,70.808374512,35.4264947028
 03/14  11:00:00,1513.1475828,106.062624991,605.166447145,0.0,243.2593065,310.10971186,527.488238271,425.406608935,70.808374512,31.273254823
 03/14  12:00:00,1471.5250647,106.60890346,604.153727585,0.0,243.2593065,310.10971186,513.969410844,412.46568125,70.808374512,30.6953550815
 03/14  13:00:00,1498.43361126,107.242698946,596.632445107,0.0,243.2593065,302.612436532,486.075909838,393.940599548,56.6466996096,35.4886106804
 03/14  14:00:00,1488.87693599,107.512996436,586.528905435,0.0,243.2593065,302.612436532,471.914807811,394.002976038,42.4850247072,35.4268070662
 03/14  15:00:00,1505.51571709,108.077660092,604.020096347,0.0,243.2593065,302.612436532,475.77664525,392.586179469,56.6466996096,26.5437661717
 03/14  16:00:00,1513.07113442,108.860081254,604.953789718,0.0,243.2593065,310.10971186,492.96877574,381.578361108,84.9700494144,26.4203652179
 03/14  17:00:00,1503.69019772,108.794905304,593.731266129,0.0,243.2593065,310.10971186,509.803777951,407.370044568,84.9700494144,17.4636839689
 03/14  18:00:00,1238.56091086,100.131190917,602.744241689,0.0,166.938926447,199.110933808,500.790981768,398.404099731,84.9700494144,17.4168326227
 03/14  19:00:00,1245.95321369,100.131190917,610.36117153,0.0,166.938926447,191.61365848,465.977444125,391.918312864,56.6466996096,17.4124316513
 03/14  20:00:00,1120.53796751,100.131190917,610.689766521,0.0,100.150657288,124.558693486,525.411444047,460.047437743,56.6466996096,8.71730669448
 03/14  21:00:00,1081.89931672,100.131190917,611.306024564,0.0,100.150657288,124.558693486,529.810017008,469.948893311,42.4850247072,17.3760989891
 03/14  22:00:00,1011.66267251,100.131190917,609.41137984,0.0,46.0930336215,124.558693486,515.708886503,478.689428066,28.3233498048,8.69610863229
 03/14  23:00:00,1008.44746518,100.131190917,606.25195603,0.0,46.0930336215,124.558693486,511.864028909,489.006008836,14.1616749024,8.69634517095
 03/14  24:00:00,991.459425566,100.131190917,602.881606307,0.0,46.0930336215,113.312780494,523.402905932,500.364681335,5.66466996096,17.3735546361
 03/15  01:00:00,987.20756882,100.131190917,599.301377371,0.0,46.0930336215,113.312780494,521.844455303,507.482976334,5.66466996096,8.69680900796
 03/15  02:00:00,985.227960362,100.131190917,597.706256206,0.0,46.0930336215,113.312780494,528.502875721,514.141246274,5.66466996096,8.69695948578
 03/15  03:00:00,984.646417054,100.131190917,596.979792739,0.0,46.0930336215,113.312780494,542.423755999,519.387640538,5.66466996096,17.3714455007
 03/15  04:00:00,1056.75854995,100.131190917,579.920998889,0.0,100.150657288,148.969399434,520.359846637,506.000021241,5.66466996096,8.69515543569
 03/15  05:00:00,1061.34118806,100.548351221,583.175058729,0.0,100.150657288,149.894399434,783.124227828,751.589665932,14.1616749024,17.3728869938
 03/15  06:00:00,1296.63897814,101.653943027,588.225770927,0.0,176.471037341,302.612436532,608.269765944,571.250639783,28.3233498048,8.69577635606
 03/15  07:00:00,1405.94836699,103.942355229,576.207732675,0.0,243.2593065,310.10971186,596.188930392,536.197487373,42.4850247072,17.5064183116
 03/15  08:00:00,1448.3514521,105.030430712,587.318009252,0.0,243.2593065,310.10971186,595.527863065,512.515788533,56.6466996096,26.3653749223
 03/15  09:00:00,1489.49371506,105.773155082,592.494404765,0.0,243.2593065,302.612436532,560.114904723,491.179963237,42.4850247072,26.4499167788
 03/15  10:00:00,1507.71424057,106.492391325,600.515990918,0.0,243.2593065,310.10971186,566.82115425,460.579785709,70.808374512,35.4329940294
 03/15  11:00:00,1500.72993311,107.098029095,590.572654088,0.0,243.2593065,310.10971186,542.846919559,436.552581143,70.808374512,35.4859639047
 03/15  12:00:00,1443.04405672,107.719817551,573.351077303,0.0,243.2593065,310.10971186,514.309900552,416.99943484,70.808374512,26.5020911995
 03/15  13:00:00,1461.98793171,108.241292401,557.635916499,0.0,243.2593065,302.612436532,494.390947021,402.249582561,56.6466996096,35.4946648499
 03/15  14:00:00,1453.45885667,109.028478924,547.741604469,0.0,243.2593065,302.612436532,456.976856524,379.059821226,42.4850247072,35.4320105913
 03/15  15:00:00,1440.23757229,110.196850399,532.551816073,0.0,243.2593065,302.612436532,441.131888409,357.955032205,56.6466996096,26.5301565944
 03/15  16:00:00,1438.3571121,111.655476183,522.01466368,0.0,243.2593065,310.10971186,446.887345181,330.877082798,84.9700494144,31.0402129682
 03/15  17:00:00,1435.95291661,112.695737798,518.155753792,0.0,243.2593065,310.10971186,424.83434025,320.786046911,84.9700494144,19.0782439248
 03/15  18:00:00,1177.77338942,100.131190917,538.339256165,0.0,166.938926447,199.110933808,423.623421348,327.424290749,84.9700494144,11.2290811851
 03/15  19:00:00,1187.03637024,100.131190917,547.358437225,0.0,166.938926447,191.61365848,416.483221004,342.423607539,56.6466996096,17.4129138549
 03/15  20:00:00,1078.22562235,100.131190917,565.686242083,0.0,100.150657288,124.558693486,453.266861432,387.904055811,56.6466996096,8.71610601109
 03/15  21:00:00,1056.7477251,100.131190917,584.869486622,0.0,100.150657288,124.558693486,458.186385548,398.324320297,42.4850247072,17.377040544
 03/15  22:00:00,996.66043324,100.131190917,593.073184477,0.0,46.0930336215,124.558693486,455.13828175,418.119550914,28.3233498048,8.69538103179
 03/15  23:00:00,1008.89544241,100.131190917,605.643785111,0.0,46.0930336215,124.558693486,460.504370478,428.971308326,14.1616749024,17.37138725
 03/15  24:00:00,992.037988702,100.131190917,602.06751799,0.0,46.0930336215,113.312780494,452.693865725,438.333179713,5.66466996096,8.6960160515
 03/16  01:00:00,987.737903607,100.131190917,598.566901017,0.0,46.0930336215,113.312780494,461.990099846,447.629402411,5.66466996096,8.69602747387
 03/16  02:00:00,986.467423522,100.131190917,597.322408954,0.0,46.0930336215,113.312780494,478.294594533,455.257532111,5.66466996096,17.3723924618
 03/16  03:00:00,988.181154622,100.131190917,599.033000971,0.0,46.0930336215,113.312780494,477.740467271,463.379353366,5.66466996096,8.6964439433
 03/16  04:00:00,1077.23728045,100.131190917,598.400810906,0.0,100.150657288,148.969399434,466.676909127,452.315615036,5.66466996096,8.69662412979
 03/16  05:00:00,1077.02392873,100.629608398,596.963690979,0.0,100.150657288,149.894399434,662.935700637,631.403095903,14.1616749024,17.3709298311
 03/16  06:00:00,1306.78802424,102.745171372,595.84843263,0.0,176.471037341,302.612436532,529.452398941,492.434253965,28.3233498048,8.69479517181
 03/16  07:00:00,1426.07498039,105.375446118,593.836342439,0.0,243.2593065,310.10971186,531.450843468,462.73057188,42.4850247072,26.2352468808
 03/16  08:00:00,1455.43303749,106.453850709,591.987183659,0.0,243.2593065,310.10971186,511.564873055,437.322936931,56.6466996096,17.5952365144
 03/16  09:00:00,1496.71958503,107.130424872,597.084038901,0.0,243.2593065,302.612436532,486.510349713,417.579088936,42.4850247072,26.4462360701
 03/16  10:00:00,1500.93309397,107.514441328,591.479483223,0.0,243.2593065,310.10971186,508.255990454,402.011916999,70.808374512,35.4356989435
 03/16  11:00:00,1475.48201137,107.989690652,562.982687636,0.0,243.2593065,310.10971186,495.721082347,389.425639763,70.808374512,35.4870680723
 03/16  12:00:00,1408.36389395,108.866822359,535.284392493,0.0,243.2593065,310.10971186,470.583638974,373.278228852,70.808374512,26.4970356105
 03/16  13:00:00,1432.78191664,110.244102905,524.3121772,0.0,243.2593065,302.612436532,446.970700098,354.827784258,56.6466996096,35.4962162307
 03/16  14:00:00,1423.68992841,111.665355273,513.258018216,0.0,243.2593065,302.612436532,408.458132696,330.541145863,42.4850247072,35.431962126
 03/16  15:00:00,1419.61583428,112.90367965,503.802626245,0.0,243.2593065,302.612436532,398.02297972,306.0112538,56.6466996096,35.3650263102
 03/16  16:00:00,1425.0078208,114.522559888,495.866993329,0.0,243.2593065,310.10971186,396.487861638,285.103142479,84.9700494144,26.4146697445
 03/16  17:00:00,1421.71341894,116.43929802,490.607440583,0.0,243.2593065,310.10971186,374.868557556,272.43765646,84.9700494144,17.460851681
 03/16  18:00:00,1158.23889424,100.131190917,511.966538256,0.0,166.938926447,199.110933808,367.922554486,274.235339027,84.9700494144,8.71716604442
 03/16  19:00:00,1165.3456146,100.131190917,522.579080304,0.0,166.938926447,191.61365848,367.764428074,293.707603969,56.6466996096,17.4101244948
 03/16  20:00:00,1048.3042487,100.131190917,532.039836955,0.0,100.150657288,124.558693486,417.409193822,343.351005334,56.6466996096,17.4114888784
 03/16  21:00:00,1020.70454433,100.131190917,546.611506583,0.0,100.150657288,124.558693486,408.241718783,357.058970133,42.4850247072,8.69772394319
 03/16  22:00:00,964.721766132,100.131190917,555.488781537,0.0,46.0930336215,124.558693486,416.569818124,379.550845486,28.3233498048,8.6956228331
 03/16  23:00:00,978.036029186,100.131190917,568.279909732,0.0,46.0930336215,124.558693486,421.648692284,390.115212971,14.1616749024,17.3718044104
 03/16  24:00:00,989.626839542,100.131190917,597.920521455,0.0,46.0930336215,113.312780494,416.510152883,402.149296691,5.66466996096,8.6961862304
 03/17  01:00:00,1001.05639735,100.131190917,609.961870816,0.0,46.0930336215,113.312780494,429.895108348,415.534270153,5.66466996096,8.69616823464
 03/17  02:00:00,998.122348619,100.131190917,607.576644501,0.0,46.0930336215,113.312780494,448.604929879,425.567670427,5.66466996096,17.3725894908
 03/17  03:00:00,993.395534706,100.131190917,603.367376723,0.0,46.0930336215,113.312780494,447.928977309,433.567805972,5.66466996096,8.69650137582
 03/17  04:00:00,1083.90760597,100.131190917,600.954577484,0.0,100.150657288,148.969399434,445.096305946,422.063535028,5.66466996096,17.3681009572
 03/17  05:00:00,1083.59408767,100.877512467,599.526123633,0.0,100.150657288,149.894399434,578.25827832,555.402013022,14.1616749024,8.69459039541
 03/17  06:00:00,1313.58590595,103.75763659,598.879091122,0.0,176.471037341,302.612436532,473.072269403,436.054168058,28.3233498048,8.69475153956
 03/17  07:00:00,1432.13557858,106.425357283,597.307808342,0.0,243.2593065,310.10971186,482.196758115,413.461953916,42.4850247072,26.2497794919
 03/17  08:00:00,1459.58030156,107.568221577,594.045492211,0.0,243.2593065,310.10971186,467.62170401,393.3962947,56.6466996096,17.5787097004
 03/17  09:00:00,1493.85024312,108.031447592,592.48475676,0.0,243.2593065,302.612436532,453.861426617,384.932353097,42.4850247072,26.4440488128
 03/17  10:00:00,1477.67421194,108.562321379,566.125449477,0.0,243.2593065,310.10971186,481.41684715,375.176761075,70.808374512,35.4317115623
 03/17  11:00:00,1444.92071169,109.868638371,528.712164008,0.0,243.2593065,310.10971186,453.754405786,347.463623783,70.808374512,35.4824074912
 03/17  12:00:00,1389.48620439,111.094104395,512.832710541,0.0,243.2593065,310.10971186,427.513315703,330.211068127,70.808374512,26.4938730639
 03/17  13:00:00,1419.65476858,112.619905719,502.49234482,0.0,243.2593065,302.612436532,403.997084038,311.859808441,56.6466996096,35.4905759878
 03/17  14:00:00,1422.0123205,113.909253632,495.309433896,0.0,243.2593065,302.612436532,372.254350794,294.342825049,42.4850247072,35.4265010374
 03/17  15:00:00,1419.86127114,116.19642412,488.944247731,0.0,243.2593065,302.612436532,364.684305499,272.67790967,56.6466996096,35.3596962197
 03/17  16:00:00,1420.44988863,118.836402098,483.737410642,0.0,243.2593065,310.10971186,368.265774824,256.885112064,84.9700494144,26.4106133454
 03/17  17:00:00,1419.92059391,121.040382463,480.169861357,0.0,243.2593065,310.10971186,348.120772258,245.692084153,84.9700494144,17.4586386906
 03/17  18:00:00,1156.00905294,100.131190917,505.419908953,0.0,166.938926447,199.110933808,336.73787018,243.051778895,84.9700494144,8.71604187105
 03/17  19:00:00,1163.99746187,100.131190917,516.801685661,0.0,166.938926447,191.61365848,339.676051589,265.618038429,56.6466996096,17.4113135506
 03/17  20:00:00,1044.6171305,100.131190917,529.228560899,0.0,100.150657288,124.558693486,384.665851999,319.303920157,56.6466996096,8.7152322328
 03/17  21:00:00,1014.95650416,100.131190917,539.261228757,0.0,100.150657288,124.558693486,393.630913767,333.770475286,42.4850247072,17.3754137736
 03/17  22:00:00,957.764984466,100.131190917,546.019961392,0.0,46.0930336215,124.558693486,394.551413298,357.533545091,28.3233498048,8.69451840228
 03/17  23:00:00,969.276752848,100.131190917,550.75019863,0.0,46.0930336215,124.558693486,400.627178881,369.096002151,14.1616749024,17.3695018274
 03/17  24:00:00,963.72229676,100.131190917,560.825661209,0.0,46.0930336215,113.312780494,394.511446879,380.151782623,5.66466996096,8.69499429519
 03/18  01:00:00,972.497108937,100.131190917,579.860555916,0.0,46.0930336215,113.312780494,406.010270275,391.65065201,5.66466996096,8.69494830361
 03/18  02:00:00,976.425690157,100.131190917,583.825495372,0.0,46.0930336215,113.312780494,425.932191057,402.89744983,5.66466996096,17.3700712652
 03/18  03:00:00,976.100413452,100.131190917,583.355799115,0.0,46.0930336215,113.312780494,426.358302597,411.99842886,5.66466996096,8.69520377575
 03/18  04:00:00,990.028880148,100.131190917,587.749054263,0.0,55.6251445156,113.312780494,423.374375429,409.014374141,5.66466996096,8.69533132758
 03/18  05:00:00,991.796517304,100.131190917,589.740656288,0.0,55.6251445156,113.312780494,447.211950908,415.679220779,14.1616749024,17.3710552265
 03/18  06:00:00,1072.34076159,100.131190917,597.759403545,0.0,65.1572554096,176.889270242,399.145590254,362.126515231,28.3233498048,8.69572521774
 03/18  07:00:00,1191.72001356,100.716480641,599.709710666,0.0,109.682768182,220.96816451,525.964765951,474.783874538,42.4850247072,8.69586670616
 03/18  08:00:00,1184.36448898,100.81894567,593.196756604,0.0,109.682768182,220.96816451,512.647683889,438.555584283,56.6466996096,17.4453999968
 03/18  09:00:00,1273.64424089,102.320568783,572.331062473,0.0,131.945524568,266.955817592,474.785565022,406.042211166,42.4850247072,26.2583291495
 03/18  10:00:00,1259.25185126,102.808247998,548.401242522,0.0,131.945524568,274.45309292,467.093926917,378.709286652,70.808374512,17.5762657532
 03/18  11:00:00,1245.25665192,103.140052873,531.975641477,0.0,131.945524568,274.45309292,455.52886618,358.362720992,70.808374512,26.3577706763
 03/18  12:00:00,1207.06018964,103.377901654,518.814894379,0.0,131.945524568,274.45309292,439.000165599,341.844515893,70.808374512,26.347275194
 03/18  13:00:00,1190.63111398,103.812255821,508.321862254,0.0,131.945524568,266.955817592,406.998817509,324.005358462,56.6466996096,26.3467594379
 03/18  14:00:00,1182.9579984,104.58132653,504.419660178,0.0,131.945524568,266.955817592,362.686805894,302.629551536,42.4850247072,17.5722296516
 03/18  15:00:00,1105.01451426,100.131806113,509.549926146,0.0,109.682768182,212.545889182,303.962452378,220.963427788,56.6466996096,26.3523249809
 03/18  16:00:00,1110.77576156,100.161461326,507.766130055,0.0,109.682768182,220.04316451,317.83130231,206.508618019,84.9700494144,26.352634877
 03/18  17:00:00,1069.27912,100.191782556,508.580225747,0.0,109.682768182,220.04316451,305.622787655,203.151803748,84.9700494144,17.5009344926
 03/18  18:00:00,1030.93702855,100.182879283,509.175236599,0.0,100.150657288,199.110933808,332.009326782,238.343594176,84.9700494144,8.69568319167
 03/18  19:00:00,1045.26514995,100.160242404,513.02803855,0.0,100.150657288,191.61365848,330.485417999,256.466886771,56.6466996096,17.3718316182
 03/18  20:00:00,961.592035372,100.141788653,517.752497101,0.0,55.6251445156,124.558693486,371.957043167,306.614215163,56.6466996096,8.69612839498
 03/18  21:00:00,971.279639278,100.136228712,522.350359903,0.0,55.6251445156,124.558693486,378.485255112,318.632816627,42.4850247072,17.3674137783
 03/18  22:00:00,969.062100005,100.131238539,528.050860644,0.0,46.0930336215,124.558693486,379.569333642,342.551834571,28.3233498048,8.69414926634
 03/18  23:00:00,978.76172657,100.131190917,535.906390098,0.0,46.0930336215,124.558693486,380.432356703,357.576402054,14.1616749024,8.69427974667
 03/18  24:00:00,964.926530337,100.131190917,541.216709548,0.0,46.0930336215,113.312780494,392.156480762,369.121542018,5.66466996096,17.3702687829
 03/19  01:00:00,969.097423382,100.131190917,536.348691955,0.0,34.9616554283,113.312780494,392.036027696,377.676937566,5.66466996096,8.69442016911
 03/19  02:00:00,974.269960725,100.131190917,535.557453997,0.0,34.9616554283,113.312780494,401.71247914,387.353349001,5.66466996096,8.69446017876
 03/19  03:00:00,978.115842657,100.131190917,542.644022567,0.0,34.9616554283,113.312780494,421.352886291,398.319036686,5.66466996096,17.3691796434
 03/19  04:00:00,994.049649762,100.131190917,540.149910243,0.0,44.4937663224,113.312780494,409.378599444,395.019188917,5.66466996096,8.69474056584
 03/19  05:00:00,997.398999236,100.131190917,538.340104183,0.0,44.4937663224,113.312780494,424.339978735,401.483458801,14.1616749024,8.69484503171
 03/19  06:00:00,1070.39893518,100.131190917,545.26643458,0.0,54.0258772165,176.889270242,393.927956665,348.234601087,28.3233498048,17.370005773
 03/19  07:00:00,1082.73752494,100.131190917,557.318962352,0.0,54.0258772165,184.38654557,401.428625552,350.248439907,42.4850247072,8.69516093781
 03/19  08:00:00,1141.66571891,100.131190917,547.948189791,0.0,65.1572554096,220.04316451,404.49891988,330.420453375,56.6466996096,17.4317668953
 03/19  09:00:00,1114.80746107,100.131190917,534.25080265,0.0,65.1572554096,212.545889182,378.351429809,318.371351834,42.4850247072,17.495053268
 03/19  10:00:00,1104.76030053,100.131190917,526.970340193,0.0,65.1572554096,220.04316451,400.663773036,303.526774212,70.808374512,26.3286243113
 03/19  11:00:00,1090.00013565,100.131190917,520.165387433,0.0,65.1572554096,220.04316451,379.693867051,291.325797977,70.808374512,17.5596945618
 03/19  12:00:00,1068.69751983,100.131237643,514.731303099,0.0,65.1572554096,220.04316451,375.15039131,278.011732628,70.808374512,26.3302841698
 03/19  13:00:00,1050.17991076,100.14206593,514.444972135,0.0,65.1572554096,212.545889182,354.099693775,271.125563815,56.6466996096,26.32743035
 03/19  14:00:00,1086.77517418,100.18293549,510.409870815,0.0,65.1572554096,212.545889182,315.462200354,255.418395596,42.4850247072,17.558780051
 03/19  15:00:00,1108.48473152,100.197543821,499.445078332,0.0,65.1572554096,212.545889182,319.106919505,236.131408418,56.6466996096,26.3288114777
 03/19  16:00:00,1080.02910436,100.209672326,495.528822472,0.0,65.1572554096,220.04316451,331.266807567,219.968000688,84.9700494144,26.328757465
 03/19  17:00:00,1041.89154708,100.19045711,493.380244522,0.0,54.0258772165,184.38654557,325.482376369,223.017422846,84.9700494144,17.4949041086
 03/19  18:00:00,1020.39147971,100.173960583,492.063342881,0.0,44.4937663224,163.454314868,351.524423864,257.858596959,84.9700494144,8.69577749114
 03/19  19:00:00,1017.57315802,100.162050484,498.141294934,0.0,44.4937663224,155.95703954,352.20395152,278.187778029,56.6466996096,17.3694738809
 03/19  20:00:00,1000.7206622,100.155236691,505.771344514,0.0,44.4937663224,124.558693486,386.777388193,321.436983379,56.6466996096,8.69370520415
 03/19  21:00:00,1005.2702284,100.149374487,509.28656786,0.0,44.4937663224,124.558693486,382.684503916,331.505672309,42.4850247072,8.69380689915
 03/19  22:00:00,984.088638128,100.138284532,521.147244093,0.0,34.9616554283,124.558693486,402.018509198,356.327229962,28.3233498048,17.3679294312
 03/19  23:00:00,974.449948956,100.131190917,536.178201754,0.0,34.9616554283,124.558693486,395.137077589,372.281278713,14.1616749024,8.69412397394
 03/19  24:00:00,965.424620902,100.131190917,540.462782284,0.0,34.9616554283,113.312780494,396.880486152,382.521578421,5.66466996096,8.6942377697
 03/20  01:00:00,970.716572356,100.131190917,552.303139269,0.0,46.0930336215,113.312780494,416.039753458,393.00673765,5.66466996096,17.3683458469
 03/20  02:00:00,990.92535399,100.131190917,553.145536094,0.0,46.0930336215,113.312780494,417.686885614,403.328040934,5.66466996096,8.69417471915
 03/20  03:00:00,1011.36348348,100.131190917,543.74143962,0.0,46.0930336215,113.312780494,425.549595239,411.190690392,5.66466996096,8.69423488667
 03/20  04:00:00,1099.37058286,100.131190917,540.358660266,0.0,100.150657288,148.969399434,420.157549647,397.122894133,5.66466996096,17.3699855527
 03/20  05:00:00,1102.04138462,100.452101139,541.113919968,0.0,100.150657288,149.894399434,611.0172232,588.161088181,14.1616749024,8.69446011614
 03/20  06:00:00,1337.79902854,101.345151595,549.754380717,0.0,176.471037341,302.612436532,462.764915876,425.7470204,28.3233498048,8.6945456708
 03/20  07:00:00,1458.56896058,102.360152037,571.979449473,0.0,243.2593065,310.10971186,470.281693397,401.554473655,42.4850247072,26.2421950346
 03/20  08:00:00,1473.62359028,103.061649658,561.081671732,0.0,243.2593065,310.10971186,458.115983275,383.894187772,56.6466996096,17.5750958937
 03/20  09:00:00,1476.03266904,103.772004,524.593702973,0.0,243.2593065,302.612436532,437.449129437,363.750122638,42.4850247072,31.213982092
 03/20  10:00:00,1475.24048557,104.718539711,506.456709912,0.0,243.2593065,310.10971186,451.46320053,350.040384277,70.808374512,30.6144417414
 03/20  11:00:00,1457.7869415,106.148277939,497.222013957,0.0,243.2593065,310.10971186,433.021469997,326.745263239,70.808374512,35.4678322463
 03/20  12:00:00,1404.88392691,107.106171373,494.578197958,0.0,243.2593065,310.10971186,415.719853837,318.427392954,70.808374512,26.4840863708
 03/20  13:00:00,1443.5982361,108.606771904,488.178686172,0.0,243.2593065,302.612436532,391.276847238,299.157177038,56.6466996096,35.4729705904
 03/20  14:00:00,1458.98376138,110.347614472,481.016890434,0.0,243.2593065,302.612436532,358.027395226,280.132789977,42.4850247072,35.4095805426
 03/20  15:00:00,1465.36595904,111.742280537,474.168837301,0.0,243.2593065,302.612436532,353.388655497,270.222736421,56.6466996096,26.5192194663
 03/20  16:00:00,1468.48075079,113.44430407,471.943718746,0.0,243.2593065,310.10971186,375.67972679,264.306502225,84.9700494144,26.4031751513
 03/20  17:00:00,1473.39678456,115.096913746,470.782254521,0.0,243.2593065,310.10971186,361.140711083,258.711948032,84.9700494144,17.458713637
 03/20  18:00:00,1215.5894271,100.131190917,488.235421799,0.0,166.938926447,199.110933808,359.047192706,256.667272006,84.9700494144,17.4098712854
 03/20  19:00:00,1191.21020868,100.131190917,498.384168867,0.0,166.938926447,191.61365848,339.691886718,265.637713398,56.6466996096,17.4074737102
 03/20  20:00:00,1068.55712897,100.131190917,512.718243055,0.0,100.150657288,124.558693486,382.483743995,317.122459079,56.6466996096,8.71458530627
 03/20  21:00:00,1031.69987546,100.131190917,525.109319178,0.0,100.150657288,124.558693486,394.950000106,335.091476564,42.4850247072,17.373498835
 03/20  22:00:00,969.274579164,100.131190917,530.187881749,0.0,46.0930336215,124.558693486,396.024560838,359.007778365,28.3233498048,8.69343266779
 03/20  23:00:00,977.682364052,100.131190917,525.142677606,0.0,46.0930336215,124.558693486,389.010971377,366.155786889,14.1616749024,8.69350958489
 03/20  24:00:00,959.748766547,100.131190917,530.396468014,0.0,46.0930336215,113.312780494,399.082737483,376.04950917,5.66466996096,17.3685583525
 03/21  01:00:00,966.370413643,100.131190917,538.968480055,0.0,46.0930336215,113.312780494,401.050603897,386.69245013,5.66466996096,8.6934838065
 03/21  02:00:00,969.753748662,100.131190917,549.245826332,0.0,46.0930336215,113.312780494,410.850418348,396.492280507,5.66466996096,8.69346788052
 03/21  03:00:00,969.22036087,100.131190917,554.043241573,0.0,46.0930336215,113.312780494,428.124987941,405.093286536,5.66466996096,17.3670314443
 03/21  04:00:00,1057.78743749,100.131190917,548.701453622,0.0,100.150657288,148.969399434,404.698608459,390.340353081,5.66466996096,8.6935854165
 03/21  05:00:00,1053.04368656,101.066274277,554.714997805,0.0,100.150657288,149.894399434,536.561299351,513.705978871,14.1616749024,8.69364557794
 03/21  06:00:00,1281.24578867,103.529323207,556.148655813,0.0,176.471037341,302.612436532,441.250100942,395.558341403,28.3233498048,17.3684097334
 03/21  07:00:00,1415.82695543,105.998994265,556.128463482,0.0,243.2593065,310.10971186,436.10576648,376.118873008,42.4850247072,17.5018687642
 03/21  08:00:00,1440.14639734,107.070610667,551.871206144,0.0,243.2593065,310.10971186,451.170020843,368.175560767,56.6466996096,26.3477604656
 03/21  09:00:00,1452.68584814,107.843998044,541.34690787,0.0,243.2593065,302.612436532,429.094375597,360.174725181,42.4850247072,26.4346257091
 03/21  10:00:00,1439.64589251,108.563674698,525.777464807,0.0,243.2593065,310.10971186,448.366775052,351.000722961,70.808374512,26.5576775793
 03/21  11:00:00,1432.90627757,109.380922262,512.580498398,0.0,243.2593065,310.10971186,441.664077697,335.386278515,70.808374512,35.4694246693
 03/21  12:00:00,1384.76285941,110.421714452,500.771726499,0.0,243.2593065,310.10971186,426.556740083,320.444252121,70.808374512,35.3041134505
 03/21  13:00:00,1417.39860606,111.428757357,496.994852842,0.0,243.2593065,302.612436532,395.153180929,311.901531929,56.6466996096,26.6049493905
 03/21  14:00:00,1415.64286075,112.87338469,490.825941605,0.0,243.2593065,302.612436532,375.344073233,297.449271677,42.4850247072,35.4097768491
 03/21  15:00:00,1413.92653421,116.103073873,485.208068978,0.0,243.2593065,302.612436532,350.990580517,267.830595761,56.6466996096,26.513285146
 03/21  16:00:00,1428.65298355,118.394365645,479.772533694,0.0,243.2593065,310.10971186,363.607304521,252.233543131,84.9700494144,26.4037119751
 03/21  17:00:00,1431.6764147,120.019083524,476.711385644,0.0,243.2593065,310.10971186,349.800200642,247.370270273,84.9700494144,17.4598809539
 03/21  18:00:00,1165.53701494,100.131190917,499.143368811,0.0,166.938926447,199.110933808,349.324057539,246.945205081,84.9700494144,17.4088030438
 03/21  19:00:00,1151.88423568,100.131190917,511.291889306,0.0,166.938926447,191.61365848,341.554038055,267.498906528,56.6466996096,17.4084319171
 03/21  20:00:00,1041.51787703,100.131190917,527.525584461,0.0,100.150657288,124.558693486,386.572145018,321.21035339,56.6466996096,8.71509201776
 03/21  21:00:00,1017.40248044,100.131190917,536.852128776,0.0,100.150657288,124.558693486,396.078466459,336.221437841,42.4850247072,17.3720039108
 03/21  22:00:00,959.489054909,100.131190917,542.06324837,0.0,46.0930336215,124.558693486,397.64286767,360.625641422,28.3233498048,8.69387644256
 03/21  23:00:00,960.49539121,100.131190917,544.811899083,0.0,46.0930336215,124.558693486,393.832234135,370.976629351,14.1616749024,8.69392988187
 03/21  24:00:00,952.147034048,100.131190917,545.199126313,0.0,46.0930336215,113.312780494,403.46582068,380.434252861,5.66466996096,17.3668978586
 03/22  01:00:00,955.524154803,100.131190917,554.77186346,0.0,46.0930336215,113.312780494,405.899772123,391.541287816,5.66466996096,8.69381434616
 03/22  02:00:00,962.798362238,100.131190917,561.572398504,0.0,46.0930336215,113.312780494,416.451320377,402.092877906,5.66466996096,8.69377250979
 03/22  03:00:00,966.826478246,100.131190917,563.919667851,0.0,46.0930336215,113.312780494,433.325365126,410.293137114,5.66466996096,17.3675580511
 03/22  04:00:00,1062.52753862,100.131190917,569.90183448,0.0,100.150657288,148.969399434,413.33185372,398.973376911,5.66466996096,8.69380684847
 03/22  05:00:00,1077.30309365,101.353373864,581.923960857,0.0,100.150657288,149.894399434,538.625849379,515.770335536,14.1616749024,8.6938389399
 03/22  06:00:00,1311.00107786,103.932196413,591.053255717,0.0,176.471037341,302.612436532,451.336779469,405.644734562,28.3233498048,17.3686951023
 03/22  07:00:00,1418.65521039,106.987380481,584.061345314,0.0,243.2593065,310.10971186,441.688693448,381.702029971,42.4850247072,17.5016387701
 03/22  08:00:00,1434.7240618,108.267469083,563.915048236,0.0,243.2593065,310.10971186,449.721723489,366.728575598,56.6466996096,26.3464482808
 03/22  09:00:00,1446.91656696,109.337042997,539.893952686,0.0,243.2593065,302.612436532,417.518602826,348.600743803,42.4850247072,26.4328343152
 03/22  10:00:00,1443.8471822,110.644540539,527.338920779,0.0,243.2593065,310.10971186,427.449498324,330.092263278,70.808374512,26.5488605342
 03/22  11:00:00,1434.92505329,112.041939867,512.912611136,0.0,243.2593065,310.10971186,418.582325922,312.308586004,70.808374512,35.4653654058
 03/22  12:00:00,1404.69415891,113.456865855,502.177876904,0.0,243.2593065,310.10971186,406.510162379,300.401571463,70.808374512,35.3002164041
 03/22  13:00:00,1438.4860751,115.027705085,491.962088296,0.0,243.2593065,302.612436532,372.448514847,289.199574415,56.6466996096,26.6022408224
 03/22  14:00:00,1436.14855361,116.317881438,485.386063449,0.0,243.2593065,302.612436532,360.144992666,282.255251159,42.4850247072,35.4047167998
 03/22  15:00:00,1435.83934072,118.485022165,478.388644243,0.0,243.2593065,302.612436532,349.730304631,266.574034944,56.6466996096,26.5095700775
 03/22  16:00:00,1441.9398985,120.012054747,475.969514093,0.0,243.2593065,310.10971186,368.993781563,257.623690727,84.9700494144,26.400041421
 03/22  17:00:00,1431.41624374,121.602298539,476.995281278,0.0,243.2593065,310.10971186,349.605307442,247.177387692,84.9700494144,17.4578703351
 03/22  18:00:00,1161.07176412,100.131190917,509.344796607,0.0,166.938926447,199.110933808,360.701686817,258.324197625,84.9700494144,17.407439777
 03/22  19:00:00,1170.01546364,100.131190917,526.170875072,0.0,166.938926447,191.61365848,352.397015215,278.343822369,56.6466996096,17.4064932368
 03/22  20:00:00,1057.44046513,100.131190917,537.043104025,0.0,100.150657288,124.558693486,395.319602977,329.958864931,56.6466996096,8.71403843692
 03/22  21:00:00,1022.20650356,100.131190917,547.713488105,0.0,100.150657288,124.558693486,404.431436081,344.576304091,42.4850247072,17.370107283
 03/22  22:00:00,977.429087839,100.131190917,549.806783406,0.0,46.0930336215,124.558693486,405.232926226,368.21670226,28.3233498048,8.69287416098
 03/22  23:00:00,975.703942929,100.131190917,567.242057103,0.0,46.0930336215,124.558693486,403.524788934,380.670214853,14.1616749024,8.69289917939
 03/22  24:00:00,987.441666554,100.131190917,588.055524575,0.0,46.0930336215,113.312780494,418.999512835,395.967677536,5.66466996096,17.3671653376
 03/23  01:00:00,995.181714542,100.131190917,582.224350996,0.0,46.0930336215,113.312780494,418.805576619,404.448201752,5.66466996096,8.69270490626
 03/23  02:00:00,1001.00796769,100.131190917,584.625291913,0.0,46.0930336215,113.312780494,428.829500299,414.47219726,5.66466996096,8.69263307783
 03/23  03:00:00,999.927566812,100.131190917,591.440484023,0.0,46.0930336215,113.312780494,449.001298834,425.971432383,5.66466996096,17.3651964897
 03/23  04:00:00,1078.96749895,100.131190917,589.455456271,0.0,100.150657288,148.969399434,431.584555971,417.227300242,5.66466996096,8.69258576819
 03/23  05:00:00,1079.95596419,101.413063795,587.378760277,0.0,100.150657288,149.894399434,562.146597864,539.292331758,14.1616749024,8.69259120386
 03/23  06:00:00,1308.59660207,104.230525412,584.950927878,0.0,176.471037341,302.612436532,472.488546915,426.798314315,28.3233498048,17.3668827944
 03/23  07:00:00,1427.17376252,107.069114038,584.702017769,0.0,243.2593065,310.10971186,462.702055023,402.718764714,42.4850247072,17.4982656018
 03/23  08:00:00,1463.42905343,108.303274603,586.279999978,0.0,243.2593065,310.10971186,468.520980654,385.531812912,56.6466996096,26.3424681332
 03/23  09:00:00,1506.16228231,108.93748512,578.119328704,0.0,243.2593065,302.612436532,440.191987956,371.280301352,42.4850247072,26.4266618964
 03/23  10:00:00,1508.30203094,109.763317506,554.817545336,0.0,243.2593065,310.10971186,456.630559718,359.268068871,70.808374512,26.5541163351
 03/23  11:00:00,1494.80138193,110.741916735,538.830455823,0.0,243.2593065,310.10971186,455.452432274,349.18882426,70.808374512,35.4552335025
 03/23  12:00:00,1444.95897856,111.774481818,524.925450526,0.0,243.2593065,310.10971186,438.746356406,341.46270872,70.808374512,26.4752731743
 03/23  13:00:00,1468.30862223,112.736511107,511.707713664,0.0,243.2593065,302.612436532,427.142594846,335.037807154,56.6466996096,35.4580880822
 03/23  14:00:00,1471.66191686,114.120759022,504.549347505,0.0,243.2593065,302.612436532,399.529860337,321.650315652,42.4850247072,35.3945199773
 03/23  15:00:00,1467.58635792,115.727798431,499.049103674,0.0,243.2593065,302.612436532,387.641023136,304.481173845,56.6466996096,26.5131496815
 03/23  16:00:00,1465.53741487,117.140687926,497.606707531,0.0,243.2593065,310.10971186,403.533712538,292.166319271,84.9700494144,26.3973438531
 03/23  17:00:00,1462.37656434,118.36037684,500.828239879,0.0,243.2593065,310.10971186,389.61978404,287.196727776,84.9700494144,17.4530068499
 03/23  18:00:00,1202.26159235,100.131190917,532.256952279,0.0,166.938926447,199.110933808,395.55200488,293.174890315,84.9700494144,17.407065151
 03/23  19:00:00,1224.77601288,100.131190917,555.753550548,0.0,166.938926447,191.61365848,379.169266521,313.808254688,56.6466996096,8.71431222342
 03/23  20:00:00,1132.9468831,100.131190917,575.789892727,0.0,100.150657288,124.558693486,441.382180548,367.32666609,56.6466996096,17.4088148485
 03/23  21:00:00,1100.58935645,100.131190917,584.716812731,0.0,100.150657288,124.558693486,432.426984368,381.24712623,42.4850247072,8.69483343095
 03/23  22:00:00,1029.32017159,100.131190917,581.369245794,0.0,46.0930336215,124.558693486,451.90272044,406.214003499,28.3233498048,17.3653671365
