Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  23:00:00,1023.32623807,100.131190917,577.321769383,0.0,46.0930336215,124.558693486,442.094987925,419.240624764,14.1616749024,8.69268825837
 03/23  24:00:00,1007.13741347,100.131190917,574.750637577,0.0,46.0930336215,113.312780494,445.289698746,430.932334559,5.66466996096,8.69269422549
 03/24  01:00:00,1000.68615335,100.131190917,572.703318616,0.0,46.0930336215,113.312780494,464.5982317,441.568647654,5.66466996096,17.3649140848
 03/24  02:00:00,992.803308237,100.131190917,572.04158618,0.0,46.0930336215,113.312780494,466.422768059,452.06580779,5.66466996096,8.69229030755
 03/24  03:00:00,994.138306464,100.131190917,571.771421771,0.0,46.0930336215,113.312780494,474.699006503,460.342096138,5.66466996096,8.69224040446
 03/24  04:00:00,1085.44573219,100.131190917,569.979104892,0.0,100.150657288,148.969399434,472.344269837,449.315227327,5.66466996096,17.3643725496
 03/24  05:00:00,1082.67753144,100.777977277,566.090041339,0.0,100.150657288,149.894399434,629.36089643,606.507076191,14.1616749024,8.69214533651
 03/24  06:00:00,1216.6233114,103.683104994,478.438645912,0.0,176.471037341,302.612436532,519.850409248,482.834940566,28.3233498048,8.69211887734
 03/24  07:00:00,1308.58152941,106.307197135,451.543886302,0.0,243.2593065,310.10971186,517.4803208,457.497168143,42.4850247072,17.49812795
 03/24  08:00:00,1406.68407697,107.38649503,515.99240124,0.0,243.2593065,310.10971186,513.781217201,430.787287664,56.6466996096,26.3472299273
 03/24  09:00:00,1485.06099098,108.04018309,563.000128791,0.0,243.2593065,302.612436532,478.660926505,409.749781613,42.4850247072,26.4261201853
 03/24  10:00:00,1494.45396171,108.743555937,571.67262545,0.0,243.2593065,310.10971186,493.10869599,386.90844081,70.808374512,35.3918806685
 03/24  11:00:00,1491.50213006,109.371947871,549.294494001,0.0,243.2593065,310.10971186,478.474032045,372.225993297,70.808374512,35.4396642357
 03/24  12:00:00,1458.53299037,110.052835219,520.774925999,0.0,243.2593065,310.10971186,457.297660477,360.01000267,70.808374512,26.4792832951
 03/24  13:00:00,1494.91482436,111.323214537,504.249989373,0.0,243.2593065,302.612436532,438.987735176,346.899760327,56.6466996096,35.4412752385
 03/24  14:00:00,1497.0083076,112.059537787,496.3372238,0.0,243.2593065,302.612436532,405.878733409,336.841818883,42.4850247072,26.5518898182
 03/24  15:00:00,1500.83952137,113.187662845,491.496514392,0.0,243.2593065,302.612436532,419.399977954,327.417529525,56.6466996096,35.3357488196
 03/24  16:00:00,1502.40991933,114.021351401,488.69879267,0.0,243.2593065,310.10971186,438.933635062,327.568457799,84.9700494144,26.395127849
 03/24  17:00:00,1491.32597341,115.149679675,489.047478262,0.0,243.2593065,310.10971186,420.907909851,318.48609975,84.9700494144,17.451760687
 03/24  18:00:00,1240.81866981,100.131190917,514.892300693,0.0,166.938926447,199.110933808,418.996974225,325.313933341,84.9700494144,8.71299147002
 03/24  19:00:00,1246.3569,100.131190917,520.521594961,0.0,166.938926447,191.61365848,408.213097996,334.161773428,56.6466996096,17.4046249588
 03/24  20:00:00,1113.89874526,100.131190917,526.868586645,0.0,100.150657288,124.558693486,442.512459328,377.154106954,56.6466996096,8.71165276424
 03/24  21:00:00,1090.32046896,100.131190917,549.213246434,0.0,100.150657288,124.558693486,449.128391284,389.272447936,42.4850247072,17.3709186412
 03/24  22:00:00,1037.83588412,100.131190917,568.306759682,0.0,46.0930336215,124.558693486,449.496665014,412.480079956,28.3233498048,8.69323525336
 03/24  23:00:00,1040.52380267,100.131190917,577.188561279,0.0,46.0930336215,124.558693486,445.1785781,422.323699573,14.1616749024,8.6932036246
 03/24  24:00:00,1028.54881372,100.131190917,579.334627476,0.0,46.0930336215,113.312780494,453.756948098,430.72582188,5.66466996096,17.3664562572
 03/25  01:00:00,1032.55194109,100.131190917,576.639200813,0.0,46.0930336215,113.312780494,453.706115538,439.348612343,5.66466996096,8.69283323427
 03/25  02:00:00,1034.15130825,100.131190917,574.287218884,0.0,46.0930336215,113.312780494,460.764829698,446.407455232,5.66466996096,8.69270450585
 03/25  03:00:00,1024.62294481,100.131190917,573.282116625,0.0,46.0930336215,113.312780494,477.500499056,454.470659454,5.66466996096,17.3651696411
 03/25  04:00:00,1018.23901323,100.131190917,572.536359024,0.0,55.6251445156,113.312780494,466.694323887,452.337165952,5.66466996096,8.69248797431
 03/25  05:00:00,1009.73065471,100.131190917,570.252860929,0.0,55.6251445156,113.312780494,484.26146165,461.407358804,14.1616749024,8.69242794311
 03/25  06:00:00,1080.61765976,100.131190917,565.95086223,0.0,65.1572554096,176.889270242,453.27426612,407.586237255,28.3233498048,17.3646790611
 03/25  07:00:00,1203.67742411,100.462935945,561.70730929,0.0,109.682768182,220.96816451,619.059733919,567.88245083,42.4850247072,8.69225838227
 03/25  08:00:00,1221.68451209,100.541135657,559.443695037,0.0,109.682768182,220.96816451,581.006977649,506.923060198,56.6466996096,17.437217841
 03/25  09:00:00,1309.8949046,101.660131607,567.31977382,0.0,131.945524568,266.955817592,530.01358518,470.024034364,42.4850247072,17.5045261085
 03/25  10:00:00,1309.82636605,101.933890815,565.158637229,0.0,131.945524568,274.45309292,546.949827291,449.804449163,70.808374512,26.3370036159
 03/25  11:00:00,1310.15213769,102.150032546,546.974287043,0.0,131.945524568,274.45309292,518.61502507,430.240889137,70.808374512,17.5657614212
 03/25  12:00:00,1265.96502748,102.408936849,535.333653037,0.0,131.945524568,274.45309292,506.78196778,409.638227326,70.808374512,26.3353659411
 03/25  13:00:00,1244.17024557,102.509009945,524.909704658,0.0,131.945524568,266.955817592,483.540011851,400.560574531,56.6466996096,26.3327377105
 03/25  14:00:00,1261.80614583,102.792717085,517.50793185,0.0,131.945524568,266.955817592,435.788591155,375.741502128,42.4850247072,17.5620643195
 03/25  15:00:00,1190.17849988,100.131190917,515.569627438,0.0,109.682768182,212.545889182,367.327230108,284.345066751,56.6466996096,26.3354637481
 03/25  16:00:00,1194.14776146,100.131190917,514.596034503,0.0,109.682768182,220.04316451,381.078618218,269.777041983,84.9700494144,26.3315268197
 03/25  17:00:00,1153.00333474,100.131190917,515.279041861,0.0,109.682768182,220.04316451,366.842945354,264.379435775,84.9700494144,17.4934601644
 03/25  18:00:00,1107.61366671,100.131190917,515.365124769,0.0,100.150657288,199.110933808,390.261008471,296.599199742,84.9700494144,8.69175931451
 03/25  19:00:00,1090.30045778,100.131190917,521.500439189,0.0,100.150657288,191.61365848,386.206345714,312.196341339,56.6466996096,17.3633047652
 03/25  20:00:00,984.499879865,100.131190917,538.615362671,0.0,55.6251445156,124.558693486,433.530551751,368.19228676,56.6466996096,8.69156538149
 03/25  21:00:00,980.566151092,100.131190917,558.984226591,0.0,55.6251445156,124.558693486,430.106632227,378.930104122,42.4850247072,8.69150339785
 03/25  22:00:00,981.976345979,100.131190917,577.605311111,0.0,46.0930336215,124.558693486,445.718277564,400.032097626,28.3233498048,17.3628301334
 03/25  23:00:00,1007.61002262,100.131190917,594.457269462,0.0,46.0930336215,124.558693486,434.777606039,411.925413539,14.1616749024,8.69051759764
 03/25  24:00:00,1009.01232585,100.131190917,594.118709037,0.0,46.0930336215,113.312780494,436.401318269,422.043096926,5.66466996096,8.69355138277
 03/26  01:00:00,1003.97239278,100.131190917,586.523751295,0.0,34.9616554283,113.312780494,447.090135505,432.732202761,5.66466996096,8.69326278289
 03/26  02:00:00,1001.26170566,100.131190917,580.417383098,0.0,34.9616554283,113.312780494,466.753286455,443.722602779,5.66466996096,17.3660137152
 03/26  03:00:00,993.794873368,100.131190917,576.286619001,0.0,34.9616554283,113.312780494,468.702022118,454.344511471,5.66466996096,8.69284068656
 03/26  04:00:00,997.987498385,100.131190917,574.404175196,0.0,44.4937663224,113.312780494,466.453841027,452.09642331,5.66466996096,8.69274775642
 03/26  05:00:00,992.610072384,100.131190917,573.896108086,0.0,44.4937663224,113.312780494,491.007822534,459.480918332,14.1616749024,17.3652292997
 03/26  06:00:00,1057.19736645,100.131190917,574.379187268,0.0,54.0258772165,176.889270242,441.411866444,404.39603302,28.3233498048,8.6924836184
 03/26  07:00:00,1055.11949714,100.131190917,574.04274563,0.0,54.0258772165,184.38654557,456.526719461,405.349298003,42.4850247072,8.69239675077
 03/26  08:00:00,1126.7035685,100.131190917,573.528470226,0.0,65.1572554096,220.04316451,458.77517646,384.703091901,56.6466996096,17.4253849492
 03/26  09:00:00,1122.06627407,100.131190917,579.092238318,0.0,65.1572554096,212.545889182,430.658400518,370.688118866,42.4850247072,17.4852569447
 03/26  10:00:00,1125.5018906,100.131190917,558.204650212,0.0,65.1572554096,220.04316451,455.365001993,358.245392387,70.808374512,26.3112350939
 03/26  11:00:00,1122.30044574,100.131190917,538.648747174,0.0,65.1572554096,220.04316451,436.313508215,347.955167422,70.808374512,17.5499662812
 03/26  12:00:00,1118.2886071,100.131190917,531.963442829,0.0,65.1572554096,220.04316451,437.492171357,340.36961225,70.808374512,26.3141845954
 03/26  13:00:00,1106.8481232,100.131190917,528.158233933,0.0,65.1572554096,212.545889182,412.418396786,329.461825591,56.6466996096,26.3098715846
 03/26  14:00:00,1108.79812291,100.131190917,526.838366845,0.0,65.1572554096,212.545889182,374.348821132,314.313269235,42.4850247072,17.5505271899
 03/26  15:00:00,1107.14679598,100.131190917,522.747897168,0.0,65.1572554096,212.545889182,380.177010132,297.217773203,56.6466996096,26.3125373192
 03/26  16:00:00,1091.59689866,100.131190917,518.30813973,0.0,65.1572554096,220.04316451,392.777139222,290.259043773,84.9700494144,17.5480460353
 03/26  17:00:00,1051.22500741,100.131190917,513.300158599,0.0,54.0258772165,184.38654557,387.222392597,284.764893295,84.9700494144,17.4874498881
 03/26  18:00:00,1026.23991787,100.131190917,512.819545412,0.0,44.4937663224,163.454314868,420.118687151,317.783319459,84.9700494144,17.3653182777
 03/26  19:00:00,1023.51516076,100.131190917,516.608269741,0.0,44.4937663224,155.95703954,399.3869219,334.047693213,56.6466996096,8.69252907786
 03/26  20:00:00,984.651402328,100.131190917,529.748489751,0.0,44.4937663224,124.558693486,447.375577412,382.036435465,56.6466996096,8.69244233768
 03/26  21:00:00,981.820084206,100.131190917,547.239610237,0.0,44.4937663224,124.558693486,453.46709969,393.617450298,42.4850247072,17.3646246847
 03/26  22:00:00,988.582357604,100.131190917,560.707171614,0.0,34.9616554283,124.558693486,451.360739574,414.345207273,28.3233498048,8.69218249565
 03/26  23:00:00,1000.00930486,100.131190917,573.929391951,0.0,34.9616554283,124.558693486,447.532939734,424.679168795,14.1616749024,8.6920960373
 03/26  24:00:00,998.589000198,100.131190917,580.309586629,0.0,34.9616554283,113.312780494,457.300877031,434.271008202,5.66466996096,17.3651988679
 03/27  01:00:00,1020.23293133,100.131190917,585.604981877,0.0,46.0930336215,113.312780494,457.063501904,442.707279389,5.66466996096,8.69155255394
 03/27  02:00:00,1016.18121331,100.131190917,582.582818794,0.0,46.0930336215,113.312780494,466.220466833,451.864427739,5.66466996096,8.69136913289
 03/27  03:00:00,1018.57904622,100.131190917,579.433292405,0.0,46.0930336215,113.312780494,483.427837388,460.4008334,5.66466996096,17.3623340267
 03/27  04:00:00,1103.87612018,100.131190917,576.251550007,0.0,100.150657288,148.969399434,461.829133433,447.47347067,5.66466996096,8.69099280232
 03/27  05:00:00,1099.17107487,100.131190917,573.325142588,0.0,100.150657288,149.894399434,768.367573471,745.515014951,14.1616749024,8.69088361776
 03/27  06:00:00,1325.15399216,100.407455794,569.751134314,0.0,176.471037341,302.612436532,575.203682181,529.517655487,28.3233498048,17.3626768894
 03/27  07:00:00,1440.21247933,100.72690283,565.408182369,0.0,243.2593065,310.10971186,552.000534422,492.023868146,42.4850247072,17.4916415687
 03/27  08:00:00,1476.98368409,101.106842861,566.514911398,0.0,243.2593065,310.10971186,544.931614385,470.720531931,56.6466996096,17.5643828446
 03/27  09:00:00,1501.45136952,101.660341615,559.06540262,0.0,243.2593065,302.612436532,522.791605377,453.889672927,42.4850247072,26.4169077429
 03/27  10:00:00,1464.48317105,102.485321823,531.664532174,0.0,243.2593065,310.10971186,528.947960176,422.756031339,70.808374512,35.3835543253
 03/27  11:00:00,1447.10579279,103.52419657,525.616898331,0.0,243.2593065,310.10971186,497.528731288,391.291775936,70.808374512,35.4285808396
 03/27  12:00:00,1410.60303459,104.216174447,519.532754182,0.0,243.2593065,310.10971186,474.12701003,376.852180795,70.808374512,26.4664547225
 03/27  13:00:00,1460.12639207,105.033816224,506.920298056,0.0,243.2593065,302.612436532,450.937426129,358.862776814,56.6466996096,35.4279497056
 03/27  14:00:00,1466.88889909,106.321534537,497.26552199,0.0,243.2593065,302.612436532,406.143877627,337.117284484,42.4850247072,26.5415684356
 03/27  15:00:00,1467.75818229,108.079354855,491.844447726,0.0,243.2593065,302.612436532,402.950455631,310.982026214,56.6466996096,35.3217298075
 03/27  16:00:00,1478.0395187,109.785415427,487.471015207,0.0,243.2593065,310.10971186,403.741805127,292.386554683,84.9700494144,26.3852010295
 03/27  17:00:00,1478.49314225,110.944566617,486.300958002,0.0,243.2593065,310.10971186,379.995619586,286.288755139,84.9700494144,8.73681503237
 03/27  18:00:00,1218.25214903,100.131190917,504.930738092,0.0,166.938926447,199.110933808,374.131474456,271.759971658,84.9700494144,17.4014533841
 03/27  19:00:00,1211.51749516,100.131190917,517.191686225,0.0,166.938926447,191.61365848,372.652161158,298.603082778,56.6466996096,17.402378771
 03/27  20:00:00,1090.99587461,100.131190917,532.146548977,0.0,100.150657288,124.558693486,418.125639377,352.767180923,56.6466996096,8.7117588445
 03/27  21:00:00,1061.85842662,100.131190917,538.538346981,0.0,100.150657288,124.558693486,423.326439528,363.475478068,42.4850247072,17.3659367532
 03/27  22:00:00,1009.17433055,100.131190917,546.849662938,0.0,46.0930336215,124.558693486,422.857269685,385.843288253,28.3233498048,8.69063162662
 03/27  23:00:00,1013.31372317,100.131190917,552.549189117,0.0,46.0930336215,124.558693486,419.376104681,396.523196529,14.1616749024,8.69123324999
 03/27  24:00:00,999.957771279,100.131190917,550.737824187,0.0,46.0930336215,113.312780494,419.152113227,404.794787117,5.66466996096,8.692656149
 03/28  01:00:00,1015.12939966,100.131190917,562.377348893,0.0,46.0930336215,113.312780494,438.065774511,415.036635043,5.66466996096,17.3644695078
 03/28  02:00:00,1020.91070205,100.131190917,561.887949559,0.0,46.0930336215,113.312780494,437.76240898,423.405847599,5.66466996096,8.69189141909
 03/28  03:00:00,1025.44793338,100.131190917,571.396847692,0.0,46.0930336215,113.312780494,447.169275197,432.812877915,5.66466996096,8.691727321
 03/28  04:00:00,1118.00161547,100.131190917,579.327465043,0.0,100.150657288,148.969399434,445.524606156,422.496928568,5.66466996096,17.3630076274
 03/28  05:00:00,1113.70924748,100.322473818,575.602283436,0.0,100.150657288,149.894399434,605.680120551,582.82715158,14.1616749024,8.69129406917
 03/28  06:00:00,1351.08537827,102.013244301,573.048946977,0.0,176.471037341,302.612436532,482.747536071,445.733030823,28.3233498048,8.69115544383
 03/28  07:00:00,1460.92046892,104.040680326,571.825059236,0.0,243.2593065,310.10971186,474.446599179,414.467695057,42.4850247072,17.4938794142
 03/28  08:00:00,1477.42548158,105.237245264,573.79353997,0.0,243.2593065,310.10971186,477.171362287,394.187243353,56.6466996096,26.3374193237
 03/28  09:00:00,1488.45664731,106.049172905,552.982676609,0.0,243.2593065,302.612436532,446.343154107,377.444318541,42.4850247072,26.4138108583
 03/28  10:00:00,1468.77331285,107.020958646,524.475694692,0.0,243.2593065,310.10971186,462.134675826,355.955034707,70.808374512,35.3712666071
 03/28  11:00:00,1448.84991916,108.162932787,517.184140394,0.0,243.2593065,310.10971186,439.938301877,342.5605853,70.808374512,26.5693420644
 03/28  12:00:00,1397.44728159,109.134354984,516.847841881,0.0,243.2593065,310.10971186,443.239989027,337.152544852,70.808374512,35.2790696631
 03/28  13:00:00,1424.94740086,109.975816147,514.28203927,0.0,243.2593065,302.612436532,409.164248578,325.943653227,56.6466996096,26.5738957416
 03/28  14:00:00,1421.14906394,111.25679566,509.968170868,0.0,243.2593065,302.612436532,385.164685516,307.302714766,42.4850247072,35.376946043
 03/28  15:00:00,1419.00345671,112.536045201,507.391007429,0.0,243.2593065,302.612436532,374.665020764,291.523906132,56.6466996096,26.4944150222
 03/28  16:00:00,1424.72694931,114.756794063,504.28447857,0.0,243.2593065,310.10971186,383.307709647,271.952242695,84.9700494144,26.3854175368
 03/28  17:00:00,1425.93339235,115.173275482,505.062867777,0.0,243.2593065,310.10971186,381.078415763,278.660710274,84.9700494144,17.4476560747
 03/28  18:00:00,1169.56760155,100.131190917,530.052454555,0.0,166.938926447,199.110933808,375.074661504,272.702346137,84.9700494144,17.4022659525
 03/28  19:00:00,1177.25837058,100.131190917,541.813926962,0.0,166.938926447,191.61365848,355.46628891,290.107929197,56.6466996096,8.7116601035
 03/28  20:00:00,1066.04873333,100.131190917,553.453180891,0.0,100.150657288,124.558693486,420.655607298,346.605800538,56.6466996096,17.4031071508
 03/28  21:00:00,1033.21381935,100.131190917,560.214908118,0.0,100.150657288,124.558693486,410.599012973,359.419440353,42.4850247072,8.69454791234
 03/28  22:00:00,973.546566646,100.131190917,568.134432469,0.0,46.0930336215,124.558693486,418.999953337,381.984386043,28.3233498048,8.69221748955
 03/28  23:00:00,984.321433615,100.131190917,578.788616804,0.0,46.0930336215,124.558693486,425.444819655,393.919162187,14.1616749024,17.3639825655
 03/28  24:00:00,988.270591436,100.131190917,596.202348056,0.0,46.0930336215,113.312780494,420.317933433,405.961484684,5.66466996096,8.69177878798
 03/29  01:00:00,993.899049223,100.131190917,602.346864064,0.0,46.0930336215,113.312780494,430.497437468,416.141362251,5.66466996096,8.69140525617
 03/29  02:00:00,992.24146563,100.131190917,600.76139628,0.0,46.0930336215,113.312780494,448.13520801,425.108489894,5.66466996096,17.3620481557
 03/29  03:00:00,994.437557658,100.131190917,601.181689214,0.0,46.0930336215,113.312780494,448.414962104,434.05955889,5.66466996096,8.6907332539
 03/29  04:00:00,1080.56259781,100.131190917,598.896579991,0.0,100.150657288,148.969399434,436.64915178,422.293924432,5.66466996096,8.69055738682
 03/29  05:00:00,1080.79035225,100.631761482,596.428499434,0.0,100.150657288,149.894399434,592.74208449,561.219755059,14.1616749024,17.3606545289
 03/29  06:00:00,1320.32168759,103.149424071,589.717222872,0.0,176.471037341,302.612436532,479.503138288,442.489743044,28.3233498048,8.69004543912
 03/29  07:00:00,1445.57506884,105.739576899,580.260108459,0.0,243.2593065,310.10971186,476.53062229,416.555849821,42.4850247072,17.4897477614
 03/29  08:00:00,1479.96401278,106.779397689,574.134837851,0.0,243.2593065,310.10971186,483.342036886,400.365546161,56.6466996096,26.3297911156
 03/29  09:00:00,1519.76703439,107.527859865,572.775035968,0.0,243.2593065,302.612436532,454.584200532,385.687236828,42.4850247072,26.4119389964
 03/29  10:00:00,1531.83828253,108.309336955,570.629404262,0.0,243.2593065,310.10971186,468.673065327,371.330296168,70.808374512,26.5343946474
 03/29  11:00:00,1528.28618242,109.199813223,554.321208379,0.0,243.2593065,310.10971186,465.09468454,358.861580582,70.808374512,35.4247294452
 03/29  12:00:00,1477.95629775,110.277853297,531.587347565,0.0,243.2593065,310.10971186,445.817118542,348.549278201,70.808374512,26.4594658285
 03/29  13:00:00,1495.67633809,111.459617168,505.365673268,0.0,243.2593065,302.612436532,428.470214301,336.400816736,56.6466996096,35.4226979555
 03/29  14:00:00,1499.84365898,112.660198404,495.664299271,0.0,243.2593065,302.612436532,389.927380529,320.916612049,42.4850247072,26.5257437722
 03/29  15:00:00,1495.47655829,114.415269681,491.63054907,0.0,243.2593065,302.612436532,395.066744146,303.10415718,56.6466996096,35.3158873568
 03/29  16:00:00,1497.39946334,116.357976433,488.333565243,0.0,243.2593065,310.10971186,402.176414742,290.824879703,84.9700494144,26.3814856251
 03/29  17:00:00,1504.14429647,117.578965081,487.253522645,0.0,243.2593065,310.10971186,391.482387259,289.066999542,84.9700494144,17.4453383024
 03/29  18:00:00,1247.79664787,100.131190917,512.734032721,0.0,166.938926447,199.110933808,386.006043611,292.325980071,84.9700494144,8.71001412516
 03/29  19:00:00,1249.10974556,100.131190917,519.972895972,0.0,166.938926447,191.61365848,385.605975706,311.558240793,56.6466996096,17.4010353037
 03/29  20:00:00,1128.31740374,100.131190917,529.898537366,0.0,100.150657288,124.558693486,421.962831938,356.605131919,56.6466996096,8.71100041001
 03/29  21:00:00,1095.87369928,100.131190917,535.03395759,0.0,100.150657288,124.558693486,426.139498851,366.289934255,42.4850247072,17.3645398889
 03/29  22:00:00,1037.8277922,100.131190917,546.992324503,0.0,46.0930336215,124.558693486,425.794630473,388.781403817,28.3233498048,8.68987685195
 03/29  23:00:00,1048.24473251,100.131190917,567.996521459,0.0,46.0930336215,124.558693486,424.525689217,401.672074207,14.1616749024,8.69194010698
 03/29  24:00:00,1044.01426572,100.131190917,574.118727334,0.0,46.0930336215,113.312780494,428.606445364,414.250015464,5.66466996096,8.69175993906
 03/30  01:00:00,1039.14030209,100.131190917,569.737425223,0.0,46.0930336215,113.312780494,446.616181377,423.589013098,5.66466996096,17.3624983187
 03/30  02:00:00,1036.30492767,100.131190917,569.552273469,0.0,46.0930336215,113.312780494,446.236262942,431.880773106,5.66466996096,8.6908198746
 03/30  03:00:00,1027.95530543,100.131190917,567.336911072,0.0,46.0930336215,113.312780494,455.93021305,441.574943477,5.66466996096,8.69059961242
 03/30  04:00:00,1114.03906465,100.131190917,563.184851415,0.0,100.150657288,148.969399434,453.503245074,430.477990371,5.66466996096,17.3605847419
 03/30  05:00:00,1097.32753412,100.838237824,559.251320462,0.0,100.150657288,149.894399434,596.69054739,573.838873418,14.1616749024,8.68999906926
 03/30  06:00:00,1319.63030623,103.67546448,558.122134323,0.0,176.471037341,302.612436532,491.479860148,454.466705558,28.3233498048,8.68980478495
 03/30  07:00:00,1442.85208745,106.328353162,560.369490563,0.0,243.2593065,310.10971186,486.658087549,426.683665936,42.4850247072,17.4893969063
 03/30  08:00:00,1479.93910014,107.093430929,563.284204854,0.0,243.2593065,310.10971186,496.612581875,413.636159956,56.6466996096,26.3297223088
 03/30  09:00:00,1525.51516987,107.932179121,564.335509949,0.0,243.2593065,302.612436532,461.596878775,392.706713144,42.4850247072,26.4051409237
 03/30  10:00:00,1506.37630243,108.612585777,531.731699334,0.0,243.2593065,310.10971186,479.18300294,373.016806044,70.808374512,35.357822384
 03/30  11:00:00,1490.7132838,109.20468306,505.797133375,0.0,243.2593065,310.10971186,454.862642577,357.479073,70.808374512,26.5751950652
 03/30  12:00:00,1464.07928518,109.83886116,497.27465156,0.0,243.2593065,310.10971186,452.792787419,355.528724796,70.808374512,26.4556881104
 03/30  13:00:00,1502.57120575,110.883284126,489.807375732,0.0,243.2593065,302.612436532,434.480555585,342.408577368,56.6466996096,35.4252786073
 03/30  14:00:00,1491.01300929,111.900796273,484.363020169,0.0,243.2593065,302.612436532,406.333978367,328.488523861,42.4850247072,35.3604297987
 03/30  15:00:00,1479.52802207,114.033453185,483.7646697,0.0,243.2593065,302.612436532,386.588384009,303.450031625,56.6466996096,26.4916527748
 03/30  16:00:00,1487.63030255,115.999098877,483.845842189,0.0,243.2593065,310.10971186,398.752814116,287.405135085,84.9700494144,26.3776296167
 03/30  17:00:00,1489.8691535,117.099959552,482.21684465,0.0,243.2593065,310.10971186,387.045853028,284.628991684,84.9700494144,17.4468119298
 03/30  18:00:00,1228.14244908,100.131190917,505.477510982,0.0,166.938926447,199.110933808,382.163424658,288.482424246,84.9700494144,8.71095099818
 03/30  19:00:00,1230.3718337,100.131190917,513.024551164,0.0,166.938926447,191.61365848,376.570415224,302.52382752,56.6466996096,17.3998880944
 03/30  20:00:00,1104.03462668,100.131190917,522.831905311,0.0,100.150657288,124.558693486,420.847419382,355.491696067,56.6466996096,8.70902370483
 03/30  21:00:00,1075.58259932,100.131190917,535.314224643,0.0,100.150657288,124.558693486,427.646107581,367.795031919,42.4850247072,17.3660509541
 03/30  22:00:00,1021.09045472,100.131190917,536.885351287,0.0,46.0930336215,124.558693486,425.8766204,388.862673258,28.3233498048,8.69059733741
 03/30  23:00:00,1031.87043522,100.131190917,539.970787221,0.0,46.0930336215,124.558693486,421.42300155,398.57092979,14.1616749024,8.6903968575
 03/30  24:00:00,1026.69457838,100.131190917,550.00391871,0.0,46.0930336215,113.312780494,431.012758142,407.98664385,5.66466996096,17.3614443308
 03/31  01:00:00,1033.61790904,100.131190917,557.562332045,0.0,46.0930336215,113.312780494,431.182996529,416.828816204,5.66466996096,8.68951036313
 03/31  02:00:00,1038.8176893,100.131190917,567.653276128,0.0,46.0930336215,113.312780494,441.354955698,427.001073624,5.66466996096,8.68921211235
 03/31  03:00:00,1033.18053799,100.131190917,574.802913071,0.0,46.0930336215,113.312780494,450.502565839,436.148078385,5.66466996096,8.68981749322
 03/31  04:00:00,1117.74610205,100.131190917,573.859084049,0.0,100.150657288,148.969399434,448.012721631,424.986478817,5.66466996096,17.3615728531
 03/31  05:00:00,1127.40549399,100.890873458,569.807151119,0.0,100.150657288,149.894399434,587.448620431,564.596504046,14.1616749024,8.69044148295
 03/31  06:00:00,1340.28363718,103.845244945,566.244664701,0.0,176.471037341,302.612436532,482.079517056,445.065950182,28.3233498048,8.69021706913
 03/31  07:00:00,1448.15072407,106.563843693,566.261642148,0.0,243.2593065,310.10971186,476.607463502,416.632766206,42.4850247072,17.4896725894
 03/31  08:00:00,1489.33440647,107.557323948,567.673855346,0.0,243.2593065,310.10971186,477.334946399,394.35895205,56.6466996096,26.3292947397
 03/31  09:00:00,1506.22232609,108.178561179,552.140404748,0.0,243.2593065,302.612436532,447.732827682,378.843987748,42.4850247072,26.4038152266
 03/31  10:00:00,1465.88546873,108.914186038,515.716628759,0.0,243.2593065,310.10971186,462.93400552,356.770802296,70.808374512,35.3548287122
 03/31  11:00:00,1461.59529119,109.670669523,506.273997735,0.0,243.2593065,310.10971186,438.749238797,341.374322966,70.808374512,26.5665413194
 03/31  12:00:00,1421.47560945,111.024532404,501.07669971,0.0,243.2593065,310.10971186,421.784709079,324.523220157,70.808374512,26.4531144098
 03/31  13:00:00,1450.49122298,112.448244487,495.422892526,0.0,243.2593065,302.612436532,405.190455708,313.122599056,56.6466996096,35.4211570421
 03/31  14:00:00,1458.28365009,114.307362099,489.641599952,0.0,243.2593065,302.612436532,373.824296497,295.983358258,42.4850247072,35.3559135318
 03/31  15:00:00,1466.91137226,116.831575166,484.271097644,0.0,243.2593065,302.612436532,358.892176186,275.757312485,56.6466996096,26.4881640909
 03/31  16:00:00,1469.56806053,119.885790591,476.079303352,0.0,243.2593065,310.10971186,365.860395717,254.513138558,84.9700494144,26.3772077439
 03/31  17:00:00,1470.92059881,121.597680075,473.558444454,0.0,243.2593065,310.10971186,351.901772519,249.486519168,84.9700494144,17.4452039369
 03/31  18:00:00,1214.23080548,100.131190917,498.211183297,0.0,166.938926447,199.110933808,341.522914635,247.8426814,84.9700494144,8.71018382031
 03/31  19:00:00,1203.33977441,100.131190917,506.602235634,0.0,166.938926447,191.61365848,337.28834855,263.243330302,56.6466996096,17.3983186377
 03/31  20:00:00,1083.20526767,100.131190917,517.799683528,0.0,100.150657288,124.558693486,383.842940257,318.488013741,56.6466996096,8.70822690598
 03/31  21:00:00,1052.70233633,100.131190917,527.091000134,0.0,100.150657288,124.558693486,392.704974055,332.855507426,42.4850247072,17.3644419217
 03/31  22:00:00,995.451983319,100.131190917,533.143986255,0.0,46.0930336215,124.558693486,393.675253775,356.662134843,28.3233498048,8.68976912726
 03/31  23:00:00,982.162752599,100.131190917,540.405244171,0.0,46.0930336215,124.558693486,390.921974789,368.070756496,14.1616749024,8.68954339078
 03/31  24:00:00,985.368513097,100.131190917,551.124429079,0.0,46.0930336215,113.312780494,402.893766806,379.869441099,5.66466996096,17.3596557468
 04/01  01:00:00,1019.55768962,100.131190917,557.197596057,0.0,46.0930336215,113.312780494,405.649851249,391.294447391,5.66466996096,8.69073389773
 04/01  02:00:00,1033.01395389,100.131190917,563.829861931,0.0,46.0930336215,113.312780494,416.70657387,402.351500913,5.66466996096,8.69040299548
 04/01  03:00:00,1045.18575922,100.131190917,573.846606506,0.0,46.0930336215,113.312780494,428.176250072,413.821461146,5.66466996096,8.69011896465
 04/01  04:00:00,1057.11349533,100.131190917,569.696137975,0.0,55.6251445156,113.312780494,436.797035467,413.772917897,5.66466996096,17.3594476091
 04/01  05:00:00,1046.82656241,100.131190917,564.215862998,0.0,55.6251445156,113.312780494,444.489658771,421.638645229,14.1616749024,8.68933863915
 04/01  06:00:00,1082.32327039,100.131190917,570.392586185,0.0,65.1572554096,176.889270242,402.921661965,365.909228133,28.3233498048,8.68908402725
 04/01  07:00:00,1191.46512003,100.614371533,581.333906461,0.0,109.682768182,220.96816451,534.485222942,477.364922611,42.4850247072,14.6352756243
 04/01  08:00:00,1206.70586719,100.86516918,582.633009908,0.0,109.682768182,220.96816451,507.272214433,439.16629164,56.6466996096,11.4592231831
 04/01  09:00:00,1301.13820633,102.418419928,571.591889421,0.0,131.945524568,266.955817592,470.389364442,410.411177756,42.4850247072,17.4931619782
 04/01  10:00:00,1294.94279345,102.863243154,554.996856647,0.0,131.945524568,274.45309292,489.810999039,392.680082922,70.808374512,26.3225416055
 04/01  11:00:00,1287.94384173,103.165288316,539.186034568,0.0,131.945524568,274.45309292,476.409295641,379.282295007,70.808374512,26.3186261216
 04/01  12:00:00,1250.76795065,103.37896999,528.165137861,0.0,131.945524568,274.45309292,458.672395128,370.31471661,70.808374512,17.5493040061
 04/01  13:00:00,1234.53341952,103.572219498,525.356072864,0.0,131.945524568,266.955817592,444.628116777,361.668150167,56.6466996096,26.3132670003
 04/01  14:00:00,1226.61139622,103.835626226,525.536298864,0.0,131.945524568,266.955817592,406.332702881,346.296643845,42.4850247072,17.5510343294
 04/01  15:00:00,1155.06221483,100.131190917,533.38317294,0.0,109.682768182,212.545889182,351.403340606,268.441346878,56.6466996096,26.3152941179
 04/01  16:00:00,1163.02867022,100.131190917,534.076996194,0.0,109.682768182,220.04316451,371.241201887,259.959316235,84.9700494144,26.3118362368
 04/01  17:00:00,1119.4681642,100.131190917,534.600587197,0.0,109.682768182,220.04316451,356.706695943,254.255428966,84.9700494144,17.4812175621
 04/01  18:00:00,1085.97367068,100.131190917,538.031218537,0.0,100.150657288,199.110933808,382.581952862,288.922280688,84.9700494144,8.68962275941
 04/01  19:00:00,1097.37065336,100.131190917,544.584452962,0.0,100.150657288,191.61365848,373.31308186,307.977022569,56.6466996096,8.68935968201
 04/01  20:00:00,1009.03257691,100.131190917,557.66203177,0.0,55.6251445156,124.558693486,439.489164507,365.483276858,56.6466996096,17.3591880395
 04/01  21:00:00,1020.14258836,100.131190917,571.910939805,0.0,55.6251445156,124.558693486,428.972339545,377.799087133,42.4850247072,8.68822770432
 04/01  22:00:00,1016.46830672,100.131190917,579.959269271,0.0,46.0930336215,124.558693486,436.141508213,399.127643796,28.3233498048,8.69051461162
 04/01  23:00:00,1022.30214097,100.131190917,588.46220769,0.0,46.0930336215,124.558693486,433.979285701,411.127364698,14.1616749024,8.69024610117
 04/01  24:00:00,1007.48463243,100.131190917,586.375873104,0.0,46.0930336215,113.312780494,445.331468832,422.306942251,5.66466996096,17.35985662
 04/02  01:00:00,992.997674105,100.131190917,583.71785114,0.0,34.9616554283,113.312780494,447.541364849,433.187514354,5.66466996096,8.68918053459
 04/02  02:00:00,988.891400115,100.131190917,582.277936893,0.0,34.9616554283,113.312780494,457.597786153,443.244292674,5.66466996096,8.68882351867
 04/02  03:00:00,987.617653721,100.131190917,582.234006242,0.0,34.9616554283,113.312780494,474.722688264,451.701285115,5.66466996096,17.3567331874
 04/02  04:00:00,991.489156377,100.131190917,580.744935458,0.0,44.4937663224,113.312780494,464.813073827,450.458305248,5.66466996096,8.6900986182
 04/02  05:00:00,986.717629735,100.131190917,576.333077235,0.0,44.4937663224,113.312780494,482.564683972,459.713211844,14.1616749024,8.68979722532
 04/02  06:00:00,1050.82807108,100.131190917,571.572269458,0.0,54.0258772165,176.889270242,443.462486424,406.449629172,28.3233498048,8.68950744699
 04/02  07:00:00,1043.31469412,100.131190917,568.686866525,0.0,54.0258772165,184.38654557,466.303967025,406.460781038,42.4850247072,17.3581612796
 04/02  08:00:00,1115.03885179,100.131190917,575.036585687,0.0,65.1572554096,220.04316451,445.416550142,380.049890111,56.6466996096,8.71996042151
 04/02  09:00:00,1112.92606298,100.131190917,580.941728287,0.0,65.1572554096,212.545889182,422.818266194,362.855185385,42.4850247072,17.4780561018
 04/02  10:00:00,1107.57256632,100.131190917,566.813253827,0.0,65.1572554096,220.04316451,448.697723777,351.593506718,70.808374512,26.2958425475
 04/02  11:00:00,1097.10857768,100.131190917,550.942274203,0.0,65.1572554096,220.04316451,428.897398404,340.554706789,70.808374512,17.5343171032
 04/02  12:00:00,1091.90004834,100.131190917,540.659719097,0.0,65.1572554096,220.04316451,426.627952046,329.524013264,70.808374512,26.2955642694
 04/02  13:00:00,1081.40797866,100.131190917,533.70365023,0.0,65.1572554096,212.545889182,391.269069538,317.0882725,56.6466996096,17.5340974292
 04/02  14:00:00,1087.25289586,100.131190917,528.892700087,0.0,65.1572554096,212.545889182,369.333595393,300.55321778,42.4850247072,26.2953529055
 04/02  15:00:00,1086.73410636,100.131190917,522.335402118,0.0,65.1572554096,212.545889182,357.150490321,282.966980367,56.6466996096,17.5368103446
 04/02  16:00:00,1062.38384314,100.131190917,518.829614011,0.0,65.1572554096,220.04316451,389.711417902,278.446017364,84.9700494144,26.2953511237
 04/02  17:00:00,1022.56591812,100.131190917,518.183747103,0.0,54.0258772165,184.38654557,388.057583638,285.60825635,84.9700494144,17.479277873
 04/02  18:00:00,992.329118074,100.131190917,522.655654315,0.0,44.4937663224,163.454314868,419.043194176,325.384411406,84.9700494144,8.68873335519
 04/02  19:00:00,985.367447581,100.131190917,530.257167317,0.0,44.4937663224,155.95703954,407.915209025,335.0773195,56.6466996096,16.1911899153
 04/02  20:00:00,967.579033797,100.131190917,537.831246441,0.0,44.4937663224,124.558693486,441.498826278,374.997157951,56.6466996096,9.85496871775
 04/02  21:00:00,967.503881731,100.131190917,546.710501766,0.0,44.4937663224,124.558693486,435.727722215,384.552932848,42.4850247072,8.6897646597
 04/02  22:00:00,958.338342996,100.131190917,552.967400872,0.0,34.9616554283,124.558693486,440.356182932,403.343356808,28.3233498048,8.68947631871
 04/02  23:00:00,960.816552637,100.131190917,556.451609075,0.0,34.9616554283,124.558693486,442.974352982,411.454577691,14.1616749024,17.3581003877
 04/02  24:00:00,949.737917347,100.131190917,560.711276528,0.0,34.9616554283,113.312780494,433.629822392,419.276521171,5.66466996096,8.68863125937
 04/03  01:00:00,974.77883983,100.131190917,573.288171673,0.0,46.0930336215,113.312780494,442.584676078,428.231894844,5.66466996096,8.68811127343
 04/03  02:00:00,986.425736047,100.131190917,577.471329423,0.0,46.0930336215,113.312780494,450.626360866,436.271849759,5.66466996096,8.68984114655
 04/03  03:00:00,995.442092424,100.131190917,587.835576168,0.0,46.0930336215,113.312780494,467.512753659,444.489471583,5.66466996096,17.3586121146
 04/03  04:00:00,1087.90963585,100.131190917,593.244109269,0.0,100.150657288,148.969399434,446.308018757,431.954528262,5.66466996096,8.68882053485
 04/03  05:00:00,1085.61351085,100.131190917,587.872474818,0.0,100.150657288,149.894399434,712.091747212,689.24155669,14.1616749024,8.68851561998
 04/03  06:00:00,1306.59019723,101.059817815,584.39077896,0.0,176.471037341,302.612436532,544.054565693,498.373902297,28.3233498048,17.3573135914
 04/03  07:00:00,1417.85087022,102.532372201,584.066549406,0.0,243.2593065,310.10971186,518.765718198,458.799384424,42.4850247072,17.4813090665
 04/03  08:00:00,1452.39389076,103.607082015,585.676732109,0.0,243.2593065,310.10971186,502.534059803,428.336512839,56.6466996096,17.5508473538
 04/03  09:00:00,1454.27043819,104.415161805,551.811487492,0.0,243.2593065,302.612436532,475.743356126,406.860863369,42.4850247072,26.3974680496
 04/03  10:00:00,1449.38042641,105.269337489,525.591055254,0.0,243.2593065,310.10971186,486.240488988,380.089995345,70.808374512,35.3421191305
 04/03  11:00:00,1453.77921968,106.127034344,512.349156282,0.0,243.2593065,310.10971186,454.019212691,356.655076454,70.808374512,26.5557617254
 04/03  12:00:00,1410.35538239,107.222093291,500.876661094,0.0,243.2593065,310.10971186,433.575066407,336.323688968,70.808374512,26.4430029272
 04/03  13:00:00,1440.42920549,108.611736666,494.098332286,0.0,243.2593065,302.612436532,411.006241747,318.955789827,56.6466996096,35.4037523104
 04/03  14:00:00,1440.26039157,110.350672552,489.645358474,0.0,243.2593065,302.612436532,368.013145338,297.574042256,42.4850247072,27.9540783745
 04/03  15:00:00,1442.48281299,112.369336565,484.954668696,0.0,243.2593065,302.612436532,362.775332724,272.277067065,56.6466996096,33.8515660497
 04/03  16:00:00,1449.20801618,114.600822637,481.048339997,0.0,243.2593065,310.10971186,364.210013433,252.873120154,84.9700494144,26.3668438649
 04/03  17:00:00,1451.28711527,117.141878745,476.705754215,0.0,243.2593065,310.10971186,333.412139425,239.713038956,84.9700494144,8.72905105471
 04/03  18:00:00,1200.09192956,100.131190917,496.749073679,0.0,166.938926447,199.110933808,330.666957982,228.300935118,84.9700494144,17.3959734498
 04/03  19:00:00,1206.3020793,100.131190917,502.056343176,0.0,166.938926447,191.61365848,314.623314337,249.069923665,56.6466996096,8.90669106305
 04/03  20:00:00,1074.66136098,100.131190917,513.446164389,0.0,100.150657288,124.558693486,381.526739419,307.682732765,56.6466996096,17.1973070444
 04/03  21:00:00,1037.77688083,100.131190917,525.484042778,0.0,100.150657288,124.558693486,374.15283247,322.976702859,42.4850247072,8.69110490381
 04/03  22:00:00,979.297925557,100.131190917,529.111585824,0.0,46.0930336215,124.558693486,391.944285936,346.263787628,28.3233498048,17.3571485027
 04/03  23:00:00,981.595850465,100.131190917,528.974907591,0.0,46.0930336215,124.558693486,379.453605918,356.603823875,14.1616749024,8.68810714065
 04/03  24:00:00,972.47237861,100.131190917,540.796144201,0.0,46.0930336215,113.312780494,385.26791041,370.915436715,5.66466996096,8.68780373401
 04/04  01:00:00,988.426200386,100.131190917,564.930920133,0.0,46.0930336215,113.312780494,399.763988692,385.409918658,5.66466996096,8.68940007281
 04/04  02:00:00,1000.48320169,100.131190917,571.713100967,0.0,46.0930336215,113.312780494,420.000524184,396.978375616,5.66466996096,17.3574786068
 04/04  03:00:00,1008.14805208,100.131190917,576.831788486,0.0,46.0930336215,113.312780494,421.701302175,407.348444304,5.66466996096,8.68818790987
 04/04  04:00:00,1098.21499676,100.131190917,575.0014512,0.0,100.150657288,148.969399434,409.91781835,395.565305888,5.66466996096,8.68784250098
 04/04  05:00:00,1106.86092105,100.575844068,578.95465605,0.0,100.150657288,149.894399434,549.256886512,526.405584073,14.1616749024,8.68962753674
 04/04  06:00:00,1329.76299895,104.489089868,558.374548657,0.0,176.471037341,302.612436532,450.633609745,404.951884589,28.3233498048,17.3583753517
 04/04  07:00:00,1441.86644205,107.051556408,550.531048218,0.0,243.2593065,310.10971186,439.205887524,379.237969688,42.4850247072,17.4828931291
 04/04  08:00:00,1455.04249523,108.520043198,516.507689205,0.0,243.2593065,310.10971186,430.314118474,356.120037436,56.6466996096,17.5473814286
 04/04  09:00:00,1466.66761671,109.602058959,498.083217457,0.0,243.2593065,302.612436532,404.196870316,335.31866447,42.4850247072,26.3931811389
 04/04  10:00:00,1448.61184877,110.976990502,493.425684623,0.0,243.2593065,310.10971186,418.733688494,312.583314555,70.808374512,35.3419994267
 04/04  11:00:00,1445.80473247,112.518988883,486.003532626,0.0,243.2593065,310.10971186,389.89541524,292.544112443,70.808374512,26.5429282853
 04/04  12:00:00,1410.91024669,114.212148364,479.924068036,0.0,243.2593065,310.10971186,386.018076334,279.962515143,70.808374512,35.2471866789
 04/04  13:00:00,1442.29374222,116.490402143,474.203397449,0.0,243.2593065,302.612436532,349.987758321,266.785518349,56.6466996096,26.5555403623
 04/04  14:00:00,1435.58931504,119.697894366,469.10670787,0.0,243.2593065,302.612436532,322.766128101,244.944625755,42.4850247072,35.3364776387
 04/04  15:00:00,1434.59576992,123.499445498,463.630922957,0.0,243.2593065,302.612436532,301.229394145,218.109828678,56.6466996096,26.4728658573
 04/04  16:00:00,1439.43559603,126.754857931,456.927514529,0.0,243.2593065,310.10971186,310.073446473,198.740154083,84.9700494144,26.3632429754
 04/04  17:00:00,1436.22140712,129.393967119,451.153540806,0.0,243.2593065,310.10971186,282.022384374,185.918234246,84.9700494144,11.1341007134
 04/04  18:00:00,1167.327029,100.179256245,471.290115735,0.0,166.938926447,199.110933808,285.39756335,185.432853928,84.9700494144,14.9946600074
 04/04  19:00:00,1198.40956684,100.18764314,491.56641929,0.0,166.938926447,191.61365848,280.732156,206.691509762,56.6466996096,17.3939466284
 04/04  20:00:00,1083.54911035,100.135904592,499.59516468,0.0,100.150657288,124.558693486,328.76913806,263.415316754,56.6466996096,8.7071216965
 04/04  21:00:00,1045.50557454,100.131190917,507.628991513,0.0,100.150657288,124.558693486,329.8237111,278.647688099,42.4850247072,8.69099829364
 04/04  22:00:00,981.957399505,100.131190917,515.321713616,0.0,46.0930336215,124.558693486,351.32865882,305.648470661,28.3233498048,17.3568383534
 04/04  23:00:00,984.412566623,100.131190917,523.66938412,0.0,46.0930336215,124.558693486,345.501334301,322.651755817,14.1616749024,8.68790358139
 04/04  24:00:00,963.432642229,100.131190917,538.427174955,0.0,46.0930336215,113.312780494,354.35270361,340.000462716,5.66466996096,8.68757093375
 04/05  01:00:00,976.456769239,100.131190917,539.242792164,0.0,46.0930336215,113.312780494,366.111661824,351.757848536,5.66466996096,8.68914332625
 04/05  02:00:00,979.696043168,100.131190917,543.141696901,0.0,46.0930336215,113.312780494,386.789222054,363.767707888,5.66466996096,17.3568442053
 04/05  03:00:00,978.222337301,100.131190917,552.389861254,0.0,46.0930336215,113.312780494,390.165075292,375.812582012,5.66466996096,8.68782331896
 04/05  04:00:00,1083.79967014,100.131190917,568.393572624,0.0,100.150657288,148.969399434,382.391119739,368.039000758,5.66466996096,8.68744902028
 04/05  05:00:00,1098.53040235,102.452066897,577.219572008,0.0,100.150657288,149.894399434,493.979605169,471.12873429,14.1616749024,8.68919597672
 04/05  06:00:00,1325.96306899,108.036156609,576.455103607,0.0,176.471037341,302.612436532,413.15804668,367.477280224,28.3233498048,17.3574166513
 04/05  07:00:00,1424.73860235,112.191753088,558.651790269,0.0,243.2593065,310.10971186,408.667523721,348.701315554,42.4850247072,17.4811834599
 04/05  08:00:00,1431.2159476,113.714797195,521.243699066,0.0,243.2593065,310.10971186,401.75342031,327.557060432,56.6466996096,17.5496602687
 04/05  09:00:00,1448.09261758,114.64525395,501.724409378,0.0,243.2593065,302.612436532,383.916354373,315.041973469,42.4850247072,26.3893561968
 04/05  10:00:00,1435.60941642,116.236991739,493.248167409,0.0,243.2593065,310.10971186,399.496059432,293.352148871,70.808374512,35.3355360488
 04/05  11:00:00,1434.81726252,118.086249434,484.407279735,0.0,243.2593065,310.10971186,371.079767007,273.727589043,70.808374512,26.5438034524
 04/05  12:00:00,1404.01364076,120.271460784,472.868711436,0.0,243.2593065,310.10971186,355.374063967,258.12842297,70.808374512,26.4372664845
 04/05  13:00:00,1429.87953272,122.797414432,465.735084289,0.0,243.2593065,302.612436532,333.459758155,241.418927908,56.6466996096,35.3941306379
 04/05  14:00:00,1412.87422239,125.814142652,458.311462491,0.0,243.2593065,302.612436532,288.656867381,219.668984423,42.4850247072,26.5028582505
 04/05  15:00:00,1410.00433877,129.575148505,454.939994172,0.0,243.2593065,302.612436532,277.557450414,185.625970152,56.6466996096,35.284780652
 04/05  16:00:00,1424.5460154,133.105484415,455.648382415,0.0,243.2593065,310.10971186,240.855494352,135.604337156,84.9700494144,20.2811077817
 04/05  17:00:00,1432.06740566,136.146881346,455.142414958,0.0,243.2593065,310.10971186,216.208101766,116.477016425,84.9700494144,14.7610359268
 04/05  18:00:00,1142.26481094,100.182849593,459.419890728,0.0,166.938926447,199.110933808,260.4499664,158.085337028,84.9700494144,17.3945799577
 04/05  19:00:00,1160.46437596,100.203067417,480.51183776,0.0,166.938926447,191.61365848,264.047153441,198.694407157,56.6466996096,8.70604667383
 04/05  20:00:00,1047.31133742,100.152296427,502.62856665,0.0,100.150657288,124.558693486,327.095123127,253.055801815,56.6466996096,17.3926217016
 04/05  21:00:00,1021.91161657,100.1400692,510.529667317,0.0,100.150657288,124.558693486,319.617251573,268.442957285,42.4850247072,8.68926958136
 04/05  22:00:00,955.215050187,100.131190917,520.490390472,0.0,46.0930336215,124.558693486,333.934668258,296.922288569,28.3233498048,8.68902988429
 04/05  23:00:00,969.196945999,100.131255084,529.697623384,0.0,46.0930336215,124.558693486,345.567768997,314.049217749,14.1616749024,17.3568763463
 04/05  24:00:00,973.532115826,100.131190917,526.773545915,0.0,46.0930336215,113.312780494,340.496865091,326.144313702,5.66466996096,8.68788142818
 04/06  01:00:00,986.544852844,100.131190917,523.984825477,0.0,46.0930336215,113.312780494,352.923844534,338.57190393,5.66466996096,8.68727064293
 04/06  02:00:00,972.895530076,100.131190917,528.877338042,0.0,46.0930336215,113.312780494,366.354175038,352.002738489,5.66466996096,8.68676658866
 04/06  03:00:00,966.878344527,100.131190917,536.480184191,0.0,46.0930336215,113.312780494,387.131818083,364.11069796,5.66466996096,17.3564501628
 04/06  04:00:00,1059.36996481,100.131190917,541.600223478,0.0,100.150657288,148.969399434,369.338906706,354.986642769,5.66466996096,8.68759397643
 04/06  05:00:00,1051.75190291,105.365160999,542.539270796,0.0,100.150657288,149.894399434,469.599903751,446.751027119,14.1616749024,8.68720172952
 04/06  06:00:00,1292.71111168,111.228082989,533.789416072,0.0,176.471037341,302.612436532,386.188789808,349.177423694,28.3233498048,8.68801630944
 04/06  07:00:00,1418.05201236,115.803474456,528.047007538,0.0,243.2593065,310.10971186,403.039194734,334.346489725,42.4850247072,26.2076803025
 04/06  08:00:00,1428.76072825,117.14534349,510.324537637,0.0,243.2593065,310.10971186,390.082570117,315.891883408,56.6466996096,17.5439870995
 04/06  09:00:00,1427.76200253,118.279438878,494.427128156,0.0,243.2593065,302.612436532,363.882887471,295.012665339,42.4850247072,26.3851974247
 04/06  10:00:00,1444.40978162,119.812788042,484.383050146,0.0,243.2593065,310.10971186,372.014878694,274.707753425,70.808374512,26.4987507574
 04/06  11:00:00,1458.48209984,121.631745416,474.15811525,0.0,243.2593065,310.10971186,365.014461424,258.817940975,70.808374512,35.3881459366
 04/06  12:00:00,1407.97238964,123.653297985,467.939344467,0.0,243.2593065,310.10971186,344.285733069,247.043824356,70.808374512,26.4335342013
 04/06  13:00:00,1429.12339027,126.086047712,465.008534338,0.0,243.2593065,302.612436532,324.183038853,232.157041807,56.6466996096,35.3792974365
 04/06  14:00:00,1424.72820495,128.881602341,459.203835733,0.0,243.2593065,302.612436532,281.454711034,212.466289119,42.4850247072,26.5033972086
