Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  06:00:00,1317.56141387,106.324807714,587.484284491,0.0,176.471037341,302.612436532,442.442995469,405.438221923,28.3233498048,8.68142374123
 04/20  07:00:00,1423.49281763,109.841137439,583.908837398,0.0,243.2593065,310.10971186,431.430757613,371.486441485,42.4850247072,17.4592914204
 04/20  08:00:00,1445.03132252,111.168649668,553.235133061,0.0,243.2593065,310.10971186,433.982784117,351.066386829,56.6466996096,26.2696976778
 04/20  09:00:00,1458.85469564,112.236585177,518.164825436,0.0,243.2593065,302.612436532,396.282417313,336.230986279,42.4850247072,17.5664063269
 04/20  10:00:00,1453.26725248,113.581814065,502.864992413,0.0,243.2593065,310.10971186,417.891219811,320.634627472,70.808374512,26.4482178271
 04/20  11:00:00,1454.1955655,115.062899064,496.889553491,0.0,243.2593065,310.10971186,412.673039168,306.554855342,70.808374512,35.3098093139
 04/20  12:00:00,1416.08493497,116.684165872,489.787355905,0.0,243.2593065,310.10971186,393.120344494,295.926613093,70.808374512,26.3853568882
 04/20  13:00:00,1460.73157124,118.608007681,481.563346944,0.0,243.2593065,302.612436532,367.881968564,284.750040674,56.6466996096,26.485228281
 04/20  14:00:00,1460.74160995,121.494859676,473.554316697,0.0,243.2593065,302.612436532,335.890786771,266.957250513,42.4850247072,26.4485115508
 04/20  15:00:00,1452.34637728,124.672103715,468.267587552,0.0,243.2593065,302.612436532,329.919409357,246.858464518,56.6466996096,26.4142452289
 04/20  16:00:00,1461.49930222,127.889468912,464.949463239,0.0,243.2593065,310.10971186,338.514441138,227.227854347,84.9700494144,26.3165373757
 04/20  17:00:00,1467.70319674,129.903177769,461.549716193,0.0,243.2593065,310.10971186,311.793208148,218.103753641,84.9700494144,8.7194050925
 04/20  18:00:00,1198.87871742,100.131190917,495.041690441,0.0,166.938926447,199.110933808,321.666584533,219.318727551,84.9700494144,17.3778075677
 04/20  19:00:00,1221.54377348,100.131259498,508.39503858,0.0,166.938926447,191.61365848,303.26089606,237.916121284,56.6466996096,8.69807516642
 04/20  20:00:00,1109.33839067,100.131190917,516.152534323,0.0,100.150657288,124.558693486,373.790592764,299.765186872,56.6466996096,17.378706282
 04/20  21:00:00,1060.48410979,100.131190917,524.925009573,0.0,100.150657288,124.558693486,367.929437038,316.76127217,42.4850247072,8.68314016126
 04/20  22:00:00,993.425256591,100.131190917,534.906732142,0.0,46.0930336215,124.558693486,379.556921761,342.551202814,28.3233498048,8.68236914196
 04/20  23:00:00,995.34516582,100.131190917,545.686752689,0.0,46.0930336215,124.558693486,379.807844039,356.964673496,14.1616749024,8.68149563978
 04/20  24:00:00,986.457477281,100.131190917,558.812916785,0.0,46.0930336215,113.312780494,384.581839204,370.235348019,5.66466996096,8.68182122402
 04/21  01:00:00,988.716031411,100.131190917,568.784350173,0.0,46.0930336215,113.312780494,405.730412269,382.72349067,5.66466996096,17.3422516379
 04/21  02:00:00,990.340485962,100.131190917,581.614499374,0.0,46.0930336215,113.312780494,409.559937584,395.21360838,5.66466996096,8.68165924264
 04/21  03:00:00,992.213592223,100.131190917,587.749995075,0.0,46.0930336215,113.312780494,420.926111856,406.580679348,5.66466996096,8.68076254689
 04/21  04:00:00,1087.73562687,100.131190917,591.661749916,0.0,100.150657288,148.969399434,411.260736284,396.914186231,5.66466996096,8.68188009228
 04/21  05:00:00,1089.56008793,101.78510229,591.34959041,0.0,100.150657288,149.894399434,524.038022165,501.195361772,14.1616749024,8.68098549016
 04/21  06:00:00,1318.30669813,107.070662164,584.940697323,0.0,176.471037341,302.612436532,431.880091743,394.875469195,28.3233498048,8.68127274321
 04/21  07:00:00,1429.78741268,111.337755607,584.011791846,0.0,243.2593065,310.10971186,429.952696276,370.009718562,42.4850247072,17.4579530069
 04/21  08:00:00,1454.21402329,112.61712264,569.237277369,0.0,243.2593065,310.10971186,436.719868101,353.807508545,56.6466996096,26.2656599468
 04/21  09:00:00,1467.55152875,113.45245465,546.979670189,0.0,243.2593065,302.612436532,403.489906604,343.438922505,42.4850247072,17.5659593912
 04/21  10:00:00,1461.46691142,114.497493825,525.685150265,0.0,243.2593065,310.10971186,437.976191719,331.914611216,70.808374512,35.2532059907
 04/21  11:00:00,1448.54743669,115.801538501,510.350564538,0.0,243.2593065,310.10971186,416.550230153,319.258777771,70.808374512,26.4830778707
 04/21  12:00:00,1404.86761879,116.959776871,505.042637251,0.0,243.2593065,310.10971186,409.808012847,312.618519679,70.808374512,26.3811186557
 04/21  13:00:00,1445.92298511,118.314675514,500.347270508,0.0,243.2593065,302.612436532,388.987498345,305.858778105,56.6466996096,26.4820206304
 04/21  14:00:00,1447.78428481,120.577493914,493.061446208,0.0,243.2593065,302.612436532,357.972410562,289.041827234,42.4850247072,26.4455586213
 04/21  15:00:00,1447.23237529,123.339223196,486.80942687,0.0,243.2593065,302.612436532,352.099121502,269.041233526,56.6466996096,26.4111883669
 04/21  16:00:00,1450.79570798,125.89669516,479.745866164,0.0,243.2593065,310.10971186,363.16568651,251.884752412,84.9700494144,26.3108846833
 04/21  17:00:00,1450.63041111,127.877938165,476.260236785,0.0,243.2593065,310.10971186,335.710104549,242.021282819,84.9700494144,8.7187723155
 04/21  18:00:00,1193.75786789,100.131190917,512.206422419,0.0,166.938926447,199.110933808,347.266299563,244.919571777,84.9700494144,17.3766783713
 04/21  19:00:00,1194.96090686,100.131190917,524.611764935,0.0,166.938926447,191.61365848,328.819572082,263.475412696,56.6466996096,8.69745977634
 04/21  20:00:00,1081.01781391,100.131190917,534.209355794,0.0,100.150657288,124.558693486,397.710612334,323.686565628,56.6466996096,17.3773470964
 04/21  21:00:00,1047.55652925,100.131190917,541.665196364,0.0,100.150657288,124.558693486,389.220296904,338.052767516,42.4850247072,8.68250468051
 04/21  22:00:00,997.685018677,100.131190917,557.130243582,0.0,46.0930336215,124.558693486,400.122117572,363.117084221,28.3233498048,8.68168354609
 04/21  23:00:00,1010.2835834,100.131190917,568.563249,0.0,46.0930336215,124.558693486,399.084857881,376.242383963,14.1616749024,8.68079901522
 04/21  24:00:00,1001.99239398,100.131190917,572.597707935,0.0,46.0930336215,113.312780494,401.684083311,387.337479508,5.66466996096,8.68193384256
 04/22  01:00:00,1008.45130269,100.131190917,582.98837009,0.0,46.0930336215,113.312780494,422.18489804,399.179548062,5.66466996096,17.3406800167
 04/22  02:00:00,1010.69708611,100.131190917,587.504064687,0.0,46.0930336215,113.312780494,424.663428903,410.317969274,5.66466996096,8.68078966817
 04/22  03:00:00,1007.13703665,100.131190917,587.579014403,0.0,46.0930336215,113.312780494,434.696212495,420.35164635,5.66466996096,8.67989618466
 04/22  04:00:00,1010.20595537,100.131190917,586.521982594,0.0,55.6251445156,113.312780494,432.619616632,418.274014365,5.66466996096,8.68093230551
 04/22  05:00:00,1003.95153918,100.131190917,584.814012469,0.0,55.6251445156,113.312780494,449.958386958,427.116671483,14.1616749024,8.68004057218
 04/22  06:00:00,1074.24197969,100.131190917,582.374426845,0.0,65.1572554096,176.889270242,410.154079496,373.149632446,28.3233498048,8.68109724456
 04/22  07:00:00,1180.1307299,100.603288061,582.983319217,0.0,109.682768182,220.96816451,528.725535756,477.560533585,42.4850247072,8.67997746415
 04/22  08:00:00,1197.7879579,100.763343403,574.024776744,0.0,109.682768182,220.96816451,514.450212971,440.400154319,56.6466996096,17.4033590422
 04/22  09:00:00,1273.32398273,102.929958734,548.835279353,0.0,131.945524568,266.955817592,474.066734089,414.124870881,42.4850247072,17.4568385011
 04/22  10:00:00,1261.52739724,103.178843613,535.487023552,0.0,131.945524568,274.45309292,486.371391213,398.050236642,70.808374512,17.5127800589
 04/22  11:00:00,1264.26491949,103.526778399,528.207139657,0.0,131.945524568,274.45309292,473.386059649,376.317256092,70.808374512,26.2604290451
 04/22  12:00:00,1228.15835873,103.700892571,524.089000912,0.0,131.945524568,274.45309292,454.793414324,366.47095141,70.808374512,17.5140884021
 04/22  13:00:00,1217.28610958,103.871632908,520.439748243,0.0,131.945524568,266.955817592,429.627926425,355.470869371,56.6466996096,17.5103574439
 04/22  14:00:00,1216.07242029,104.096050197,517.278846061,0.0,131.945524568,266.955817592,405.226430774,336.485808135,42.4850247072,26.2555979324
 04/22  15:00:00,1142.02547667,100.131190917,522.349913532,0.0,109.682768182,212.545889182,331.725936723,257.565792895,56.6466996096,17.513444219
 04/22  16:00:00,1158.58927012,100.131190917,522.186458754,0.0,109.682768182,220.04316451,352.29408228,249.812026957,84.9700494144,17.5120059085
 04/22  17:00:00,1113.29801056,100.131190917,519.576297716,0.0,109.682768182,220.04316451,347.880700819,245.458143768,84.9700494144,17.4525076361
 04/22  18:00:00,1072.75201713,100.131190917,518.30482218,0.0,100.150657288,199.110933808,371.700572653,278.050564238,84.9700494144,8.67995900082
 04/22  19:00:00,1066.3412871,100.131190917,520.406837576,0.0,100.150657288,191.61365848,369.309626685,295.321815096,56.6466996096,17.3411119795
 04/22  20:00:00,970.904377162,100.131190917,531.956226344,0.0,55.6251445156,124.558693486,413.11870506,347.790832039,56.6466996096,8.68117341116
 04/22  21:00:00,978.037041689,100.131190917,544.378110207,0.0,55.6251445156,124.558693486,411.775844682,360.61055797,42.4850247072,8.68026200522
 04/22  22:00:00,984.430751351,100.131190917,552.410103191,0.0,46.0930336215,124.558693486,418.537740939,381.533053379,28.3233498048,8.68133775458
 04/22  23:00:00,993.299165267,100.131190917,559.060091095,0.0,46.0930336215,124.558693486,414.880837371,392.038747956,14.1616749024,8.68041451267
 04/22  24:00:00,986.225285034,100.131190917,563.272681238,0.0,46.0930336215,113.312780494,415.636968527,401.290788667,5.66466996096,8.68150989854
 04/23  01:00:00,980.001326875,100.131190917,568.584987589,0.0,34.9616554283,113.312780494,433.424874997,410.870779578,5.66466996096,16.8894254584
 04/23  02:00:00,990.202461552,100.131190917,579.190653977,0.0,34.9616554283,113.312780494,435.665020617,420.870034206,5.66466996096,9.13031645037
 04/23  03:00:00,998.612859105,100.131190917,586.726714881,0.0,34.9616554283,113.312780494,444.663718818,430.31970737,5.66466996096,8.67934148733
 04/23  04:00:00,1003.49911357,100.131190917,588.138785058,0.0,44.4937663224,113.312780494,440.689265395,426.344271866,5.66466996096,8.68032356791
 04/23  05:00:00,998.298256104,100.131190917,589.129736541,0.0,44.4937663224,113.312780494,455.984184207,433.143094322,14.1616749024,8.67941498254
 04/23  06:00:00,1064.76449494,100.131190917,588.43607165,0.0,54.0258772165,176.889270242,414.553064922,377.549303625,28.3233498048,8.68041149181
 04/23  07:00:00,1052.3685228,100.131190917,587.341095635,0.0,54.0258772165,184.38654557,427.148899642,375.984377731,42.4850247072,8.67949720364
 04/23  08:00:00,1132.09940578,100.131190917,588.311440182,0.0,65.1572554096,220.04316451,440.304035325,366.264488119,56.6466996096,17.3928475968
 04/23  09:00:00,1106.72123494,100.131190917,574.491018433,0.0,65.1572554096,212.545889182,419.676998703,359.744353785,42.4850247072,17.4476202108
 04/23  10:00:00,1091.74863656,100.131190917,553.69739277,0.0,65.1572554096,220.04316451,440.062967752,351.752568485,70.808374512,17.5020247551
 04/23  11:00:00,1090.56555373,100.131190917,550.42499189,0.0,65.1572554096,220.04316451,432.825061747,344.518627198,70.808374512,17.4980600364
 04/23  12:00:00,1086.92178329,100.131190917,545.624434623,0.0,65.1572554096,220.04316451,431.218075304,334.169627308,70.808374512,26.2400734839
 04/23  13:00:00,1072.29533025,100.131190917,537.035701401,0.0,65.1572554096,212.545889182,399.294698835,325.149165717,56.6466996096,17.4988335086
 04/23  14:00:00,1068.80754358,100.131190917,533.027416328,0.0,65.1572554096,212.545889182,370.979907272,310.99227643,42.4850247072,17.5026061346
 04/23  15:00:00,1069.33454407,100.131190917,530.482476656,0.0,65.1572554096,212.545889182,364.925842367,290.781236143,56.6466996096,17.4979066141
 04/23  16:00:00,1045.73409642,100.131190917,525.041890907,0.0,65.1572554096,220.04316451,388.197680658,276.987532369,84.9700494144,26.2400988745
 04/23  17:00:00,1000.69142109,100.131190917,522.123712553,0.0,54.0258772165,184.38654557,372.136959662,278.43232585,84.9700494144,8.7345843976
 04/23  18:00:00,985.2206625,100.131190917,522.444830609,0.0,44.4937663224,163.454314868,413.292911543,310.982709894,84.9700494144,17.3401522348
 04/23  19:00:00,991.749622242,100.131190917,521.988428507,0.0,44.4937663224,155.95703954,391.165016937,325.837659929,56.6466996096,8.68065739824
 04/23  20:00:00,992.909980237,100.131190917,525.665464715,0.0,44.4937663224,124.558693486,437.117355927,371.790930377,56.6466996096,8.67972594
 04/23  21:00:00,969.657784691,100.131190917,539.164988865,0.0,44.4937663224,124.558693486,433.6276543,382.461877406,42.4850247072,8.68075218691
 04/23  22:00:00,956.062180452,100.131190917,554.378205931,0.0,34.9616554283,124.558693486,439.483408644,402.480248325,28.3233498048,8.67981051397
 04/23  23:00:00,965.074549064,100.131190917,563.82480792,0.0,34.9616554283,124.558693486,435.121467686,412.278950173,14.1616749024,8.68084261068
 04/23  24:00:00,963.550805942,100.131190917,576.054095888,0.0,34.9616554283,113.312780494,435.845092815,421.499406052,5.66466996096,8.68101680239
 04/24  01:00:00,981.360238965,100.131190917,584.012352397,0.0,46.0930336215,113.312780494,452.797673479,429.792644037,5.66466996096,17.3403594811
 04/24  02:00:00,987.670842397,100.131190917,590.248821606,0.0,46.0930336215,113.312780494,452.647544552,438.302324762,5.66466996096,8.68054982885
 04/24  03:00:00,993.106685837,100.131190917,596.226677257,0.0,46.0930336215,113.312780494,460.680908464,446.336694747,5.66466996096,8.67954375604
 04/24  04:00:00,1081.29397789,100.131190917,597.05920819,0.0,100.150657288,148.969399434,446.883585641,432.538373073,5.66466996096,8.68054260728
 04/24  05:00:00,1077.80372861,100.131190917,593.278376205,0.0,100.150657288,149.894399434,696.972990238,674.131760929,14.1616749024,8.67955440684
 04/24  06:00:00,1300.8539812,101.139622346,588.387333563,0.0,176.471037341,302.612436532,527.73458821,490.730682299,28.3233498048,8.68055610611
 04/24  07:00:00,1409.38970315,102.43168323,587.176210613,0.0,243.2593065,310.10971186,506.376018096,446.438444298,42.4850247072,17.4525490915
 04/24  08:00:00,1449.50561634,103.269436827,585.762838847,0.0,243.2593065,310.10971186,504.480918235,421.574901901,56.6466996096,26.2593167248
 04/24  09:00:00,1456.53673283,104.094056011,556.459432791,0.0,243.2593065,302.612436532,460.235678252,400.192931818,42.4850247072,17.557721727
 04/24  10:00:00,1447.74131365,104.834411996,538.139512698,0.0,243.2593065,310.10971186,474.434760774,377.194707425,70.808374512,26.4316788366
 04/24  11:00:00,1445.74680005,105.506453031,529.708912781,0.0,243.2593065,310.10971186,471.412420987,365.319626773,70.808374512,35.2844197019
 04/24  12:00:00,1402.57661629,106.28708704,520.648389757,0.0,243.2593065,310.10971186,440.082588849,351.686121726,70.808374512,17.5880926106
 04/24  13:00:00,1426.78235265,107.695537323,512.898339313,0.0,243.2593065,302.612436532,428.723316573,336.78951061,56.6466996096,35.2871063534
 04/24  14:00:00,1421.1486113,109.507748783,506.175706064,0.0,243.2593065,302.612436532,384.058011396,315.136729335,42.4850247072,26.4362573536
 04/24  15:00:00,1421.81864479,111.9370984,498.466556731,0.0,243.2593065,302.612436532,374.089129695,291.046013324,56.6466996096,26.3964167623
 04/24  16:00:00,1433.89147598,114.817069784,490.619609902,0.0,243.2593065,310.10971186,374.371646968,271.859677268,84.9700494144,17.5419202852
 04/24  17:00:00,1441.66326263,117.255895284,485.575785083,0.0,243.2593065,310.10971186,362.023674999,259.640188871,84.9700494144,17.4134367135
 04/24  18:00:00,1170.78735118,100.131190917,507.799564367,0.0,166.938926447,199.110933808,340.484278563,246.817969875,84.9700494144,8.69625927328
 04/24  19:00:00,1173.30362388,100.131190917,518.345266204,0.0,166.938926447,191.61365848,343.002360188,268.982416721,56.6466996096,17.3732438571
 04/24  20:00:00,1078.46361699,100.131190917,529.149478342,0.0,100.150657288,124.558693486,394.304122122,328.96043417,56.6466996096,8.69698834268
 04/24  21:00:00,1044.48743872,100.131190917,537.864918215,0.0,100.150657288,124.558693486,395.19834984,344.031514136,42.4850247072,8.68181099652
 04/24  22:00:00,970.111260482,100.131190917,543.419009851,0.0,46.0930336215,124.558693486,402.915527159,365.913161063,28.3233498048,8.67901629127
 04/24  23:00:00,967.347025884,100.131190917,545.893030104,0.0,46.0930336215,124.558693486,407.343803111,375.843136361,14.1616749024,17.3389918477
 04/24  24:00:00,967.512815895,100.131190917,553.582400696,0.0,46.0930336215,113.312780494,400.85478848,386.510134915,5.66466996096,8.67998360427
 04/25  01:00:00,992.765173204,100.131190917,572.946770013,0.0,46.0930336215,113.312780494,412.976237914,398.632842298,5.66466996096,8.67872565479
 04/25  02:00:00,1003.18537083,100.131190917,583.270714739,0.0,46.0930336215,113.312780494,424.231202832,409.886986535,5.66466996096,8.67954633572
 04/25  03:00:00,997.050684249,100.131190917,578.941663725,0.0,46.0930336215,113.312780494,431.678582722,417.335362045,5.66466996096,8.67855071634
 04/25  04:00:00,1090.16682974,100.131190917,580.683039322,0.0,100.150657288,148.969399434,419.540953024,405.196832905,5.66466996096,8.67945015809
 04/25  05:00:00,1093.56481935,100.314944149,587.350649729,0.0,100.150657288,149.894399434,562.948870535,540.106798939,14.1616749024,8.68039669348
 04/25  06:00:00,1318.60835769,103.83968871,590.909210143,0.0,176.471037341,302.612436532,464.854633256,419.193336784,28.3233498048,17.337946667
 04/25  07:00:00,1423.20821571,106.340708693,591.412303193,0.0,243.2593065,310.10971186,442.166375423,390.944704435,42.4850247072,8.7366462812
 04/25  08:00:00,1449.58666574,107.47651101,573.40919902,0.0,243.2593065,310.10971186,458.13290783,375.230537584,56.6466996096,26.2556706363
 04/25  09:00:00,1459.63291472,108.202202966,542.93481466,0.0,243.2593065,302.612436532,428.557094063,368.514458564,42.4850247072,17.5576107918
 04/25  10:00:00,1458.8422044,109.190665307,532.947471934,0.0,243.2593065,310.10971186,453.009855703,355.770900682,70.808374512,26.4305805089
 04/25  11:00:00,1450.79104035,110.415093121,523.688367865,0.0,243.2593065,310.10971186,447.522486844,341.431859668,70.808374512,35.2822526642
 04/25  12:00:00,1401.50876956,111.635707168,514.726452252,0.0,243.2593065,310.10971186,431.169879587,333.993137387,70.808374512,26.3683676885
 04/25  13:00:00,1429.92947572,113.052229936,507.299164525,0.0,243.2593065,302.612436532,403.758254858,320.64597774,56.6466996096,26.4655775081
 04/25  14:00:00,1428.48801241,114.701570205,503.413683934,0.0,243.2593065,302.612436532,377.056035756,308.142265258,42.4850247072,26.4287457902
 04/25  15:00:00,1428.23621218,115.717294153,501.380044342,0.0,243.2593065,302.612436532,388.006410156,304.965851689,56.6466996096,26.393858858
 04/25  16:00:00,1434.46791218,117.436528751,498.479822556,0.0,243.2593065,310.10971186,396.90508709,294.394773662,84.9700494144,17.5402640135
 04/25  17:00:00,1437.98309037,118.600502032,496.439887355,0.0,243.2593065,310.10971186,391.064432927,288.681853858,84.9700494144,17.4125296541
 04/25  18:00:00,1185.65614034,100.131190917,519.991282368,0.0,166.938926447,199.110933808,389.030554301,295.364618611,84.9700494144,8.69588627562
 04/25  19:00:00,1186.09403118,100.131190917,528.03522234,0.0,166.938926447,191.61365848,380.127965134,306.108890585,56.6466996096,17.3723749397
 04/25  20:00:00,1071.92000346,100.131190917,539.862950263,0.0,100.150657288,124.558693486,422.035158591,356.691965707,56.6466996096,8.69649327485
 04/25  21:00:00,1043.41015447,100.131190917,546.534251183,0.0,100.150657288,124.558693486,420.229835673,369.063447135,42.4850247072,8.68136383083
 04/25  22:00:00,986.228755476,100.131190917,547.42926007,0.0,46.0930336215,124.558693486,428.236799808,391.23489974,28.3233498048,8.67855026356
 04/25  23:00:00,999.615046942,100.131190917,563.41420812,0.0,46.0930336215,124.558693486,434.561293882,403.061673707,14.1616749024,17.3379452724
 04/25  24:00:00,997.276752411,100.131190917,575.920411328,0.0,46.0930336215,113.312780494,427.82710702,413.483040657,5.66466996096,8.67939640204
 04/26  01:00:00,1003.35888793,100.131190917,580.976784933,0.0,46.0930336215,113.312780494,436.861166115,422.51837524,5.66466996096,8.67812091373
 04/26  02:00:00,1002.91843791,100.131190917,582.46261853,0.0,46.0930336215,113.312780494,444.962017822,430.618463707,5.66466996096,8.67888415383
 04/26  03:00:00,1001.27025205,100.131190917,582.284269551,0.0,46.0930336215,113.312780494,452.222418156,437.877964224,5.66466996096,8.67978397046
 04/26  04:00:00,1089.31034584,100.131190917,582.268384417,0.0,100.150657288,148.969399434,438.898985606,424.555600901,5.66466996096,8.67871474367
 04/26  05:00:00,1092.47326836,100.59285493,585.943865066,0.0,100.150657288,149.894399434,584.365359474,561.52404523,14.1616749024,8.67963934129
 04/26  06:00:00,1328.21937132,105.085636474,588.229582109,0.0,176.471037341,302.612436532,477.012943747,440.009903444,28.3233498048,8.67969049825
 04/26  07:00:00,1432.6822886,107.857772549,587.277887856,0.0,243.2593065,310.10971186,469.092422837,409.156094833,42.4850247072,17.4513032968
 04/26  08:00:00,1465.93947646,108.705595216,581.569949041,0.0,243.2593065,310.10971186,479.190467749,396.292685534,56.6466996096,26.2510826055
 04/26  09:00:00,1473.48083303,109.338216259,560.340778082,0.0,243.2593065,302.612436532,447.75455381,387.715364092,42.4850247072,17.5541650105
 04/26  10:00:00,1459.41871796,110.041399529,534.502378569,0.0,243.2593065,310.10971186,472.196182422,374.963161268,70.808374512,26.4246466412
 04/26  11:00:00,1454.44445137,110.813659007,515.838810136,0.0,243.2593065,310.10971186,467.158558935,361.076687063,70.808374512,35.2734973598
 04/26  12:00:00,1435.25064055,111.780950285,501.274363709,0.0,243.2593065,310.10971186,434.017864979,345.626616386,70.808374512,17.5828740813
 04/26  13:00:00,1475.07940857,112.975199901,488.631670124,0.0,243.2593065,302.612436532,422.65435006,330.733242241,56.6466996096,35.2744082094
 04/26  14:00:00,1468.71562027,114.10724709,485.429252123,0.0,243.2593065,302.612436532,389.504009324,320.59277742,42.4850247072,26.4262071965
 04/26  15:00:00,1470.39850278,115.228900028,481.660806685,0.0,243.2593065,302.612436532,394.159921938,311.121963429,56.6466996096,26.3912588989
 04/26  16:00:00,1478.96996586,116.451803731,478.662264023,0.0,243.2593065,310.10971186,405.647384485,303.137792982,84.9700494144,17.5395420892
 04/26  17:00:00,1479.23361796,118.168120936,476.886805946,0.0,243.2593065,310.10971186,395.156217665,292.775796469,84.9700494144,17.410371781
 04/26  18:00:00,1219.31046742,100.131190917,498.946877677,0.0,166.938926447,199.110933808,386.450965914,292.784814919,84.9700494144,8.69610158102
 04/26  19:00:00,1213.97861967,100.131190917,505.618698971,0.0,166.938926447,191.61365848,371.68442547,306.341467647,56.6466996096,8.69625821415
 04/26  20:00:00,1067.35141573,100.131190917,519.679348004,0.0,100.150657288,124.558693486,429.07948293,355.059631286,56.6466996096,17.3731520339
 04/26  21:00:00,1022.56355798,100.131190917,535.553079462,0.0,100.150657288,124.558693486,420.415498305,369.249358251,42.4850247072,8.68111534675
 04/26  22:00:00,965.501380678,100.131190917,544.592678193,0.0,46.0930336215,124.558693486,428.829250879,391.827661926,28.3233498048,8.67823914831
 04/26  23:00:00,973.092925718,100.131190917,551.210198543,0.0,46.0930336215,124.558693486,424.120907526,401.280109646,14.1616749024,8.67912297808
 04/26  24:00:00,973.567841371,100.131190917,554.810956976,0.0,46.0930336215,113.312780494,423.636027641,409.29213952,5.66466996096,8.67921815984
 04/27  01:00:00,984.9801792,100.131190917,557.5985013,0.0,46.0930336215,113.312780494,440.263657615,417.262547567,5.66466996096,17.3364400871
 04/27  02:00:00,981.97627853,100.131190917,568.065472671,0.0,46.0930336215,113.312780494,439.971430834,425.628380372,5.66466996096,8.67838050082
 04/27  03:00:00,970.637177908,100.131190917,571.528591899,0.0,46.0930336215,113.312780494,446.477100051,432.133188953,5.66466996096,8.67924113793
 04/27  04:00:00,1071.23191493,100.131190917,578.962359329,0.0,100.150657288,148.969399434,434.375960447,420.033138227,5.66466996096,8.6781522592
 04/27  05:00:00,1087.06932173,100.861675365,593.832068886,0.0,100.150657288,149.894399434,578.862052007,556.021354565,14.1616749024,8.679022539
 04/27  06:00:00,1312.93096537,105.580230396,592.943136543,0.0,176.471037341,302.612436532,474.425652901,437.424343792,28.3233498048,8.6779593043
 04/27  07:00:00,1421.95903713,108.478273251,592.49297769,0.0,243.2593065,310.10971186,463.688462142,403.75822101,42.4850247072,17.445216425
 04/27  08:00:00,1442.53220479,109.471000768,571.656474081,0.0,243.2593065,310.10971186,454.57143321,380.419506698,56.6466996096,17.5052269032
 04/27  09:00:00,1437.50902594,110.186089812,527.573216215,0.0,243.2593065,302.612436532,431.771342719,362.967264211,42.4850247072,26.3190538003
 04/27  10:00:00,1438.78547301,110.986186686,512.470735203,0.0,243.2593065,310.10971186,437.888937317,340.656839225,70.808374512,26.4237235797
 04/27  11:00:00,1437.41102076,112.179246479,505.251718869,0.0,243.2593065,310.10971186,419.998100417,322.73366296,70.808374512,26.4560629446
 04/27  12:00:00,1399.14011485,113.781906719,496.733969043,0.0,243.2593065,310.10971186,408.105859146,310.936681916,70.808374512,26.3608027178
 04/27  13:00:00,1428.64851767,115.672855758,486.805828197,0.0,243.2593065,302.612436532,378.036183543,294.933488008,56.6466996096,26.4559959254
 04/27  14:00:00,1437.2855208,118.299742149,479.787023743,0.0,243.2593065,302.612436532,343.811099478,274.902064076,42.4850247072,26.4240106949
 04/27  15:00:00,1442.71629,121.718851275,472.175806601,0.0,243.2593065,302.612436532,334.462034853,251.426470078,56.6466996096,26.3888651651
 04/27  16:00:00,1453.77421244,124.676406026,467.256068895,0.0,243.2593065,310.10971186,347.396061463,236.130729586,84.9700494144,26.2952824629
 04/27  17:00:00,1460.19915773,126.774452371,465.36137745,0.0,243.2593065,310.10971186,323.49621295,229.809653895,84.9700494144,8.71650964075
 04/27  18:00:00,1203.07968462,100.131190917,492.32159863,0.0,166.938926447,199.110933808,331.777804581,229.436920719,84.9700494144,17.3708344475
 04/27  19:00:00,1219.33513002,100.131190917,498.861121855,0.0,166.938926447,191.61365848,310.945084535,245.603628097,56.6466996096,8.69475682841
 04/27  20:00:00,1119.94095634,100.131190917,504.551928406,0.0,100.150657288,124.558693486,366.122656244,300.781063731,56.6466996096,8.69489290408
 04/27  21:00:00,1096.44761255,100.131190917,508.326878717,0.0,100.150657288,124.558693486,367.26719848,316.101951851,42.4850247072,8.68022192213
 04/27  22:00:00,1038.777779,100.131190917,509.142814222,0.0,46.0930336215,124.558693486,386.209752636,340.548848619,28.3233498048,17.3375542127
 04/27  23:00:00,1037.38157769,100.131190917,506.776678902,0.0,46.0930336215,124.558693486,373.365868227,350.525090757,14.1616749024,8.6791025678
 04/27  24:00:00,1024.72252901,100.131190917,506.275725584,0.0,46.0930336215,113.312780494,374.566240218,360.223536242,5.66466996096,8.67803401512
 04/28  01:00:00,1032.65959926,100.131190917,510.716489628,0.0,46.0930336215,113.312780494,387.0570615,372.713814557,5.66466996096,8.67857698205
 04/28  02:00:00,1037.31320272,100.131190917,513.014434196,0.0,46.0930336215,113.312780494,398.323562735,383.981477899,5.66466996096,8.67741487472
 04/28  03:00:00,1044.28124467,100.131190917,522.032053204,0.0,46.0930336215,113.312780494,410.300376106,395.957533986,5.66466996096,8.67817215898
 04/28  04:00:00,1136.63997539,100.131190917,522.760004172,0.0,100.150657288,148.969399434,399.835292251,385.493518093,5.66466996096,8.67710419707
 04/28  05:00:00,1134.77803028,101.854844876,514.99454795,0.0,100.150657288,149.894399434,507.993871377,485.153231773,14.1616749024,8.67896470163
 04/28  06:00:00,1365.38193829,107.078270163,520.354824856,0.0,176.471037341,302.612436532,426.364864712,380.705103241,28.3233498048,17.3364116662
 04/28  07:00:00,1474.76274998,111.402788379,515.315849354,0.0,243.2593065,310.10971186,406.92005915,355.703525054,42.4850247072,8.73150938887
 04/28  08:00:00,1490.06401136,112.631475622,493.334062653,0.0,243.2593065,310.10971186,426.270594323,343.376159788,56.6466996096,26.2477349255
 04/28  09:00:00,1503.70594675,113.82251638,478.362248856,0.0,243.2593065,302.612436532,385.83170236,325.795707076,42.4850247072,17.5509705767
 04/28  10:00:00,1511.75743813,114.825161357,479.271896877,0.0,243.2593065,310.10971186,413.139123629,315.912733824,70.808374512,26.4180152931
 04/28  11:00:00,1511.27237442,115.981947659,478.793080546,0.0,243.2593065,310.10971186,412.879974118,306.808442816,70.808374512,35.2631567904
 04/28  12:00:00,1466.06649705,117.25162726,476.666013519,0.0,243.2593065,310.10971186,388.984178711,300.59780629,70.808374512,17.5779979094
 04/28  13:00:00,1497.26032212,118.781329751,474.814268451,0.0,243.2593065,302.612436532,385.206630453,293.29756738,56.6466996096,35.2623634629
 04/28  14:00:00,1494.60729964,121.008658742,471.891404819,0.0,243.2593065,302.612436532,347.709392213,278.807654087,42.4850247072,26.4167134193
 04/28  15:00:00,1492.10024856,123.664079306,468.477372887,0.0,243.2593065,302.612436532,334.49422151,260.25168862,56.6466996096,17.5958332809
 04/28  16:00:00,1496.02148561,126.038612831,465.373030266,0.0,243.2593065,310.10971186,356.672092908,245.410294037,84.9700494144,26.2917494563
 04/28  17:00:00,1495.78507329,127.976483926,463.751689318,0.0,243.2593065,310.10971186,338.638502351,236.259552,84.9700494144,17.4089009366
 04/28  18:00:00,1232.99970793,100.131190917,494.127656702,0.0,166.938926447,199.110933808,327.975523297,234.311719463,84.9700494144,8.69375441895
 04/28  19:00:00,1234.37708158,100.131190917,500.758745843,0.0,166.938926447,191.61365848,312.959098553,247.618579358,56.6466996096,8.69381958533
 04/28  20:00:00,1129.34650704,100.131190917,505.025917474,0.0,100.150657288,124.558693486,383.325813463,309.30991701,56.6466996096,17.3691968437
 04/28  21:00:00,1098.35121953,100.131190917,508.874936951,0.0,100.150657288,124.558693486,376.54319571,325.3775539,42.4850247072,8.68061710281
 04/28  22:00:00,1035.15215371,100.131190917,515.87992296,0.0,46.0930336215,124.558693486,388.812573846,351.811608395,28.3233498048,8.6776156465
 04/28  23:00:00,1038.67496401,100.131190917,520.337144701,0.0,46.0930336215,124.558693486,387.441359475,364.601253264,14.1616749024,8.67843130819
 04/28  24:00:00,1034.46937183,100.131190917,542.546796415,0.0,46.0930336215,113.312780494,392.498567825,378.156543628,5.66466996096,8.6773542362
 04/29  01:00:00,1042.50213073,100.131190917,561.042461806,0.0,46.0930336215,113.312780494,405.508287924,391.165727639,5.66466996096,8.67789032376
 04/29  02:00:00,1048.48695101,100.131190917,565.072995664,0.0,46.0930336215,113.312780494,416.618687027,402.278305211,5.66466996096,8.67571185558
 04/29  03:00:00,1044.34581721,100.131190917,565.501148203,0.0,46.0930336215,113.312780494,426.470716403,412.128675415,5.66466996096,8.67737102761
 04/29  04:00:00,1049.00187733,100.131190917,566.370240232,0.0,55.6251445156,113.312780494,432.303761043,409.303931637,5.66466996096,17.3351594449
 04/29  05:00:00,1059.07271895,100.131190917,566.13174264,0.0,55.6251445156,113.312780494,442.68337106,419.84392149,14.1616749024,8.6777746674
 04/29  06:00:00,1131.06018445,100.131190917,557.6315759,0.0,65.1572554096,176.889270242,400.843602214,363.84357081,28.3233498048,8.67668159997
 04/29  07:00:00,1232.49468177,100.79966592,539.19128383,0.0,109.682768182,220.96816451,514.037755789,462.875313904,42.4850247072,8.67741717777
 04/29  08:00:00,1219.0333281,101.007844412,521.949119526,0.0,109.682768182,220.96816451,488.869691542,423.516087053,56.6466996096,8.70690487905
 04/29  09:00:00,1301.1332191,103.349246363,500.6092437,0.0,131.945524568,266.955817592,449.035963295,389.100030463,42.4850247072,17.4509081252
 04/29  10:00:00,1297.44830879,103.685235224,495.417284074,0.0,131.945524568,274.45309292,458.484301628,361.432566103,70.808374512,26.243361013
 04/29  11:00:00,1281.97476057,104.000689098,490.165532249,0.0,131.945524568,274.45309292,425.300954685,336.991333698,70.808374512,17.5012464746
 04/29  12:00:00,1249.71311563,104.177548127,489.438384223,0.0,131.945524568,274.45309292,412.579744737,324.272758149,70.808374512,17.4986120767
 04/29  13:00:00,1241.58065019,104.447828012,488.676691981,0.0,131.945524568,266.955817592,387.576615497,313.432296171,56.6466996096,17.4976197162
 04/29  14:00:00,1234.01545925,105.328441041,487.722325092,0.0,131.945524568,266.955817592,363.810993049,295.087371245,42.4850247072,26.238597097
 04/29  15:00:00,1154.39398192,100.131190917,496.725638262,0.0,109.682768182,212.545889182,292.748367915,218.603814995,56.6466996096,17.497853311
 04/29  16:00:00,1158.99532008,100.131190917,496.616358558,0.0,109.682768182,220.04316451,308.885549808,206.414019338,84.9700494144,17.5014810555
 04/29  17:00:00,1115.99898455,100.131190917,496.389827185,0.0,109.682768182,220.04316451,305.408317991,202.99790813,84.9700494144,17.4403604468
 04/29  18:00:00,1088.14405427,100.131190917,496.867647469,0.0,100.150657288,199.110933808,324.472631146,230.824513041,84.9700494144,8.67806869074
 04/29  19:00:00,1093.61743494,100.131190917,496.929061634,0.0,100.150657288,191.61365848,309.794487886,244.470829374,56.6466996096,8.67695890312
 04/29  20:00:00,995.463905957,100.131190917,505.331885012,0.0,55.6251445156,124.558693486,368.866872686,303.542447982,56.6466996096,8.67772509414
 04/29  21:00:00,1002.42408713,100.131190917,521.391176725,0.0,55.6251445156,124.558693486,373.552938982,322.391986196,42.4850247072,8.67592807859
 04/29  22:00:00,1001.01063611,100.131190917,531.391048203,0.0,46.0930336215,124.558693486,383.940613106,346.939903136,28.3233498048,8.67736016479
 04/29  23:00:00,1009.02751138,100.131190917,529.616777727,0.0,46.0930336215,124.558693486,388.376443979,356.879599371,14.1616749024,17.3351697059
 04/29  24:00:00,996.499420628,100.131190917,527.515649541,0.0,46.0930336215,113.312780494,381.107114776,366.764658499,5.66466996096,8.67778631648
 04/30  01:00:00,989.99877154,100.131190917,529.705230962,0.0,34.9616554283,113.312780494,392.464434701,378.123382374,5.66466996096,8.67638236685
 04/30  02:00:00,1001.01717973,100.131190917,535.099129754,0.0,34.9616554283,113.312780494,404.344021983,390.002373707,5.66466996096,8.67697831474
 04/30  03:00:00,999.760111992,100.131190917,537.924174451,0.0,34.9616554283,113.312780494,414.773030316,400.430665412,5.66466996096,8.67769494292
 04/30  04:00:00,1008.18137473,100.131190917,546.20463686,0.0,44.4937663224,113.312780494,412.707612855,398.366407331,5.66466996096,8.67653556282
 04/30  05:00:00,1010.43264428,100.131190917,550.819876167,0.0,44.4937663224,113.312780494,428.818191371,405.979269629,14.1616749024,8.67724683939
 04/30  06:00:00,1085.29583549,100.131190917,554.069843292,0.0,54.0258772165,176.889270242,387.850465224,350.84911895,28.3233498048,8.67799646857
 04/30  07:00:00,1073.61601568,100.131190917,550.986792284,0.0,54.0258772165,184.38654557,390.103889116,338.942051516,42.4850247072,8.67681289269
 04/30  08:00:00,1136.3936383,100.131190917,536.498028847,0.0,65.1572554096,220.04316451,393.246512203,319.215171039,56.6466996096,17.3846415545
 04/30  09:00:00,1110.22570403,100.131190917,529.421650103,0.0,65.1572554096,212.545889182,369.878525189,309.957357095,42.4850247072,17.4361433874
 04/30  10:00:00,1120.13924903,100.131190917,518.194148708,0.0,65.1572554096,220.04316451,383.684552196,295.388281509,70.808374512,17.4878961745
 04/30  11:00:00,1124.26057405,100.131190917,505.250809111,0.0,65.1572554096,220.04316451,369.756118899,281.457396737,70.808374512,17.49034765
 04/30  12:00:00,1114.91415708,100.131190917,499.509107596,0.0,65.1572554096,220.04316451,359.50748572,271.214306744,70.808374512,17.4848044647
 04/30  13:00:00,1099.44978498,100.131190917,496.226906412,0.0,65.1572554096,212.545889182,335.656941594,261.523183173,56.6466996096,17.4870588111
 04/30  14:00:00,1086.17328471,100.131190917,495.023385875,0.0,65.1572554096,212.545889182,313.36902087,244.662538623,42.4850247072,26.221457539
 04/30  15:00:00,1077.17495515,100.131190917,494.604820234,0.0,65.1572554096,212.545889182,298.506013687,224.374201238,56.6466996096,17.4851128397
 04/30  16:00:00,1049.9771964,100.131190917,494.610538166,0.0,65.1572554096,220.04316451,311.993243261,209.535661669,84.9700494144,17.4875321782
 04/30  17:00:00,1009.95429625,100.131190917,494.393659957,0.0,54.0258772165,184.38654557,311.005658132,208.600100028,84.9700494144,17.4355086893
 04/30  18:00:00,994.186338875,100.131793527,494.036402775,0.0,44.4937663224,163.454314868,330.380702374,236.732766205,84.9700494144,8.67788675473
 04/30  19:00:00,986.688843177,100.131190917,496.428530043,0.0,44.4937663224,155.95703954,314.228466972,248.905061722,56.6466996096,8.67670564059
 04/30  20:00:00,944.912905257,100.131190917,510.947176028,0.0,44.4937663224,124.558693486,370.640898252,305.316765817,56.6466996096,8.67743282577
 04/30  21:00:00,953.582992814,100.131190917,524.472420907,0.0,44.4937663224,124.558693486,372.681415134,321.520090654,42.4850247072,8.67629977256
 04/30  22:00:00,970.673461042,100.131190917,525.341267567,0.0,34.9616554283,124.558693486,379.288655286,342.288313523,28.3233498048,8.67699195794
 04/30  23:00:00,976.188506096,100.131190917,524.944201193,0.0,34.9616554283,124.558693486,375.874819349,353.03540816,14.1616749024,8.67773628641
 04/30  24:00:00,966.951468358,100.131190917,527.315631724,0.0,34.9616554283,113.312780494,378.607183185,364.264854588,5.66466996096,8.67765863589
 05/01  01:00:00,991.87297016,100.131190917,528.341163319,0.0,46.0930336215,113.312780494,389.32581021,374.889805055,5.66466996096,8.77133519311
 05/01  02:00:00,989.082503993,100.131190917,530.103976993,0.0,46.0930336215,113.312780494,408.239249388,385.334846258,5.66466996096,17.239733169
 05/01  03:00:00,985.147675045,100.131190917,535.478474837,0.0,46.0930336215,113.312780494,409.862424999,395.520680959,5.66466996096,8.67707407849
 05/01  04:00:00,1094.48948021,100.131190917,536.480348661,0.0,100.150657288,148.969399434,397.986740318,383.646162296,5.66466996096,8.67590806092
 05/01  05:00:00,1120.13482319,100.184903054,545.585851801,0.0,100.150657288,149.894399434,573.43185156,550.593612755,14.1616749024,8.67656390271
 05/01  06:00:00,1345.12620865,101.828569168,555.606082844,0.0,176.471037341,302.612436532,442.674272755,405.673659515,28.3233498048,8.67726343505
 05/01  07:00:00,1428.1663543,104.344440347,542.50439862,0.0,243.2593065,310.10971186,435.996207844,376.067759271,42.4850247072,17.4434238657
 05/01  08:00:00,1432.38544766,105.501484419,517.434087773,0.0,243.2593065,310.10971186,430.5111582,356.36523989,56.6466996096,17.4992187002
 05/01  09:00:00,1451.8210705,106.592434908,510.51039337,0.0,243.2593065,302.612436532,409.300799294,340.510557373,42.4850247072,26.3052172145
 05/01  10:00:00,1452.94982503,107.987983634,504.932640434,0.0,243.2593065,310.10971186,420.926376594,323.71097785,70.808374512,26.4070242315
 05/01  11:00:00,1445.14167027,109.590735889,499.320165345,0.0,243.2593065,310.10971186,406.613293503,309.362581155,70.808374512,26.4423378359
 05/01  12:00:00,1402.20116745,111.32059733,493.644624408,0.0,243.2593065,310.10971186,388.944234322,298.248827635,70.808374512,19.8870321746
 05/01  13:00:00,1438.91495376,113.306157371,486.166412884,0.0,243.2593065,302.612436532,374.91894381,285.346716919,56.6466996096,32.9255272816
 05/01  14:00:00,1443.57106011,116.189027737,478.541943732,0.0,243.2593065,302.612436532,333.49685645,264.604970788,42.4850247072,26.4068609548
 05/01  15:00:00,1442.8808299,119.433379439,472.500244249,0.0,243.2593065,302.612436532,316.237272225,242.001449122,56.6466996096,17.5891234931
 05/01  16:00:00,1447.91760447,122.290352583,469.493944983,0.0,243.2593065,310.10971186,336.66406793,225.411440843,84.9700494144,26.2825776725
 05/01  17:00:00,1456.25838054,124.286647725,471.550574393,0.0,243.2593065,310.10971186,315.970441145,220.62236138,84.9700494144,10.378030351
 05/01  18:00:00,1227.08698388,100.131190917,504.241761864,0.0,166.938926447,199.110933808,321.152677331,220.477560305,84.9700494144,15.7050676117
 05/01  19:00:00,1252.71095765,100.131304407,511.903058704,0.0,166.938926447,191.61365848,309.348755376,244.008194249,56.6466996096,8.69386151711
 05/01  20:00:00,1144.7768535,100.131190917,515.615638858,0.0,100.150657288,124.558693486,372.099313926,306.758781826,56.6466996096,8.69383249065
 05/01  21:00:00,1102.56176408,100.131190917,525.547298987,0.0,100.150657288,124.558693486,382.964132597,323.141498147,42.4850247072,17.337609743
 05/01  22:00:00,1051.96660471,100.131190917,543.52406123,0.0,46.0930336215,124.558693486,388.686432663,351.685970293,28.3233498048,8.67711256469
 05/01  23:00:00,1056.00027405,100.131190917,550.718400967,0.0,46.0930336215,124.558693486,390.498358465,367.660739969,14.1616749024,8.67594359381
 05/01  24:00:00,1045.14154176,100.131190917,565.614140156,0.0,46.0930336215,113.312780494,397.775502305,383.434224984,5.66466996096,8.67660735927
 05/02  01:00:00,1036.69901886,100.131190917,569.291241018,0.0,46.0930336215,113.312780494,413.568440622,399.226773503,5.66466996096,8.67699715807
 05/02  02:00:00,1022.76825389,100.131190917,567.310307634,0.0,46.0930336215,113.312780494,428.553755245,414.213382885,5.66466996096,8.67570239906
 05/02  03:00:00,1013.79587867,100.131190917,566.010105327,0.0,46.0930336215,113.312780494,442.218903462,427.877938118,5.66466996096,8.67629538254
 05/02  04:00:00,1104.98332346,100.131190917,564.604816465,0.0,100.150657288,148.969399434,432.455067709,418.113452637,5.66466996096,8.67694511109
 05/02  05:00:00,1107.54894599,100.342566387,562.387573892,0.0,100.150657288,149.894399434,571.734272437,548.8952883,14.1616749024,8.67730923474
 05/02  06:00:00,1330.91342798,104.720593332,559.568208996,0.0,176.471037341,302.612436532,469.432052962,432.432204012,28.3233498048,8.67649914565
 05/02  07:00:00,1439.86859447,107.45286434,558.654628665,0.0,243.2593065,310.10971186,462.439419113,402.512175785,42.4850247072,17.4422186203
 05/02  08:00:00,1484.78296988,108.725392252,561.902559393,0.0,243.2593065,310.10971186,466.145433635,383.261728104,56.6466996096,26.2370059213
 05/02  09:00:00,1524.86327267,109.672059536,563.976174373,0.0,243.2593065,302.612436532,431.506906997,371.47837252,42.4850247072,17.5435097699
 05/02  10:00:00,1515.27034531,110.62903691,545.192004822,0.0,243.2593065,310.10971186,459.44187168,362.231814633,70.808374512,26.401682535
 05/02  11:00:00,1513.32041644,111.747959467,533.976795374,0.0,243.2593065,310.10971186,450.814130596,353.569352418,70.808374512,26.4364036665
 05/02  12:00:00,1460.31702051,112.932832426,517.086065936,0.0,243.2593065,310.10971186,444.004170527,346.853326274,70.808374512,26.3424697403
 05/02  13:00:00,1478.37790928,114.231264804,500.263066931,0.0,243.2593065,302.612436532,419.98722609,336.902375003,56.6466996096,26.4381514774
 05/02  14:00:00,1473.81304942,115.883301648,494.477976294,0.0,243.2593065,302.612436532,389.48563733,320.595871401,42.4850247072,26.404741222
 05/02  15:00:00,1470.46081992,118.397440566,489.641196544,0.0,243.2593065,302.612436532,382.134157186,299.117934224,56.6466996096,26.3695233527
 05/02  16:00:00,1476.31986528,120.772407926,486.6583583,0.0,243.2593065,310.10971186,386.038391741,283.542857163,84.9700494144,17.5254851635
 05/02  17:00:00,1483.77020445,122.738562985,482.640254847,0.0,243.2593065,310.10971186,376.652643511,274.278075857,84.9700494144,17.4045182394
 05/02  18:00:00,1228.87675106,100.131190917,508.805630874,0.0,166.938926447,199.110933808,365.309069358,271.645770415,84.9700494144,8.69324952835
 05/02  19:00:00,1226.32669532,100.131190917,515.175952564,0.0,166.938926447,191.61365848,351.459174785,286.119318933,56.6466996096,8.69315624205
 05/02  20:00:00,1096.0304048,100.131190917,524.648700738,0.0,100.150657288,124.558693486,418.445657848,344.432711084,56.6466996096,17.3662471544
 05/02  21:00:00,1065.07049679,100.131190917,536.976513435,0.0,100.150657288,124.558693486,409.983798589,358.820888249,42.4850247072,8.67788563219
 05/02  22:00:00,1014.59673112,100.131190917,551.949517333,0.0,46.0930336215,124.558693486,419.434086346,382.434003771,28.3233498048,8.67673276993
 05/02  23:00:00,1027.39000126,100.131190917,565.271919313,0.0,46.0930336215,124.558693486,417.179483224,394.342280097,14.1616749024,8.67552822467
 05/02  24:00:00,1025.52670469,100.131190917,576.469679034,0.0,46.0930336215,113.312780494,420.021245028,405.680422182,5.66466996096,8.67615288471
 05/03  01:00:00,1032.08206366,100.131190917,580.458337803,0.0,46.0930336215,113.312780494,430.775750297,416.434525771,5.66466996096,8.67655456498
 05/03  02:00:00,1035.01458422,100.131190917,575.57659341,0.0,46.0930336215,113.312780494,441.04914436,426.709265595,5.66466996096,8.67520880448
 05/03  03:00:00,1038.48913914,100.131190917,570.986388219,0.0,46.0930336215,113.312780494,449.960481184,435.620070309,5.66466996096,8.67574091371
 05/03  04:00:00,1126.53930822,100.131190917,568.41494748,0.0,100.150657288,148.969399434,446.619380895,423.6232704,5.66466996096,17.3314405332
 05/03  05:00:00,1124.74904439,100.94834357,567.116254964,0.0,100.150657288,149.894399434,579.878282586,557.040927271,14.1616749024,8.67568041292
 05/03  06:00:00,1345.86671362,105.507775941,565.897150607,0.0,176.471037341,302.612436532,475.719208596,438.719565447,28.3233498048,8.67629334462
 05/03  07:00:00,1456.45411441,108.662792476,566.976370806,0.0,243.2593065,310.10971186,458.989408601,399.068082106,42.4850247072,17.4363017874
 05/03  08:00:00,1495.50597958,109.686874376,569.775193367,0.0,243.2593065,310.10971186,455.503708481,381.362420334,56.6466996096,17.494588537
 05/03  09:00:00,1503.5578696,110.557354382,556.163147361,0.0,243.2593065,302.612436532,431.270775786,371.245696908,42.4850247072,17.5400541705
 05/03  10:00:00,1493.27552523,111.384200987,538.52128209,0.0,243.2593065,310.10971186,457.620660229,360.412503194,70.808374512,26.3997825229
 05/03  11:00:00,1471.82655803,112.456453008,516.225117919,0.0,243.2593065,310.10971186,444.046107561,346.80721495,70.808374512,26.430518099
 05/03  12:00:00,1419.57587227,113.732859216,505.513142109,0.0,243.2593065,310.10971186,434.937586969,337.786980632,70.808374512,26.3422318253
 05/03  13:00:00,1456.15120804,115.022543626,501.880645255,0.0,243.2593065,302.612436532,411.982465218,328.903821565,56.6466996096,26.4319440427
 05/03  14:00:00,1464.52260179,116.713441219,497.170693324,0.0,243.2593065,302.612436532,382.98935523,314.105261181,42.4850247072,26.3990693421
 05/03  15:00:00,1460.20694797,119.270223153,489.832598053,0.0,243.2593065,302.612436532,376.563269335,293.552127283,56.6466996096,26.3644424421
 05/03  16:00:00,1466.54153512,121.791316405,484.326946957,0.0,243.2593065,310.10971186,379.102657683,276.610648129,84.9700494144,17.5219601396
 05/03  17:00:00,1469.99079279,123.206069435,481.829395407,0.0,243.2593065,310.10971186,375.453199606,273.081337773,84.9700494144,17.4018124185
 05/03  18:00:00,1210.90606897,100.131190917,510.01263901,0.0,166.938926447,199.110933808,359.187659049,265.526624659,84.9700494144,8.69098497522
 05/03  19:00:00,1205.41286527,100.131190917,516.849639471,0.0,166.938926447,191.61365848,358.788843826,284.780472575,56.6466996096,17.3616716416
 05/03  20:00:00,1082.63078204,100.131190917,524.114903379,0.0,100.150657288,124.558693486,403.332295598,337.995735558,56.6466996096,8.68986043062
 05/03  21:00:00,1056.31396913,100.131190917,530.220036217,0.0,100.150657288,124.558693486,403.617889667,352.455058358,42.4850247072,8.67780660165
