Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  22:00:00,995.052556825,100.131190917,536.5968681,0.0,46.0930336215,124.558693486,411.950181313,374.950184941,28.3233498048,8.67664656746
 05/03  23:00:00,1000.28000035,100.131190917,541.722737335,0.0,46.0930336215,124.558693486,408.576032153,385.738976839,14.1616749024,8.67538041201
 05/03  24:00:00,991.900394262,100.131190917,553.883201525,0.0,46.0930336215,113.312780494,410.501447973,396.160788507,5.66466996096,8.67598950535
 05/04  01:00:00,1002.04153931,100.131190917,580.338827395,0.0,46.0930336215,113.312780494,423.24419773,408.903173237,5.66466996096,8.67635453229
 05/04  02:00:00,1003.75451846,100.131190917,591.424340211,0.0,46.0930336215,113.312780494,434.611145201,420.271518643,5.66466996096,8.67495659666
 05/04  03:00:00,994.846803417,100.131190917,588.870872984,0.0,46.0930336215,113.312780494,444.68225926,430.342126153,5.66466996096,8.67546314603
 05/04  04:00:00,1079.04515515,100.131190917,587.066575495,0.0,100.150657288,148.969399434,442.224670429,419.229235448,5.66466996096,17.3307650206
 05/04  05:00:00,1082.53589193,101.24069427,585.398908643,0.0,100.150657288,149.894399434,569.067277414,546.230314711,14.1616749024,8.67528780055
 05/04  06:00:00,1308.75027129,106.017630827,582.705196886,0.0,176.471037341,302.612436532,467.001004004,430.001795579,28.3233498048,8.67585861988
 05/04  07:00:00,1419.72931102,109.164731243,584.4157599,0.0,243.2593065,310.10971186,451.127483285,391.207743432,42.4850247072,17.4347151455
 05/04  08:00:00,1438.41432642,110.399224916,564.166280944,0.0,243.2593065,310.10971186,441.541645583,367.402468016,56.6466996096,17.4924779578
 05/04  09:00:00,1435.57273325,111.392824491,526.953646045,0.0,243.2593065,302.612436532,410.990070479,350.967493563,42.4850247072,17.5375522093
 05/04  10:00:00,1437.91935445,112.457467919,510.951690639,0.0,243.2593065,310.10971186,430.923737678,333.717944517,70.808374512,26.3974186489
 05/04  11:00:00,1458.00752263,113.839432001,497.015086905,0.0,243.2593065,310.10971186,416.062753805,318.825690136,70.808374512,26.4286891574
 05/04  12:00:00,1422.0847076,115.33010994,486.596115603,0.0,243.2593065,310.10971186,405.905013401,308.759614411,70.808374512,26.3370244775
 05/04  13:00:00,1452.16361087,117.213592911,480.813330414,0.0,243.2593065,302.612436532,376.649836943,293.57361091,56.6466996096,26.4295264229
 05/04  14:00:00,1457.8969652,119.666072347,475.543287768,0.0,243.2593065,302.612436532,345.195401735,276.317091334,42.4850247072,26.3932856945
 05/04  15:00:00,1463.87156946,122.885571952,469.467660163,0.0,243.2593065,302.612436532,338.322296796,255.313626875,56.6466996096,26.3619703114
 05/04  16:00:00,1468.44945108,125.856500505,464.4344107,0.0,243.2593065,310.10971186,340.724182076,238.233104958,84.9700494144,17.5210277043
 05/04  17:00:00,1468.23183615,128.312104219,462.100683363,0.0,243.2593065,310.10971186,329.941366081,227.570367304,84.9700494144,17.4009493628
 05/04  18:00:00,1207.70453909,100.131190917,492.052922766,0.0,166.938926447,199.110933808,321.375138956,227.713517453,84.9700494144,8.69157208861
 05/04  19:00:00,1209.50244156,100.131190917,497.247817564,0.0,166.938926447,191.61365848,301.426724319,236.088605693,56.6466996096,8.69141901664
 05/04  20:00:00,1055.74384395,100.131190917,511.53742718,0.0,100.150657288,124.558693486,370.422050224,296.412982538,56.6466996096,17.3623680762
 05/04  21:00:00,1022.69976628,100.131190917,527.869811232,0.0,100.150657288,124.558693486,367.132140576,315.969107937,42.4850247072,8.6780079317
 05/04  22:00:00,966.457813263,100.131190917,532.79214004,0.0,46.0930336215,124.558693486,377.482800382,340.484565583,28.3233498048,8.67488499381
 05/04  23:00:00,975.813014738,100.131190917,536.46879748,0.0,46.0930336215,124.558693486,376.280531945,353.443416986,14.1616749024,8.67544005709
 05/04  24:00:00,966.76795748,100.131190917,540.598996765,0.0,46.0930336215,113.312780494,379.442169833,365.101481953,5.66466996096,8.67601791891
 05/05  01:00:00,971.093256343,100.131190917,550.027305741,0.0,46.0930336215,113.312780494,390.91121494,376.572056647,5.66466996096,8.67448833122
 05/05  02:00:00,981.779699146,100.131190917,553.783622947,0.0,46.0930336215,113.312780494,401.771793416,387.432255392,5.66466996096,8.67486806312
 05/05  03:00:00,976.429712665,100.131190917,551.756717911,0.0,46.0930336215,113.312780494,410.594243542,396.254214057,5.66466996096,8.67535952358
 05/05  04:00:00,1074.46657765,100.131190917,560.625141051,0.0,100.150657288,148.969399434,400.43314364,386.094935684,5.66466996096,8.67353799528
 05/05  05:00:00,1091.88004962,102.152063516,554.863051428,0.0,100.150657288,149.894399434,512.301340304,489.464663572,14.1616749024,8.67500183001
 05/05  06:00:00,1328.48719988,107.517881695,564.22157932,0.0,176.471037341,302.612436532,420.946965304,383.948404132,28.3233498048,8.6752113672
 05/05  07:00:00,1418.10316979,111.816372602,537.307379707,0.0,243.2593065,310.10971186,418.736972482,358.814814421,42.4850247072,17.4371333539
 05/05  08:00:00,1444.67789464,113.247139398,500.822719798,0.0,243.2593065,310.10971186,415.754971497,341.61494907,56.6466996096,17.4933228169
 05/05  09:00:00,1473.90438402,114.395312352,490.367779906,0.0,243.2593065,302.612436532,394.394840749,325.614441328,42.4850247072,26.2953747135
 05/05  10:00:00,1467.56630317,115.807024333,483.561856427,0.0,243.2593065,310.10971186,404.479207045,307.278560876,70.808374512,26.3922716577
 05/05  11:00:00,1461.41231217,117.086421641,477.698688785,0.0,243.2593065,310.10971186,394.827176629,297.593362068,70.808374512,26.4254400492
 05/05  12:00:00,1418.47032443,119.083006502,470.685589846,0.0,243.2593065,310.10971186,376.963758775,279.823336233,70.808374512,26.3320480294
 05/05  13:00:00,1444.91331619,120.965059593,467.529396288,0.0,243.2593065,302.612436532,349.151132123,266.07925619,56.6466996096,26.4251763239
 05/05  14:00:00,1439.49422721,123.564933425,465.244619814,0.0,243.2593065,302.612436532,316.433215311,247.556232372,42.4850247072,26.391958232
 05/05  15:00:00,1431.61731145,126.406187857,458.178296275,0.0,243.2593065,302.612436532,300.055977963,225.830363795,56.6466996096,17.5789145582
 05/05  16:00:00,1430.46781577,129.326328034,452.288816694,0.0,243.2593065,310.10971186,318.190414775,206.952064438,84.9700494144,26.2683009225
 05/05  17:00:00,1432.58978897,131.032001616,452.213445878,0.0,243.2593065,310.10971186,277.145051488,183.465750761,84.9700494144,8.70925131218
 05/05  18:00:00,1147.67545521,100.133436099,460.388720673,0.0,166.938926447,199.110933808,289.803731187,187.471369615,84.9700494144,17.3623121584
 05/05  19:00:00,1159.28084817,100.143565471,476.643309468,0.0,166.938926447,191.61365848,274.745493893,209.408551148,56.6466996096,8.69024313522
 05/05  20:00:00,1072.48609469,100.131190917,494.60279783,0.0,100.150657288,124.558693486,333.465309678,268.128529288,56.6466996096,8.69008078037
 05/05  21:00:00,1058.93435538,100.131190917,499.704308341,0.0,100.150657288,124.558693486,335.368006099,284.205332154,42.4850247072,8.67764923815
 05/05  22:00:00,987.356730981,100.131190917,506.861967838,0.0,46.0930336215,124.558693486,347.669093977,310.671156181,28.3233498048,8.67458799167
 05/05  23:00:00,984.627158911,100.131190917,516.592118833,0.0,46.0930336215,124.558693486,349.780902803,326.944115351,14.1616749024,8.67511254932
 05/05  24:00:00,967.937378923,100.131190917,521.889775823,0.0,46.0930336215,113.312780494,362.227255444,339.232478156,5.66466996096,17.3301073266
 05/06  01:00:00,974.084873849,100.131190917,525.51243368,0.0,46.0930336215,113.312780494,365.196641082,350.857479614,5.66466996096,8.67449150701
 05/06  02:00:00,985.43571031,100.131190917,530.71028747,0.0,46.0930336215,113.312780494,378.127988524,363.78840685,5.66466996096,8.67491171319
 05/06  03:00:00,991.111648227,100.131190917,536.657902041,0.0,46.0930336215,113.312780494,389.931039701,375.590986586,5.66466996096,8.67538315399
 05/06  04:00:00,1003.02630597,100.131190917,539.502978615,0.0,55.6251445156,113.312780494,387.821873635,373.483183943,5.66466996096,8.67401973089
 05/06  05:00:00,1005.33789888,100.131190917,546.996503117,0.0,55.6251445156,113.312780494,404.275212533,381.439044955,14.1616749024,8.67449267526
 05/06  06:00:00,1071.4094289,100.131190917,546.847099633,0.0,65.1572554096,176.889270242,363.212857542,326.214527724,28.3233498048,8.67498001271
 05/06  07:00:00,1166.63046182,101.937631671,533.557729234,0.0,109.682768182,220.96816451,449.075105858,397.916412044,42.4850247072,8.67366910634
 05/06  08:00:00,1161.37393763,101.909894805,520.395535821,0.0,109.682768182,220.96816451,444.452316462,370.420410081,56.6466996096,17.3852067708
 05/06  09:00:00,1256.56877989,104.918043291,501.08783843,0.0,131.945524568,266.955817592,384.488932354,333.273758701,42.4850247072,8.73014894632
 05/06  10:00:00,1265.89042193,105.159050484,490.415878426,0.0,131.945524568,274.45309292,415.072233244,318.040481861,70.808374512,26.2233768708
 05/06  11:00:00,1255.82367135,105.760928594,483.575693851,0.0,131.945524568,274.45309292,384.440261528,296.145322511,70.808374512,17.4865645051
 05/06  12:00:00,1203.4786062,106.489639206,478.703492963,0.0,131.945524568,274.45309292,370.364760867,282.069964391,70.808374512,17.4864219643
 05/06  13:00:00,1199.25950465,107.518215491,477.536585242,0.0,131.945524568,266.955817592,348.612542229,274.477083052,56.6466996096,17.4887595667
 05/06  14:00:00,1201.53972671,109.367859899,474.660805744,0.0,131.945524568,266.955817592,316.326252666,256.358319594,42.4850247072,17.4829083655
 05/06  15:00:00,1111.08255028,100.131190917,482.428900982,0.0,109.682768182,212.545889182,255.758364825,181.621644008,56.6466996096,17.4900212075
 05/06  16:00:00,1114.3941352,100.161660446,486.240806154,0.0,109.682768182,220.04316451,271.299982594,168.842626246,84.9700494144,17.487306934
 05/06  17:00:00,1078.21969311,100.250272489,485.439468686,0.0,109.682768182,220.04316451,263.944304335,161.541908659,84.9700494144,17.432346261
 05/06  18:00:00,1045.46321898,100.343311361,484.006817527,0.0,100.150657288,199.110933808,285.774683209,192.129276995,84.9700494144,8.67535680023
 05/06  19:00:00,1037.80091132,100.370238515,485.258083199,0.0,100.150657288,191.61365848,265.732979359,200.412277138,56.6466996096,8.67400261111
 05/06  20:00:00,926.45136727,100.166312543,497.377486306,0.0,55.6251445156,124.558693486,322.967824107,257.647571597,56.6466996096,8.67355290084
 05/06  21:00:00,937.398072632,100.139430532,509.405268502,0.0,55.6251445156,124.558693486,334.85121166,275.037586926,42.4850247072,17.3286000265
 05/06  22:00:00,936.409857035,100.131190917,519.387544518,0.0,46.0930336215,124.558693486,337.612500246,300.61505614,28.3233498048,8.67409430082
 05/06  23:00:00,941.959109175,100.131190917,523.904591507,0.0,46.0930336215,124.558693486,335.980671414,313.144421745,14.1616749024,8.67457476593
 05/06  24:00:00,930.661828567,100.131190917,527.776474671,0.0,46.0930336215,113.312780494,339.831143689,325.491406885,5.66466996096,8.67506684287
 05/07  01:00:00,925.507629206,100.131190917,534.265883534,0.0,34.9616554283,113.312780494,354.336322764,339.998215803,5.66466996096,8.67343699947
 05/07  02:00:00,933.312541839,100.131190917,536.482059975,0.0,34.9616554283,113.312780494,366.974218235,352.635790022,5.66466996096,8.67375825194
 05/07  03:00:00,934.133289989,100.131190917,537.624565961,0.0,34.9616554283,113.312780494,377.75495823,363.41611791,5.66466996096,8.67417035824
 05/07  04:00:00,944.901457779,100.131190917,541.912859338,0.0,44.4937663224,113.312780494,377.606611339,363.267332624,5.66466996096,8.67460875341
 05/07  05:00:00,949.986062581,100.131190917,541.756464834,0.0,44.4937663224,113.312780494,393.754941578,370.920010858,14.1616749024,8.67325581787
 05/07  06:00:00,1025.30329295,100.131190917,543.822512289,0.0,54.0258772165,176.889270242,355.077300276,318.080288033,28.3233498048,8.67366243894
 05/07  07:00:00,1012.17607937,100.131190917,541.799999904,0.0,54.0258772165,184.38654557,363.894528562,312.73540418,42.4850247072,8.67409967507
 05/07  08:00:00,1073.93895038,100.131190917,534.20956355,0.0,65.1572554096,220.04316451,363.270138293,289.248315641,56.6466996096,17.3751230423
 05/07  09:00:00,1054.77869083,100.131190917,521.993271808,0.0,65.1572554096,212.545889182,320.800432152,269.591409146,42.4850247072,8.72399829878
 05/07  10:00:00,1052.46718453,100.131190917,510.542279258,0.0,65.1572554096,220.04316451,343.436772729,255.15222144,70.808374512,17.4761767765
 05/07  11:00:00,1045.0841442,100.131190917,503.353548123,0.0,65.1572554096,220.04316451,331.064617525,242.778861595,70.808374512,17.4773814185
 05/07  12:00:00,1039.13200982,100.131190917,498.311548026,0.0,65.1572554096,220.04316451,332.150403661,235.141152389,70.808374512,26.2008767599
 05/07  13:00:00,1031.03882501,100.131190917,495.825525315,0.0,65.1572554096,212.545889182,300.491585836,226.372180333,56.6466996096,17.4727058938
 05/07  14:00:00,1029.86518408,100.131190917,492.468849143,0.0,65.1572554096,212.545889182,271.093404491,211.134551173,42.4850247072,17.473828611
 05/07  15:00:00,1032.68516046,100.142589194,490.191268366,0.0,65.1572554096,212.545889182,266.966572691,192.844908854,56.6466996096,17.4749642272
 05/07  16:00:00,1016.08551738,100.170338588,486.927355264,0.0,65.1572554096,220.04316451,288.983921311,186.537694841,84.9700494144,17.4761770553
 05/07  17:00:00,967.888136378,100.174533167,484.355220305,0.0,54.0258772165,184.38654557,294.508827534,192.113632038,84.9700494144,17.4251460818
 05/07  18:00:00,933.505382278,100.243033526,485.746990218,0.0,44.4937663224,163.454314868,307.329388909,213.68501833,84.9700494144,8.6743211643
 05/07  19:00:00,941.972435021,100.235221384,492.112659529,0.0,44.4937663224,155.95703954,287.869434177,222.547975486,56.6466996096,8.67475908135
 05/07  20:00:00,946.630272239,100.147886901,501.332746492,0.0,44.4937663224,124.558693486,341.726689707,276.406600175,56.6466996096,8.67338992173
 05/07  21:00:00,968.324584552,100.131190917,507.229066837,0.0,44.4937663224,124.558693486,345.115782847,293.956950472,42.4850247072,8.67380766738
 05/07  22:00:00,960.162628817,100.131190917,514.975000359,0.0,34.9616554283,124.558693486,356.057959039,319.060361195,28.3233498048,8.6742480391
 05/07  23:00:00,948.336761913,100.131190917,525.680690258,0.0,34.9616554283,124.558693486,357.46091309,334.624543475,14.1616749024,8.67469471317
 05/07  24:00:00,925.93594632,100.131190917,533.434418924,0.0,34.9616554283,113.312780494,361.52645119,347.188442199,5.66466996096,8.67333903033
 05/08  01:00:00,941.075848787,100.131190917,541.458969062,0.0,46.0930336215,113.312780494,374.032970494,359.694798335,5.66466996096,8.67350219762
 05/08  02:00:00,952.337147772,100.131190917,543.48946061,0.0,46.0930336215,113.312780494,386.059953419,371.721503405,5.66466996096,8.6737800532
 05/08  03:00:00,957.603295328,100.131190917,538.455775865,0.0,46.0930336215,113.312780494,393.894868289,379.556050183,5.66466996096,8.67414814563
 05/08  04:00:00,1041.48238548,100.131190917,535.974371748,0.0,100.150657288,148.969399434,379.872542284,365.534781672,5.66466996096,8.67309065108
 05/08  05:00:00,1043.43619745,101.011760494,530.843352174,0.0,100.150657288,149.894399434,537.176938612,514.340597558,14.1616749024,8.67466615174
 05/08  06:00:00,1273.63482793,104.385062926,521.884582615,0.0,176.471037341,302.612436532,410.108495907,373.110602124,28.3233498048,8.67454397824
 05/08  07:00:00,1372.11459618,108.51097381,515.492059616,0.0,243.2593065,310.10971186,406.216799223,346.299770866,42.4850247072,17.43200365
 05/08  08:00:00,1391.70493487,109.948618944,512.111052433,0.0,243.2593065,310.10971186,402.298533182,328.165374124,56.6466996096,17.4864594487
 05/08  09:00:00,1415.66678946,111.332858225,505.230390757,0.0,243.2593065,302.612436532,377.75577961,308.987587902,42.4850247072,26.2831670006
 05/08  10:00:00,1417.16711811,112.669627518,497.267959839,0.0,243.2593065,310.10971186,393.257648339,296.071936349,70.808374512,26.3773374772
 05/08  11:00:00,1412.22078869,114.52276959,488.452580809,0.0,243.2593065,310.10971186,375.230225424,278.008019525,70.808374512,26.413831387
 05/08  12:00:00,1366.84692744,116.414432388,482.559664095,0.0,243.2593065,310.10971186,352.4267701,264.062473661,70.808374512,17.5559219265
 05/08  13:00:00,1398.40096302,118.256313377,479.29237018,0.0,243.2593065,302.612436532,335.415121789,252.356584542,56.6466996096,26.4118376378
 05/08  14:00:00,1395.92590883,120.647522084,475.027133777,0.0,243.2593065,302.612436532,301.729641096,232.861368819,42.4850247072,26.3832475697
 05/08  15:00:00,1387.98979426,123.323988139,465.601320179,0.0,243.2593065,302.612436532,292.603512675,209.610097943,56.6466996096,26.3467151223
 05/08  16:00:00,1390.50906404,124.300747587,460.22847496,0.0,243.2593065,310.10971186,303.272047605,200.791795719,84.9700494144,17.5102024714
 05/08  17:00:00,1399.32718356,125.680767074,457.875765376,0.0,243.2593065,310.10971186,277.656143881,175.289065521,84.9700494144,17.3970289456
 05/08  18:00:00,1121.08222461,100.131190917,467.034397226,0.0,166.938926447,199.110933808,282.936914153,189.277042793,84.9700494144,8.68982194522
 05/08  19:00:00,1143.07942733,100.131190917,497.933222751,0.0,166.938926447,191.61365848,282.107760846,216.771552466,56.6466996096,8.6895087702
 05/08  20:00:00,1028.99749719,100.131190917,509.627268852,0.0,100.150657288,124.558693486,346.452031553,272.446993684,56.6466996096,17.3583382596
 05/08  21:00:00,995.602277587,100.131190917,519.17253888,0.0,100.150657288,124.558693486,340.410931589,289.249952717,42.4850247072,8.67595416463
 05/08  22:00:00,936.010560001,100.131190917,528.521447618,0.0,46.0930336215,124.558693486,351.29356404,314.298126953,28.3233498048,8.67208728269
 05/08  23:00:00,943.926015923,100.131190917,535.914693662,0.0,46.0930336215,124.558693486,353.605786431,330.770956141,14.1616749024,8.67315538802
 05/08  24:00:00,936.405395149,100.131190917,540.906961886,0.0,46.0930336215,113.312780494,357.812258721,343.474035669,5.66466996096,8.67355309097
 05/09  01:00:00,939.036823173,100.131190917,543.693552303,0.0,46.0930336215,113.312780494,368.367689136,354.029367332,5.66466996096,8.67365184328
 05/09  02:00:00,943.401765754,100.131190917,548.242717187,0.0,46.0930336215,113.312780494,379.869917804,365.531321462,5.66466996096,8.67392638072
 05/09  03:00:00,947.836110321,100.131190917,552.761495897,0.0,46.0930336215,113.312780494,391.048602577,376.711449714,5.66466996096,8.67248290253
 05/09  04:00:00,1042.51546215,100.131190917,553.52993013,0.0,100.150657288,148.969399434,379.13036987,364.792892979,5.66466996096,8.67280693035
 05/09  05:00:00,1038.63328691,102.508044084,546.629794947,0.0,100.150657288,149.894399434,491.991092821,469.156252944,14.1616749024,8.67316497477
 05/09  06:00:00,1261.79582073,108.436232497,540.154684482,0.0,176.471037341,302.612436532,399.519192805,362.522317762,28.3233498048,8.67352523801
 05/09  07:00:00,1359.2107152,112.690281051,522.919186209,0.0,243.2593065,310.10971186,398.656993082,338.742637346,42.4850247072,17.4293310292
 05/09  08:00:00,1403.57031967,114.107926254,516.094564312,0.0,243.2593065,310.10971186,399.481834301,325.353880987,56.6466996096,17.4812537042
 05/09  09:00:00,1442.15949363,115.090944523,508.694813845,0.0,243.2593065,302.612436532,386.420857798,317.656432448,42.4850247072,26.2794006432
 05/09  10:00:00,1447.7023576,116.562051643,502.239991992,0.0,243.2593065,310.10971186,388.596469872,300.197437228,70.808374512,17.5906581314
 05/09  11:00:00,1458.51772579,118.110024364,491.179852257,0.0,243.2593065,310.10971186,384.383295598,287.165179554,70.808374512,26.4097415318
 05/09  12:00:00,1418.25907961,119.858262107,479.534666987,0.0,243.2593065,310.10971186,372.945390219,275.814347698,70.808374512,26.322668009
 05/09  13:00:00,1440.44938378,121.569618004,477.659887076,0.0,243.2593065,302.612436532,351.120115364,268.066547519,56.6466996096,26.4068682351
 05/09  14:00:00,1441.40877258,123.790522191,477.348114329,0.0,243.2593065,302.612436532,324.523928666,255.660943693,42.4850247072,26.3779602656
 05/09  15:00:00,1451.37262629,126.409529759,471.203663457,0.0,243.2593065,302.612436532,320.999328108,238.01085714,56.6466996096,26.3417713587
 05/09  16:00:00,1465.19401665,128.618043063,467.138986526,0.0,243.2593065,310.10971186,328.127101115,225.645402386,84.9700494144,17.5116493146
 05/09  17:00:00,1470.02031783,130.01080709,466.638075741,0.0,243.2593065,310.10971186,315.600804631,221.923138362,84.9700494144,8.70761685449
 05/09  18:00:00,1208.02174625,100.131190917,503.614311371,0.0,166.938926447,199.110933808,327.805167272,225.476153537,84.9700494144,17.3589643209
 05/09  19:00:00,1201.04000222,100.131190917,521.30046761,0.0,166.938926447,191.61365848,307.664062383,242.328713865,56.6466996096,8.68864890835
 05/09  20:00:00,1084.15109266,100.131190917,537.124917868,0.0,100.150657288,124.558693486,373.029387675,307.694349232,56.6466996096,8.68833883364
 05/09  21:00:00,1068.15597268,100.131190917,552.247181126,0.0,100.150657288,124.558693486,378.558380043,327.399111632,42.4850247072,8.67424370441
 05/09  22:00:00,1023.18854013,100.131190917,567.011650676,0.0,46.0930336215,124.558693486,391.518671756,354.522403902,28.3233498048,8.67291804964
 05/09  23:00:00,1037.0843088,100.131190917,573.986417414,0.0,46.0930336215,124.558693486,392.899387405,370.064436483,14.1616749024,8.67327601938
 05/09  24:00:00,1030.86224357,100.131190917,579.748949629,0.0,46.0930336215,113.312780494,398.883688798,384.545239677,5.66466996096,8.67377916078
 05/10  01:00:00,1023.55471537,100.131190917,578.114684549,0.0,46.0930336215,113.312780494,421.166911561,398.176199318,5.66466996096,17.326042282
 05/10  02:00:00,1023.38305589,100.131190917,576.293273833,0.0,46.0930336215,113.312780494,424.718068945,410.380934762,5.66466996096,8.67246422235
 05/10  03:00:00,1024.1900523,100.131190917,574.049383278,0.0,46.0930336215,113.312780494,436.117988629,421.780557249,5.66466996096,8.67276141946
 05/10  04:00:00,1110.18710226,100.131190917,571.340743468,0.0,100.150657288,148.969399434,427.216472446,412.878727165,5.66466996096,8.67307532071
 05/10  05:00:00,1110.30294114,101.689885295,568.579540154,0.0,100.150657288,149.894399434,552.492483818,529.657411778,14.1616749024,8.67339713783
 05/10  06:00:00,1332.88967621,106.688289183,566.386078775,0.0,176.471037341,302.612436532,455.085825973,418.091315586,28.3233498048,8.67116058281
 05/10  07:00:00,1443.50061527,110.679768552,566.243588104,0.0,243.2593065,310.10971186,443.501420993,383.59031707,42.4850247072,17.4260792155
 05/10  08:00:00,1485.58303709,111.805999415,569.602234221,0.0,243.2593065,310.10971186,442.186783166,368.059152623,56.6466996096,17.4809309326
 05/10  09:00:00,1498.16505035,112.688669518,545.258580128,0.0,243.2593065,302.612436532,416.268299551,356.255703612,42.4850247072,17.5275712324
 05/10  10:00:00,1492.33956699,113.517867528,524.629397522,0.0,243.2593065,310.10971186,443.460180003,346.280199748,70.808374512,26.3716057438
 05/10  11:00:00,1479.86615525,114.625023278,508.97760279,0.0,243.2593065,310.10971186,433.677167233,336.463043112,70.808374512,26.4057496088
 05/10  12:00:00,1434.80928821,115.845333586,500.269119045,0.0,243.2593065,310.10971186,418.9151214,328.471128885,70.808374512,19.6356180033
 05/10  13:00:00,1476.11502034,117.008509296,494.30817989,0.0,243.2593065,302.612436532,401.472403491,320.51312311,56.6466996096,24.3125807723
 05/10  14:00:00,1473.47471317,118.753407381,489.231091031,0.0,243.2593065,302.612436532,373.932614578,305.073458469,42.4850247072,26.3741314012
 05/10  15:00:00,1470.44925277,121.106151206,485.65763527,0.0,243.2593065,302.612436532,371.365367842,288.376416959,56.6466996096,26.3422512739
 05/10  16:00:00,1480.84257187,123.31057043,482.211184224,0.0,243.2593065,310.10971186,377.188767128,274.711021829,84.9700494144,17.5076958847
 05/10  17:00:00,1483.01941516,125.243005469,477.964394686,0.0,243.2593065,310.10971186,366.794927086,264.42943327,84.9700494144,17.3954444023
 05/10  18:00:00,1220.39761749,100.131190917,507.500645112,0.0,166.938926447,199.110933808,356.481189,262.822036214,84.9700494144,8.68910337198
 05/10  19:00:00,1211.08384806,100.131190917,517.807258969,0.0,166.938926447,191.61365848,342.117085887,276.781680595,56.6466996096,8.68870568302
 05/10  20:00:00,1086.11988361,100.131190917,529.374573883,0.0,100.150657288,124.558693486,409.899651685,335.896443726,56.6466996096,17.3565083498
 05/10  21:00:00,1048.62095007,100.131190917,541.919156142,0.0,100.150657288,124.558693486,402.415968553,351.25585085,42.4850247072,8.67509299598
 05/10  22:00:00,991.596564385,100.131190917,555.584522244,0.0,46.0930336215,124.558693486,411.925795494,374.928796768,28.3233498048,8.67364892028
 05/10  23:00:00,1002.82529538,100.131190917,567.823057613,0.0,46.0930336215,124.558693486,410.35181139,387.51795684,14.1616749024,8.67217964762
 05/10  24:00:00,1006.07440349,100.131190917,579.233436333,0.0,46.0930336215,113.312780494,413.812767066,399.475606329,5.66466996096,8.67249077535
 05/11  01:00:00,1018.35932657,100.131190917,587.260762179,0.0,46.0930336215,113.312780494,425.856238756,411.519061291,5.66466996096,8.67250750432
 05/11  02:00:00,1019.44866496,100.131190917,583.175425329,0.0,46.0930336215,113.312780494,436.966068304,422.628699111,5.66466996096,8.67269923206
 05/11  03:00:00,1016.49125942,100.131190917,578.953844217,0.0,46.0930336215,113.312780494,446.491416257,432.153794378,5.66466996096,8.67295191801
 05/11  04:00:00,1105.06839848,100.131190917,576.233241144,0.0,100.150657288,148.969399434,435.013297988,420.675405402,5.66466996096,8.67322262533
 05/11  05:00:00,1107.8940396,101.395763181,574.445157173,0.0,100.150657288,149.894399434,567.558063028,544.724656913,14.1616749024,8.67173121317
 05/11  06:00:00,1329.58371668,106.205684906,572.501563795,0.0,176.471037341,302.612436532,467.498979264,430.503631856,28.3233498048,8.67199760397
 05/11  07:00:00,1437.46519737,109.697557728,572.016904876,0.0,243.2593065,310.10971186,452.313398021,392.400595097,42.4850247072,17.4277782171
 05/11  08:00:00,1476.05495204,110.891539614,568.784641106,0.0,243.2593065,310.10971186,445.582634578,371.452385576,56.6466996096,17.4835493915
 05/11  09:00:00,1474.6006215,111.783834554,537.680083404,0.0,243.2593065,302.612436532,418.44551091,358.439368734,42.4850247072,17.5211174685
 05/11  10:00:00,1480.8068466,112.601811218,518.431670831,0.0,243.2593065,310.10971186,444.811094669,347.629564043,70.808374512,26.3731561143
 05/11  11:00:00,1471.56623612,113.703647854,507.816725859,0.0,243.2593065,310.10971186,434.194955232,336.984390955,70.808374512,26.4021897649
 05/11  12:00:00,1422.41195149,115.027617112,502.646032092,0.0,243.2593065,310.10971186,426.180717917,329.057411998,70.808374512,26.3149314065
 05/11  13:00:00,1457.51940195,116.376354203,498.113544667,0.0,243.2593065,302.612436532,402.470367418,319.420571794,56.6466996096,26.4030960144
 05/11  14:00:00,1464.24192041,118.358244225,491.869605326,0.0,243.2593065,302.612436532,370.738145019,301.883914033,42.4850247072,26.3692062792
 05/11  15:00:00,1471.60650063,121.228657032,483.652941447,0.0,243.2593065,302.612436532,355.822081821,281.611983222,56.6466996096,17.5633989889
 05/11  16:00:00,1473.74497697,124.095053541,476.583746263,0.0,243.2593065,310.10971186,376.122297795,264.904017232,84.9700494144,26.248231149
 05/11  17:00:00,1475.58192212,126.467520224,473.29553669,0.0,243.2593065,310.10971186,347.700956147,254.023316684,84.9700494144,8.70759004908
 05/11  18:00:00,1221.56611538,100.131190917,502.844930529,0.0,166.938926447,199.110933808,345.867534486,252.209933061,84.9700494144,8.6875520102
 05/11  19:00:00,1221.74016896,100.131190917,506.723138905,0.0,166.938926447,191.61365848,337.588626481,263.587988343,56.6466996096,17.3539385282
 05/11  20:00:00,1107.18362735,100.131190917,511.908534415,0.0,100.150657288,124.558693486,387.137097775,321.801923505,56.6466996096,8.68847466043
 05/11  21:00:00,1069.16598266,100.131190917,520.18857486,0.0,100.150657288,124.558693486,389.041617489,337.882793601,42.4850247072,8.67379918067
 05/11  22:00:00,1010.00100296,100.131190917,522.919025663,0.0,46.0930336215,124.558693486,396.72430238,359.728588974,28.3233498048,8.67236360151
 05/11  23:00:00,1006.21396351,100.131190917,525.193874426,0.0,46.0930336215,124.558693486,392.803416904,369.969098952,14.1616749024,8.67264304984
 05/11  24:00:00,997.926407083,100.131190917,550.178276144,0.0,46.0930336215,113.312780494,397.674247851,383.33665254,5.66466996096,8.67292535031
 05/12  01:00:00,1005.28255831,100.131190917,571.384560384,0.0,46.0930336215,113.312780494,410.489152641,396.151578701,5.66466996096,8.67290397941
 05/12  02:00:00,1004.57997814,100.131190917,572.804765293,0.0,46.0930336215,113.312780494,419.658079793,405.322098927,5.66466996096,8.67131090488
 05/12  03:00:00,1010.17004823,100.131190917,576.455122081,0.0,46.0930336215,113.312780494,429.138825261,414.802654617,5.66466996096,8.67150068291
 05/12  04:00:00,1103.5729537,100.131190917,583.037221642,0.0,100.150657288,148.969399434,418.508062938,404.171668483,5.66466996096,8.67172449355
 05/12  05:00:00,1099.02284637,101.5927584,584.953385258,0.0,100.150657288,149.894399434,543.583469214,520.749830245,14.1616749024,8.67196406613
 05/12  06:00:00,1325.79985389,106.583262287,581.552068131,0.0,176.471037341,302.612436532,445.218670264,408.223119587,28.3233498048,8.67220087223
 05/12  07:00:00,1431.82995783,110.460526811,577.544814136,0.0,243.2593065,310.10971186,432.224481204,372.311983357,42.4850247072,17.4274731397
 05/12  08:00:00,1447.93515933,111.68792762,553.772368668,0.0,243.2593065,310.10971186,429.123282203,354.997347118,56.6466996096,17.4792354748
 05/12  09:00:00,1445.82288854,112.851490819,507.152270823,0.0,243.2593065,302.612436532,395.515239686,335.510514573,42.4850247072,17.5197004051
 05/12  10:00:00,1453.31841257,114.061405846,496.842662918,0.0,243.2593065,310.10971186,416.638323093,319.464203043,70.808374512,26.3657455377
 05/12  11:00:00,1458.67424792,115.435575668,491.132343223,0.0,243.2593065,310.10971186,404.028700499,306.821371213,70.808374512,26.3989547736
 05/12  12:00:00,1421.28917209,117.079035223,482.511778334,0.0,243.2593065,310.10971186,392.827793216,295.707616392,70.808374512,26.311802312
 05/12  13:00:00,1455.52163102,119.063160961,476.882051389,0.0,243.2593065,302.612436532,367.795786029,284.749958137,56.6466996096,26.3991282821
 05/12  14:00:00,1456.83294858,122.013738427,471.467967622,0.0,243.2593065,302.612436532,329.284059472,266.280519741,42.4850247072,20.5185150239
 05/12  15:00:00,1455.69087504,125.292022278,468.703486613,0.0,243.2593065,302.612436532,327.361019739,247.312110656,56.6466996096,23.4022094742
 05/12  16:00:00,1455.22785013,128.225288111,465.237236002,0.0,243.2593065,310.10971186,334.931091137,232.453265138,84.9700494144,17.507776584
 05/12  17:00:00,1453.49054602,130.618899638,462.962946522,0.0,243.2593065,310.10971186,323.68245906,221.320505251,84.9700494144,17.3919043951
 05/12  18:00:00,1197.9721349,100.131190917,494.287243214,0.0,166.938926447,199.110933808,314.623063964,220.96639235,84.9700494144,8.68662220019
 05/12  19:00:00,1197.03480443,100.131190917,499.417362714,0.0,166.938926447,191.61365848,297.687936119,232.355027825,56.6466996096,8.686208684
 05/12  20:00:00,1063.67124314,100.131190917,508.831000905,0.0,100.150657288,124.558693486,362.86333894,288.861235884,56.6466996096,17.3554034466
 05/12  21:00:00,1019.56477916,100.131190917,524.310402825,0.0,100.150657288,124.558693486,360.120339295,308.960709663,42.4850247072,8.67460492484
 05/12  22:00:00,962.325562644,100.131190917,532.062282595,0.0,46.0930336215,124.558693486,371.430295968,334.435615658,28.3233498048,8.67133050473
 05/12  23:00:00,967.341880417,100.131190917,533.106503375,0.0,46.0930336215,124.558693486,368.852633,346.019398389,14.1616749024,8.67155970773
 05/12  24:00:00,960.625704073,100.131190917,544.409606225,0.0,46.0930336215,113.312780494,373.748727722,359.412259238,5.66466996096,8.67179852243
 05/13  01:00:00,969.297173302,100.131190917,548.735962622,0.0,46.0930336215,113.312780494,385.396973035,371.060564607,5.66466996096,8.67173846739
 05/13  02:00:00,972.473524949,100.131190917,541.976900264,0.0,46.0930336215,113.312780494,394.198695504,379.862175699,5.66466996096,8.67184984379
 05/13  03:00:00,991.232865824,100.131190917,548.996603406,0.0,46.0930336215,113.312780494,405.192097904,390.855407169,5.66466996096,8.67202077468
 05/13  04:00:00,1009.24971195,100.131190917,548.763672428,0.0,55.6251445156,113.312780494,402.977689237,388.640809793,5.66466996096,8.67220948275
 05/13  05:00:00,1020.70546069,100.131190917,555.351616329,0.0,55.6251445156,113.312780494,419.160635812,396.327576647,14.1616749024,8.67138426341
 05/13  06:00:00,1090.08251235,100.131190917,550.701770175,0.0,65.1572554096,176.889270242,376.450588319,339.456386452,28.3233498048,8.67085206231
 05/13  07:00:00,1187.30485847,101.243846097,538.087976162,0.0,109.682768182,220.96816451,461.947109959,410.79103806,42.4850247072,8.67104719169
 05/13  08:00:00,1161.24658664,101.391933221,522.422599781,0.0,109.682768182,220.96816451,441.909089897,376.562983111,56.6466996096,8.69940717652
 05/13  09:00:00,1240.69715262,104.05320529,515.588359754,0.0,131.945524568,266.955817592,405.404281321,345.48954109,42.4850247072,17.4297155243
 05/13  10:00:00,1229.97838919,104.440390104,511.257953243,0.0,131.945524568,274.45309292,413.698216502,325.413566833,70.808374512,17.4762751579
 05/13  11:00:00,1227.39379437,104.714120125,506.289466685,0.0,131.945524568,274.45309292,400.601744238,312.315826961,70.808374512,17.477542765
 05/13  12:00:00,1209.43441052,105.070109905,500.768439981,0.0,131.945524568,274.45309292,392.186182815,303.901480125,70.808374512,17.4763281777
 05/13  13:00:00,1210.48492559,106.18059247,490.818754138,0.0,131.945524568,266.955817592,372.983480392,290.137661025,56.6466996096,26.1991197571
 05/13  14:00:00,1213.22974497,107.914391788,483.165722253,0.0,131.945524568,266.955817592,330.454455688,270.498430644,42.4850247072,17.471000337
 05/13  15:00:00,1136.33773319,100.131190917,492.082373697,0.0,109.682768182,212.545889182,267.543093892,193.424321917,56.6466996096,17.4720723656
 05/13  16:00:00,1143.16943713,100.131190917,490.417503145,0.0,109.682768182,220.04316451,285.269503407,182.826423909,84.9700494144,17.4730300834
 05/13  17:00:00,1097.80194016,100.141062047,487.741324331,0.0,109.682768182,220.04316451,269.361176883,175.671429399,84.9700494144,8.71969807012
 05/13  18:00:00,1069.80379785,100.188653633,490.304388231,0.0,100.150657288,199.110933808,294.431725767,200.789543084,84.9700494144,8.67213326834
 05/13  19:00:00,1075.2615091,100.173828983,496.24667626,0.0,100.150657288,191.61365848,288.856283131,214.886450216,56.6466996096,17.3231333052
 05/13  20:00:00,980.210885649,100.131190917,505.333175141,0.0,55.6251445156,124.558693486,343.352044204,278.034360523,56.6466996096,8.67098407081
 05/13  21:00:00,957.269361412,100.131190917,520.157348896,0.0,55.6251445156,124.558693486,348.61168317,297.45548213,42.4850247072,8.67117633285
 05/13  22:00:00,969.362400367,100.131190917,527.923750483,0.0,46.0930336215,124.558693486,357.528869711,320.534147771,28.3233498048,8.67137213533
 05/13  23:00:00,993.366224027,100.131190917,526.977025852,0.0,46.0930336215,124.558693486,357.033891368,334.20064762,14.1616749024,8.67156884478
 05/13  24:00:00,987.600299548,100.131190917,531.508650662,0.0,46.0930336215,113.312780494,362.99899313,348.662555059,5.66466996096,8.67176810943
 05/14  01:00:00,974.013081757,100.131190917,531.329956846,0.0,34.9616554283,113.312780494,374.767998692,360.431700434,5.66466996096,8.67162829714
 05/14  02:00:00,972.327875873,100.131190917,531.973782168,0.0,34.9616554283,113.312780494,385.071568412,370.735177116,5.66466996096,8.6717213344
 05/14  03:00:00,973.914089665,100.131190917,539.32818397,0.0,34.9616554283,113.312780494,397.026451297,382.689923078,5.66466996096,8.67185825881
 05/14  04:00:00,984.7904041,100.131190917,551.007857895,0.0,44.4937663224,113.312780494,398.404318179,384.070322756,5.66466996096,8.66932546179
 05/14  05:00:00,985.190082253,100.131190917,560.238204123,0.0,44.4937663224,113.312780494,416.597321459,393.765217348,14.1616749024,8.67042920901
 05/14  06:00:00,1054.06273834,100.131190917,567.690581857,0.0,54.0258772165,176.889270242,376.2716948,339.277764545,28.3233498048,8.67058045064
 05/14  07:00:00,1048.86310808,100.131190917,575.246448858,0.0,54.0258772165,184.38654557,378.115801842,326.960041245,42.4850247072,8.6707358896
 05/14  08:00:00,1124.01299487,100.131190917,569.052934302,0.0,65.1572554096,220.04316451,380.518374375,315.179056869,56.6466996096,8.69261789657
 05/14  09:00:00,1100.33661686,100.131190917,552.46470184,0.0,65.1572554096,212.545889182,369.279813946,309.378801824,42.4850247072,17.415987415
 05/14  10:00:00,1102.08614356,100.131190917,542.787471506,0.0,65.1572554096,220.04316451,391.479392752,303.206769262,70.808374512,17.4642489787
 05/14  11:00:00,1096.23365661,100.131190917,537.674602246,0.0,65.1572554096,220.04316451,386.525166694,298.252530367,70.808374512,17.4642618147
 05/14  12:00:00,1092.87286467,100.131190917,534.62906358,0.0,65.1572554096,220.04316451,383.348744006,295.076145556,70.808374512,17.4642239375
 05/14  13:00:00,1077.3790788,100.131190917,529.099094848,0.0,65.1572554096,212.545889182,362.121995829,288.011114812,56.6466996096,17.4641814073
 05/14  14:00:00,1075.85900256,100.131190917,524.316898474,0.0,65.1572554096,212.545889182,333.6636658,273.714502571,42.4850247072,17.4641385215
 05/14  15:00:00,1077.52640604,100.131190917,520.496607896,0.0,65.1572554096,212.545889182,330.379169675,256.268374385,56.6466996096,17.4640956805
 05/14  16:00:00,1056.84270763,100.131190917,515.770931511,0.0,65.1572554096,220.04316451,344.162529709,241.728427374,84.9700494144,17.4640529213
 05/14  17:00:00,1018.28434728,100.131190917,510.867729115,0.0,54.0258772165,184.38654557,338.440440506,239.667734969,84.9700494144,13.8026561227
 05/14  18:00:00,996.236017196,100.131190917,509.807452298,0.0,44.4937663224,163.454314868,363.869895673,266.638455259,84.9700494144,12.2613909997
 05/14  19:00:00,985.01332054,100.131190917,513.635445689,0.0,44.4937663224,155.95703954,342.167421988,276.850137196,56.6466996096,8.67058518209
 05/14  20:00:00,958.300096834,100.131190917,523.387671488,0.0,44.4937663224,124.558693486,399.505327109,334.18788387,56.6466996096,8.67074362918
 05/14  21:00:00,972.3037376,100.131190917,527.556127978,0.0,44.4937663224,124.558693486,399.615846443,348.459923973,42.4850247072,8.67089776312
 05/14  22:00:00,970.46764971,100.131190917,529.907658798,0.0,34.9616554283,124.558693486,405.737732737,368.74332911,28.3233498048,8.67105382261
 05/14  23:00:00,970.638896596,100.131190917,536.169220353,0.0,34.9616554283,124.558693486,403.534028304,380.70114306,14.1616749024,8.67121034126
 05/14  24:00:00,962.048683198,100.131190917,540.020213909,0.0,34.9616554283,113.312780494,405.003539844,390.667500595,5.66466996096,8.67136928834
 05/15  01:00:00,971.294076982,100.131190917,546.627997011,0.0,46.0930336215,113.312780494,414.211114312,399.875252871,5.66466996096,8.67119147911
 05/15  02:00:00,974.465064874,100.131190917,566.65506631,0.0,46.0930336215,113.312780494,425.780947214,411.445032058,5.66466996096,8.67124519574
 05/15  03:00:00,973.098685836,100.131190917,573.474903816,0.0,46.0930336215,113.312780494,435.319659925,420.98364744,5.66466996096,8.67134252421
 05/15  04:00:00,1074.49063405,100.131190917,584.328149594,0.0,100.150657288,148.969399434,423.464935474,409.128810142,5.66466996096,8.67145537086
 05/15  05:00:00,1087.75437963,100.131190917,593.575718137,0.0,100.150657288,149.894399434,618.806420593,595.974020037,14.1616749024,8.67072565306
 05/15  06:00:00,1305.57002496,101.575061067,593.142462339,0.0,176.471037341,302.612436532,470.652491083,433.659171411,28.3233498048,8.66996986664
 05/15  07:00:00,1406.71700441,103.933372019,576.522905755,0.0,243.2593065,310.10971186,443.782419805,392.577665923,42.4850247072,8.71972917448
 05/15  08:00:00,1416.95933552,104.859983426,548.380508745,0.0,243.2593065,310.10971186,453.52207692,370.675450771,56.6466996096,26.1999265389
 05/15  09:00:00,1435.97075175,105.674787596,532.547509613,0.0,243.2593065,302.612436532,415.595909544,355.595827299,42.4850247072,17.5150575373
 05/15  10:00:00,1432.16662437,106.693425305,519.283827917,0.0,243.2593065,310.10971186,433.897164299,336.735693893,70.808374512,26.3530958944
 05/15  11:00:00,1435.24590152,108.253840118,501.077649684,0.0,243.2593065,310.10971186,414.165700182,316.971432002,70.808374512,26.3858936678
 05/15  12:00:00,1401.93002348,110.270404274,487.176037791,0.0,243.2593065,310.10971186,390.07491514,301.724008486,70.808374512,17.542532142
 05/15  13:00:00,1434.43213365,112.309385818,482.182631099,0.0,243.2593065,302.612436532,372.2618607,289.230954655,56.6466996096,26.3842064358
 05/15  14:00:00,1430.7738384,115.13501107,478.417861681,0.0,243.2593065,302.612436532,339.291889727,270.452276306,42.4850247072,26.3545887138
 05/15  15:00:00,1431.47621342,118.501338085,473.379487368,0.0,243.2593065,302.612436532,321.242763189,247.039167033,56.6466996096,17.5568965464
 05/15  16:00:00,1436.3307811,121.637933714,469.265751598,0.0,243.2593065,310.10971186,338.39175221,227.180726533,84.9700494144,26.2409762628
 05/15  17:00:00,1436.89851562,124.333933923,465.691294746,0.0,243.2593065,310.10971186,307.901748565,214.227473013,84.9700494144,8.70422613735
 05/15  18:00:00,1171.27487968,100.132999058,490.082203507,0.0,166.938926447,199.110933808,296.654036378,202.998020376,84.9700494144,8.68596658704
 05/15  19:00:00,1169.00505156,100.140419844,499.50206009,0.0,166.938926447,191.61365848,289.836968369,215.839961644,56.6466996096,17.3503071156
 05/15  20:00:00,1050.90794284,100.131239711,506.243800828,0.0,100.150657288,124.558693486,341.829382257,276.496282861,56.6466996096,8.6863997863
 05/15  21:00:00,1021.63334007,100.131190917,513.861996887,0.0,100.150657288,124.558693486,345.54421865,294.38726568,42.4850247072,8.6719282628
 05/15  22:00:00,959.769759505,100.131190917,519.832132658,0.0,46.0930336215,124.558693486,356.949588597,319.955870387,28.3233498048,8.67036840584
 05/15  23:00:00,963.515744594,100.131190917,523.981720809,0.0,46.0930336215,124.558693486,355.60521203,332.773051119,14.1616749024,8.67048600806
 05/15  24:00:00,948.854643421,100.131190917,533.50834583,0.0,46.0930336215,113.312780494,361.694495962,347.359219487,5.66466996096,8.67060651365
 05/16  01:00:00,956.81975341,100.131190917,540.75508739,0.0,46.0930336215,113.312780494,374.907527288,360.572425131,5.66466996096,8.67043219579
 05/16  02:00:00,955.171347339,100.131190917,546.888589682,0.0,46.0930336215,113.312780494,386.238870649,371.903774238,5.66466996096,8.67042645021
 05/16  03:00:00,958.137937494,100.131190917,550.922156107,0.0,46.0930336215,113.312780494,397.326087019,382.990938262,5.66466996096,8.6704787956
 05/16  04:00:00,1053.69606239,100.131190917,546.684873442,0.0,100.150657288,148.969399434,385.129397765,370.794179099,5.66466996096,8.67054870417
 05/16  05:00:00,1057.44456933,101.261985863,542.519760092,0.0,100.150657288,149.894399434,506.543330204,483.711027327,14.1616749024,8.67062797508
 05/16  06:00:00,1273.15291065,106.854366376,538.82080914,0.0,176.471037341,302.612436532,407.100651994,370.106597299,28.3233498048,8.67070488966
 05/16  07:00:00,1372.35225066,111.154775725,520.092862503,0.0,243.2593065,310.10971186,396.812153605,336.907843046,42.4850247072,17.4192858521
 05/16  08:00:00,1399.45409352,112.633687157,507.189276668,0.0,243.2593065,310.10971186,390.296464799,316.178396445,56.6466996096,17.4713687445
 05/16  09:00:00,1415.10297645,114.069118125,499.642345074,0.0,243.2593065,302.612436532,358.872773091,298.872409376,42.4850247072,17.5153390075
 05/16  10:00:00,1416.65760553,115.679779693,493.681324212,0.0,243.2593065,310.10971186,380.004759079,282.844601759,70.808374512,26.3517828074
 05/16  11:00:00,1414.45914151,117.582980846,486.781125817,0.0,243.2593065,310.10971186,366.603615347,269.415556384,70.808374512,26.3796844509
 05/16  12:00:00,1371.57539505,119.736322571,479.325867985,0.0,243.2593065,310.10971186,346.340200608,257.994200106,70.808374512,17.5376259899
 05/16  13:00:00,1406.32377322,122.084296588,473.657361362,0.0,243.2593065,302.612436532,327.456112255,244.427335645,56.6466996096,26.382077001
 05/16  14:00:00,1403.33898162,125.084601325,465.907441627,0.0,243.2593065,302.612436532,291.132489721,222.295223173,42.4850247072,26.3522418407
 05/16  15:00:00,1401.19597274,128.482457323,456.947287648,0.0,243.2593065,302.612436532,271.817012039,197.61502454,56.6466996096,17.5552878894
 05/16  16:00:00,1418.99560431,131.507938359,454.864008526,0.0,243.2593065,310.10971186,278.740405107,167.534725799,84.9700494144,26.2356298937
 05/16  17:00:00,1430.31871245,134.249236858,454.393126196,0.0,243.2593065,310.10971186,219.204038447,125.530200532,84.9700494144,8.70378850066
 05/16  18:00:00,1132.54946146,100.313843821,458.712376343,0.0,166.938926447,199.110933808,236.928776163,143.273140417,84.9700494144,8.68558633163
 05/16  19:00:00,1136.74599195,100.519499514,479.384509075,0.0,166.938926447,191.61365848,252.356412503,178.360283007,56.6466996096,17.3494298858
 05/16  20:00:00,1044.71473381,100.159820266,505.924987897,0.0,100.150657288,124.558693486,311.847961295,246.51536209,56.6466996096,8.68589959446
 05/16  21:00:00,1011.7354009,100.131190917,516.034610251,0.0,100.150657288,124.558693486,319.52949156,268.372989436,42.4850247072,8.67147741713
 05/16  22:00:00,948.769161494,100.131190917,522.824986333,0.0,46.0930336215,124.558693486,331.501208596,294.507970593,28.3233498048,8.66988819807
 05/16  23:00:00,948.148507143,100.131190917,524.570089774,0.0,46.0930336215,124.558693486,330.276232218,307.44459051,14.1616749024,8.66996680632
 05/16  24:00:00,938.228569029,100.131190917,527.641734849,0.0,46.0930336215,113.312780494,335.131769033,320.797050824,5.66466996096,8.67004824784
 05/17  01:00:00,943.936476196,100.131190917,532.657104955,0.0,46.0930336215,113.312780494,349.469183538,335.134676334,5.66466996096,8.6698372434
 05/17  02:00:00,952.138915167,100.131190917,533.806690061,0.0,46.0930336215,113.312780494,361.561379354,347.22691548,5.66466996096,8.66979391361
 05/17  03:00:00,951.338268172,100.131190917,537.470480185,0.0,46.0930336215,113.312780494,374.189178395,359.854700317,5.66466996096,8.66980811742
 05/17  04:00:00,1048.85321526,100.131190917,548.362784654,0.0,100.150657288,148.969399434,366.908905146,352.574395429,5.66466996096,8.66983975609
 05/17  05:00:00,1052.55881742,105.449923319,553.700591294,0.0,100.150657288,149.894399434,471.709574542,448.878018914,14.1616749024,8.66988072535
 05/17  06:00:00,1266.76790375,111.358009491,547.367187735,0.0,176.471037341,302.612436532,385.788455873,348.795186682,28.3233498048,8.66991938627
 05/17  07:00:00,1364.37845254,116.624100723,518.278727264,0.0,243.2593065,310.10971186,377.609992175,317.707906864,42.4850247072,17.4170606039
 05/17  08:00:00,1406.74996368,117.882576625,502.200562491,0.0,243.2593065,310.10971186,372.467090887,298.351740498,56.6466996096,17.4686507788
 05/17  09:00:00,1443.4102607,118.891101252,494.306942736,0.0,243.2593065,302.612436532,346.085624056,286.088622859,42.4850247072,17.5119764905
 05/17  10:00:00,1444.11847041,120.195569019,487.185895548,0.0,243.2593065,310.10971186,370.931619567,273.776752106,70.808374512,26.3464929491
 05/17  11:00:00,1435.3320447,121.887349798,480.697699689,0.0,243.2593065,310.10971186,358.787347267,261.600637832,70.808374512,26.3783349236
 05/17  12:00:00,1388.54653991,123.726509236,476.414524189,0.0,243.2593065,310.10971186,341.87123792,253.525261065,70.808374512,17.5376023433
 05/17  13:00:00,1430.1567101,125.736241412,471.258261714,0.0,243.2593065,302.612436532,326.783465484,243.756545464,56.6466996096,26.3802204102
