Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  14:00:00,1432.23679525,128.609185137,465.102150276,0.0,243.2593065,302.612436532,293.068696039,224.237939808,42.4850247072,26.3457315238
 05/17  15:00:00,1433.65618901,131.956668354,456.746706257,0.0,243.2593065,302.612436532,273.316429462,199.118953768,56.6466996096,17.5507760844
 05/17  16:00:00,1438.06345725,134.912347021,449.873061428,0.0,243.2593065,310.10971186,281.182672405,178.71666393,84.9700494144,17.4959590597
 05/17  17:00:00,1442.59753998,137.330743949,450.5031409,0.0,243.2593065,310.10971186,244.865094939,142.509521168,84.9700494144,17.3855243565
 05/17  18:00:00,1151.19129875,100.282216732,459.270346642,0.0,166.938926447,199.110933808,246.641430602,152.987653743,84.9700494144,8.68372744428
 05/17  19:00:00,1152.10460438,100.483546825,482.239447506,0.0,166.938926447,191.61365848,246.194909543,180.863088087,56.6466996096,8.68512184713
 05/17  20:00:00,1040.54779207,100.152191883,506.530008516,0.0,100.150657288,124.558693486,321.474616773,247.478288934,56.6466996096,17.3496282292
 05/17  21:00:00,1026.90271531,100.13129348,515.771768707,0.0,100.150657288,124.558693486,320.14988558,268.993589432,42.4850247072,8.67127144134
 05/17  22:00:00,972.092489051,100.131190917,519.461444932,0.0,46.0930336215,124.558693486,332.202574432,295.209602872,28.3233498048,8.66962175489
 05/17  23:00:00,995.281536551,100.131190917,523.120636437,0.0,46.0930336215,124.558693486,334.724756894,311.893419508,14.1616749024,8.66966248406
 05/17  24:00:00,976.207343333,100.131190917,527.770076725,0.0,46.0930336215,113.312780494,342.046184857,327.711810258,5.66466996096,8.66970463778
 05/18  01:00:00,977.177232779,100.131190917,535.618150053,0.0,46.0930336215,113.312780494,357.207684796,342.873596721,5.66466996096,8.66941811429
 05/18  02:00:00,982.301944226,100.131190917,544.810567062,0.0,46.0930336215,113.312780494,371.790535579,357.456507192,5.66466996096,8.66935842536
 05/18  03:00:00,996.522085585,100.131190917,557.811539185,0.0,46.0930336215,113.312780494,386.133264034,371.79925293,5.66466996096,8.66934114229
 05/18  04:00:00,1089.46887169,100.131190917,564.676053212,0.0,100.150657288,148.969399434,378.6097728,364.275766071,5.66466996096,8.66933676834
 05/18  05:00:00,1096.35817682,105.868884071,562.970707431,0.0,100.150657288,149.894399434,478.211464742,455.380450513,14.1616749024,8.66933932652
 05/18  06:00:00,1320.8618354,111.736604362,561.597090801,0.0,176.471037341,302.612436532,394.642957275,357.650267279,28.3233498048,8.66934019126
 05/18  07:00:00,1438.22532011,116.69646623,550.745831998,0.0,243.2593065,310.10971186,383.804681705,332.600359553,42.4850247072,8.7192974447
 05/18  08:00:00,1473.93009598,117.529084243,533.057050911,0.0,243.2593065,310.10971186,395.081405624,320.965130007,56.6466996096,17.469576008
 05/18  09:00:00,1484.72618019,118.239044932,508.916579943,0.0,243.2593065,302.612436532,382.652316853,313.912042066,42.4850247072,26.2552500804
 05/18  10:00:00,1475.59978851,119.104639635,493.486397374,0.0,243.2593065,310.10971186,393.959159982,305.58135926,70.808374512,17.5694262102
 05/18  11:00:00,1479.42746354,120.162036645,489.482707654,0.0,243.2593065,310.10971186,394.574984874,297.388264441,70.808374512,26.3783459211
 05/18  12:00:00,1441.16056491,121.45093125,482.857335776,0.0,243.2593065,310.10971186,387.161314328,290.061008469,70.808374512,26.2919313471
 05/18  13:00:00,1470.08303304,123.01157601,477.231610683,0.0,243.2593065,302.612436532,364.828015449,281.806864774,56.6466996096,26.3744510662
 05/18  14:00:00,1465.10596293,125.48242875,470.81595067,0.0,243.2593065,302.612436532,323.994569474,263.941505721,42.4850247072,17.5680390454
 05/18  15:00:00,1465.19836716,128.404597542,466.932532473,0.0,243.2593065,302.612436532,327.707395909,244.748306198,56.6466996096,26.3123901021
 05/18  16:00:00,1471.70715461,131.084447052,463.192929748,0.0,243.2593065,310.10971186,331.918297181,229.451173527,84.9700494144,17.4970742397
 05/18  17:00:00,1477.57334568,133.309209663,460.066117338,0.0,243.2593065,310.10971186,312.220400982,218.547717564,84.9700494144,8.70263400288
 05/18  18:00:00,1220.38784523,100.131190917,492.351648058,0.0,166.938926447,199.110933808,316.305994006,213.986224195,84.9700494144,17.3497203963
 05/18  19:00:00,1224.36981769,100.144529905,499.545223326,0.0,166.938926447,191.61365848,290.543581073,225.213150281,56.6466996096,8.68373118265
 05/18  20:00:00,1095.93263029,100.131190917,506.75753912,0.0,100.150657288,124.558693486,353.582279023,288.2507695,56.6466996096,8.68480991282
 05/18  21:00:00,1056.48797817,100.131190917,515.69856077,0.0,100.150657288,124.558693486,358.910360452,307.75424994,42.4850247072,8.67108580461
 05/18  22:00:00,992.383835268,100.131190917,524.033173706,0.0,46.0930336215,124.558693486,371.178523871,334.18567922,28.3233498048,8.66949484598
 05/18  23:00:00,992.432275885,100.131190917,530.913939274,0.0,46.0930336215,124.558693486,371.111932133,348.28075761,14.1616749024,8.66949962073
 05/18  24:00:00,985.509373359,100.131190917,538.697423972,0.0,46.0930336215,113.312780494,375.196854146,360.86267814,5.66466996096,8.66950604469
 05/19  01:00:00,999.378819063,100.131190917,539.981188254,0.0,46.0930336215,113.312780494,386.83540269,372.501461574,5.66466996096,8.66927115517
 05/19  02:00:00,1005.18031859,100.131190917,539.454976878,0.0,46.0930336215,113.312780494,397.563091173,383.229295908,5.66466996096,8.6691253042
 05/19  03:00:00,1007.7200273,100.131190917,539.672114133,0.0,46.0930336215,113.312780494,407.56916994,393.235444493,5.66466996096,8.66905548644
 05/19  04:00:00,1110.18639983,100.131190917,545.604546486,0.0,100.150657288,148.969399434,397.750156562,383.416477648,5.66466996096,8.6690089531
 05/19  05:00:00,1122.06971197,103.658280866,547.005251191,0.0,100.150657288,149.894399434,501.801914201,478.97126434,14.1616749024,8.66897495829
 05/19  06:00:00,1341.95416067,109.288032971,544.238614723,0.0,176.471037341,302.612436532,411.104339375,374.112051503,28.3233498048,8.66893806653
 05/19  07:00:00,1432.8621335,113.971120801,532.470250024,0.0,243.2593065,310.10971186,408.342914511,348.441988971,42.4850247072,17.4159008328
 05/19  08:00:00,1441.13119111,115.246244088,513.4678872,0.0,243.2593065,310.10971186,405.698477787,331.584075233,56.6466996096,17.4677029438
 05/19  09:00:00,1443.09989201,116.208779054,503.210845186,0.0,243.2593065,302.612436532,380.299407773,320.307682662,42.4850247072,17.5067004038
 05/19  10:00:00,1452.33226523,117.332689707,498.030794044,0.0,243.2593065,310.10971186,404.175257524,307.025055604,70.808374512,26.341827408
 05/19  11:00:00,1458.60796021,118.909197787,486.822246286,0.0,243.2593065,310.10971186,389.448048642,292.270339469,70.808374512,26.3693346613
 05/19  12:00:00,1416.42233091,120.572437173,482.778281267,0.0,243.2593065,310.10971186,373.694771363,285.351861954,70.808374512,17.5345348973
 05/19  13:00:00,1450.61338442,122.604723613,476.473646004,0.0,243.2593065,302.612436532,357.687889884,274.672213808,56.6466996096,26.3689764661
 05/19  14:00:00,1459.39137405,125.16403931,471.705130093,0.0,243.2593065,302.612436532,328.26622686,259.442329461,42.4850247072,26.3388726919
 05/19  15:00:00,1457.64929407,128.040277792,466.907758667,0.0,243.2593065,302.612436532,316.024653095,241.831804293,56.6466996096,17.5461491925
 05/19  16:00:00,1458.23131638,130.954435911,462.820738756,0.0,243.2593065,310.10971186,326.897973966,224.433544372,84.9700494144,17.4943801794
 05/19  17:00:00,1463.68518318,132.93207908,461.091735027,0.0,243.2593065,310.10971186,317.680290487,215.325568855,84.9700494144,17.3846722172
 05/19  18:00:00,1206.45674794,100.131190917,492.249703437,0.0,166.938926447,199.110933808,304.479007855,210.824779798,84.9700494144,8.68417864258
 05/19  19:00:00,1203.50253802,100.131190917,496.938339356,0.0,166.938926447,191.61365848,288.512276294,223.182083733,56.6466996096,8.68349295139
 05/19  20:00:00,1084.84364335,100.131190917,502.080871229,0.0,100.150657288,124.558693486,345.87973802,280.549001662,56.6466996096,8.68403674821
 05/19  21:00:00,1053.61325062,100.131190917,508.64177474,0.0,100.150657288,124.558693486,348.601690133,297.445502247,42.4850247072,8.67116317853
 05/19  22:00:00,993.582063813,100.131190917,510.469329556,0.0,46.0930336215,124.558693486,357.034619821,320.041685516,28.3233498048,8.66958450064
 05/19  23:00:00,994.361645045,100.131190917,525.277364469,0.0,46.0930336215,124.558693486,362.137583025,339.306360388,14.1616749024,8.66954773456
 05/19  24:00:00,991.272949445,100.131190917,535.387016871,0.0,46.0930336215,113.312780494,368.104269818,353.769949431,5.66466996096,8.66965042631
 05/20  01:00:00,992.140870545,100.131190917,537.062267962,0.0,46.0930336215,113.312780494,378.99389124,364.659921108,5.66466996096,8.66930017137
 05/20  02:00:00,985.160866708,100.131190917,537.907534254,0.0,46.0930336215,113.312780494,389.738857388,375.405102232,5.66466996096,8.66908519499
 05/20  03:00:00,986.201321999,100.131190917,551.931889872,0.0,46.0930336215,113.312780494,401.650293504,387.316655431,5.66466996096,8.66896811154
 05/20  04:00:00,986.265249158,100.131190917,570.026152368,0.0,55.6251445156,113.312780494,401.529816853,387.196265642,5.66466996096,8.66888124945
 05/20  05:00:00,987.113841864,100.131190917,581.327354878,0.0,55.6251445156,113.312780494,418.571580552,395.741101907,14.1616749024,8.66880374276
 05/20  06:00:00,1053.73246914,100.131190917,586.239320909,0.0,65.1572554096,176.889270242,375.103556995,338.111478027,28.3233498048,8.6687291628
 05/20  07:00:00,1165.53675844,101.60764777,582.836940551,0.0,109.682768182,220.96816451,458.390193171,407.235534512,42.4850247072,8.66963395183
 05/20  08:00:00,1151.15375405,101.63232619,556.835034428,0.0,109.682768182,220.96816451,452.12776764,378.111030819,56.6466996096,17.3700372116
 05/20  09:00:00,1242.04786507,104.331128937,536.379440035,0.0,131.945524568,266.955817592,404.026498262,352.823528031,42.4850247072,8.71794552413
 05/20  10:00:00,1240.88103688,104.639736429,526.840030382,0.0,131.945524568,274.45309292,423.763362983,335.488777209,70.808374512,17.4662112617
 05/20  11:00:00,1244.25173414,104.881334492,513.594339533,0.0,131.945524568,274.45309292,409.241813666,320.96714789,70.808374512,17.4662912641
 05/20  12:00:00,1230.50456236,105.153114071,500.376388667,0.0,131.945524568,274.45309292,398.758209868,310.485839864,70.808374512,17.4639954914
 05/20  13:00:00,1220.58380333,106.159039024,491.400593777,0.0,131.945524568,266.955817592,371.666034175,297.555491216,56.6466996096,17.4638433488
 05/20  14:00:00,1210.22018957,107.734636898,486.717996167,0.0,131.945524568,266.955817592,339.490486697,279.542156548,42.4850247072,17.4633054421
 05/20  15:00:00,1132.77475528,100.131190917,497.789429449,0.0,109.682768182,212.545889182,280.962695643,206.851632377,56.6466996096,17.4643636557
 05/20  16:00:00,1152.28089596,100.131190917,496.050683767,0.0,109.682768182,220.04316451,296.941624875,194.508315631,84.9700494144,17.4632598298
 05/20  17:00:00,1118.34045521,100.131190917,493.400482432,0.0,109.682768182,220.04316451,289.064143051,186.683449603,84.9700494144,17.4106440338
 05/20  18:00:00,1077.8546869,100.144215753,493.830769284,0.0,100.150657288,199.110933808,308.030776197,214.391280076,84.9700494144,8.66944670633
 05/20  19:00:00,1060.80667198,100.170542535,496.519831853,0.0,100.150657288,191.61365848,284.258437297,218.942370595,56.6466996096,8.66936709275
 05/20  20:00:00,958.75818149,100.131190917,509.122906976,0.0,55.6251445156,124.558693486,350.659578259,285.343580061,56.6466996096,8.66929858788
 05/20  21:00:00,977.318048549,100.131190917,521.311672519,0.0,55.6251445156,124.558693486,357.334071914,306.179827991,42.4850247072,8.6692192155
 05/20  22:00:00,969.310895501,100.131190917,529.76092815,0.0,46.0930336215,124.558693486,367.980260224,330.987766637,28.3233498048,8.66914378206
 05/20  23:00:00,971.313967074,100.131190917,533.886902259,0.0,46.0930336215,124.558693486,366.332320817,343.5015763,14.1616749024,8.66906961396
 05/20  24:00:00,950.192108055,100.131190917,534.051997849,0.0,46.0930336215,113.312780494,367.353657196,353.019988321,5.66466996096,8.66899891451
 05/21  01:00:00,939.370483497,100.131190917,541.130854301,0.0,34.9616554283,113.312780494,380.294430833,365.961115995,5.66466996096,8.66864487695
 05/21  02:00:00,943.504713559,100.131190917,549.139267144,0.0,34.9616554283,113.312780494,392.669283893,378.336159269,5.66466996096,8.66845466338
 05/21  03:00:00,942.025158818,100.131190917,550.037621206,0.0,34.9616554283,113.312780494,402.817831963,388.48484175,5.66466996096,8.66832025165
 05/21  04:00:00,966.616498686,100.131190917,544.520604812,0.0,44.4937663224,113.312780494,399.43858523,385.105712148,5.66466996096,8.6682031206
 05/21  05:00:00,981.527367276,100.131190917,541.704790589,0.0,44.4937663224,113.312780494,414.961791639,392.132025354,14.1616749024,8.66809138215
 05/21  06:00:00,1045.56513058,100.131190917,541.678046881,0.0,54.0258772165,176.889270242,371.948763935,334.957432759,28.3233498048,8.66798137165
 05/21  07:00:00,1034.03712002,100.131190917,534.502408179,0.0,54.0258772165,184.38654557,368.600026501,317.447129833,42.4850247072,8.66787196084
 05/21  08:00:00,1111.84877032,100.131190917,533.06169201,0.0,65.1572554096,220.04316451,363.91608807,298.577915826,56.6466996096,8.6914726346
 05/21  09:00:00,1089.57117574,100.131190917,532.112192985,0.0,65.1572554096,212.545889182,350.838537205,290.948564473,42.4850247072,17.4049480248
 05/21  10:00:00,1092.88833992,100.131190917,528.827138862,0.0,65.1572554096,220.04316451,370.434442062,282.175763793,70.808374512,17.4503037569
 05/21  11:00:00,1119.23964026,100.131190917,522.433458231,0.0,65.1572554096,220.04316451,364.705755109,276.448065467,70.808374512,17.4493151298
 05/21  12:00:00,1122.63275722,100.131190917,512.673582557,0.0,65.1572554096,220.04316451,349.967591226,270.425353209,70.808374512,8.73386350571
 05/21  13:00:00,1112.42914408,100.131190917,508.042899115,0.0,65.1572554096,212.545889182,338.254218025,264.153455763,56.6466996096,17.4540626525
 05/21  14:00:00,1107.57686835,100.131190917,505.077701401,0.0,65.1572554096,212.545889182,309.645747291,249.707775578,42.4850247072,17.4529470059
 05/21  15:00:00,1101.19623154,100.131190917,503.204445845,0.0,65.1572554096,212.545889182,306.261160229,232.162568413,56.6466996096,17.451892207
 05/21  16:00:00,1072.71195305,100.131190917,500.469958739,0.0,65.1572554096,220.04316451,319.459681358,217.036855223,84.9700494144,17.452776721
 05/21  17:00:00,1031.12915849,100.131190917,498.891710738,0.0,54.0258772165,184.38654557,321.098571823,218.722815738,84.9700494144,17.4057066703
 05/21  18:00:00,986.28789328,100.131190917,500.440204483,0.0,44.4937663224,163.454314868,339.275631895,245.636485192,84.9700494144,8.66909728859
 05/21  19:00:00,972.985048221,100.131190917,504.876106047,0.0,44.4937663224,155.95703954,320.014351686,254.698683029,56.6466996096,8.66896904767
 05/21  20:00:00,958.77163678,100.131190917,509.091952323,0.0,44.4937663224,124.558693486,372.720726582,307.405173607,56.6466996096,8.66885336519
 05/21  21:00:00,949.749789302,100.131190917,521.448646412,0.0,44.4937663224,124.558693486,375.639425829,324.485659472,42.4850247072,8.6687416497
 05/21  22:00:00,938.760065034,100.131190917,530.184863433,0.0,34.9616554283,124.558693486,382.661655298,345.66967426,28.3233498048,8.6686312335
 05/21  23:00:00,949.153979658,100.131190917,535.596582066,0.0,34.9616554283,124.558693486,381.44266587,358.61246968,14.1616749024,8.66852128847
 05/21  24:00:00,944.001117216,100.131190917,540.089906383,0.0,34.9616554283,113.312780494,385.703987615,371.370903846,5.66466996096,8.66841380794
 05/22  01:00:00,959.632919091,100.131190917,545.323760447,0.0,46.0930336215,113.312780494,396.535339874,382.202680843,5.66466996096,8.66798906992
 05/22  02:00:00,953.650180537,100.131190917,553.896890702,0.0,46.0930336215,113.312780494,407.715349013,393.382894468,5.66466996096,8.66778458498
 05/22  03:00:00,965.647826927,100.131190917,572.49537585,0.0,46.0930336215,113.312780494,419.559796345,405.227505103,5.66466996096,8.66762128102
 05/22  04:00:00,1071.82665972,100.131190917,588.918154899,0.0,100.150657288,148.969399434,410.517795309,396.185654581,5.66466996096,8.66747076688
 05/22  05:00:00,1083.13529615,100.131190917,599.701153005,0.0,100.150657288,149.894399434,583.334787466,560.505785368,14.1616749024,8.6673271957
 05/22  06:00:00,1305.91503234,101.834769574,599.777560685,0.0,176.471037341,302.612436532,449.433926692,412.44339473,28.3233498048,8.66718215727
 05/22  07:00:00,1406.25344419,104.381603929,581.104132631,0.0,243.2593065,310.10971186,428.498422808,377.297664784,42.4850247072,8.71573331687
 05/22  08:00:00,1415.04267373,105.555945238,545.249273232,0.0,243.2593065,310.10971186,431.887236179,357.779537461,56.6466996096,17.4609991089
 05/22  09:00:00,1435.39028959,106.786804514,529.860200025,0.0,243.2593065,302.612436532,402.082172047,342.095824788,42.4850247072,17.5013225525
 05/22  10:00:00,1439.22622163,108.11137497,524.925997228,0.0,243.2593065,310.10971186,427.087419571,329.9454999,70.808374512,26.3335451587
 05/22  11:00:00,1433.12808325,109.691034269,515.990179799,0.0,243.2593065,310.10971186,414.444739807,317.274572057,70.808374512,26.3617932388
 05/22  12:00:00,1382.99537227,111.468772042,505.286993464,0.0,243.2593065,310.10971186,393.595322279,305.26003816,70.808374512,17.5269096073
 05/22  13:00:00,1412.63003237,113.506409144,499.262753067,0.0,243.2593065,302.612436532,376.582157966,293.573911142,56.6466996096,26.3615472142
 05/22  14:00:00,1408.0496323,116.375639149,491.55387088,0.0,243.2593065,302.612436532,342.346056308,273.530374496,42.4850247072,26.3306571051
 05/22  15:00:00,1420.57852681,119.692512924,481.963879604,0.0,243.2593065,302.612436532,324.211743145,250.024462994,56.6466996096,17.5405805417
 05/22  16:00:00,1428.77633555,122.877177225,473.804264524,0.0,243.2593065,310.10971186,333.002890536,230.545959537,84.9700494144,17.4868815843
 05/22  17:00:00,1421.80257804,125.563144443,470.645043856,0.0,243.2593065,310.10971186,318.626635502,216.275488526,84.9700494144,17.3810975612
 05/22  18:00:00,1166.69546425,100.142877699,495.110484093,0.0,166.938926447,199.110933808,295.46329564,201.810699512,84.9700494144,8.68254671413
 05/22  19:00:00,1167.20623442,100.206972271,500.959915463,0.0,166.938926447,191.61365848,280.185196432,214.856719326,56.6466996096,8.68177749632
 05/22  20:00:00,1040.95875284,100.131190917,506.574608865,0.0,100.150657288,124.558693486,341.1449106,275.815224901,56.6466996096,8.68298608899
 05/22  21:00:00,1003.3842534,100.131190917,520.16635617,0.0,100.150657288,124.558693486,347.234576268,296.080123836,42.4850247072,8.6694277247
 05/22  22:00:00,953.273555787,100.131190917,530.197978583,0.0,46.0930336215,124.558693486,359.956938623,322.965827451,28.3233498048,8.66776136631
 05/22  23:00:00,966.342225926,100.131190917,533.613739471,0.0,46.0930336215,124.558693486,359.782645796,336.953351867,14.1616749024,8.6676190267
 05/22  24:00:00,957.429600644,100.131190917,536.658585033,0.0,46.0930336215,113.312780494,364.182978735,349.849877092,5.66466996096,8.66843168193
 05/23  01:00:00,968.813551769,100.131190917,532.284740592,0.0,46.0930336215,113.312780494,373.103146174,358.771315219,5.66466996096,8.66716099331
 05/23  02:00:00,967.143236679,100.131190917,529.328219734,0.0,46.0930336215,113.312780494,381.749422686,367.418743753,5.66466996096,8.6660089728
 05/23  03:00:00,980.789724235,100.131190917,531.101610605,0.0,46.0930336215,113.312780494,392.569568785,378.236670283,5.66466996096,8.66822854153
 05/23  04:00:00,1051.23541558,100.131190917,537.990590646,0.0,100.150657288,148.969399434,382.539323044,368.206621139,5.66466996096,8.66803194416
 05/23  05:00:00,1048.55854904,101.617918917,536.487356114,0.0,100.150657288,149.894399434,501.280540834,478.451014392,14.1616749024,8.66785153963
 05/23  06:00:00,1267.17113152,107.435453706,526.792793219,0.0,176.471037341,302.612436532,402.559369533,365.568349875,28.3233498048,8.66766985387
 05/23  07:00:00,1373.58559296,111.683256264,534.25219243,0.0,243.2593065,310.10971186,396.182523595,336.286864263,42.4850247072,17.4106346249
 05/23  08:00:00,1404.79099008,113.064936477,519.580676953,0.0,243.2593065,310.10971186,393.681437217,319.574123234,56.6466996096,17.460614373
 05/23  09:00:00,1423.03651668,114.429614107,507.449805756,0.0,243.2593065,302.612436532,364.168231913,304.181513942,42.4850247072,17.5016932631
 05/23  10:00:00,1423.914306,115.943114998,501.239871632,0.0,243.2593065,310.10971186,386.63672207,289.502446381,70.808374512,26.3259011774
 05/23  11:00:00,1418.75024768,117.763996457,492.628571055,0.0,243.2593065,310.10971186,363.518025501,275.131512071,70.808374512,17.5781389181
 05/23  12:00:00,1371.98691825,119.869257449,484.89832474,0.0,243.2593065,310.10971186,359.542630915,262.458180179,70.808374512,26.2760762244
 05/23  13:00:00,1402.27077639,122.098867348,479.328793319,0.0,243.2593065,302.612436532,332.634215975,249.633708574,56.6466996096,26.3538077912
 05/23  14:00:00,1397.6298314,125.072094675,472.43672819,0.0,243.2593065,302.612436532,287.903591054,227.86144237,42.4850247072,17.5571239774
 05/23  15:00:00,1398.43822467,128.647962154,459.675031626,0.0,243.2593065,302.612436532,284.159849292,201.213606051,56.6466996096,26.2995436321
 05/23  16:00:00,1405.1936801,132.065886251,456.933280214,0.0,243.2593065,310.10971186,268.859392109,166.403264825,84.9700494144,17.4860778694
 05/23  17:00:00,1412.13636537,135.004023156,457.914516804,0.0,243.2593065,310.10971186,218.618570517,124.949805073,84.9700494144,8.6987160298
 05/23  18:00:00,1116.87626832,100.340222196,463.371065808,0.0,166.938926447,199.110933808,243.520326787,149.869096517,84.9700494144,8.68118085543
 05/23  19:00:00,1128.21504981,100.608112531,479.026470704,0.0,166.938926447,191.61365848,248.269862031,174.279028454,56.6466996096,17.3441339668
 05/23  20:00:00,1012.69357753,100.231209774,494.59807578,0.0,100.150657288,124.558693486,300.956943752,235.629352239,56.6466996096,8.68089190392
 05/23  21:00:00,988.799698364,100.133340982,509.998897898,0.0,100.150657288,124.558693486,310.522954359,259.369198638,42.4850247072,8.66873101399
 05/23  22:00:00,930.345694045,100.131190917,522.239373191,0.0,46.0930336215,124.558693486,324.901354239,287.911042483,28.3233498048,8.66696195105
 05/23  23:00:00,939.985872763,100.131190917,531.777023324,0.0,46.0930336215,124.558693486,327.604759279,304.776646012,14.1616749024,8.66643836503
 05/23  24:00:00,930.796287165,100.131190917,535.127516482,0.0,46.0930336215,113.312780494,332.226690294,317.893800649,5.66466996096,8.66821968363
 05/24  01:00:00,928.185566972,100.131190917,532.148849803,0.0,46.0930336215,113.312780494,341.299216104,326.966823409,5.66466996096,8.66772273472
 05/24  02:00:00,932.482117537,100.131190917,530.742687123,0.0,46.0930336215,113.312780494,351.524721429,337.192604633,5.66466996096,8.66744683538
 05/24  03:00:00,941.509329379,100.131190917,532.736641194,0.0,46.0930336215,113.312780494,364.310629018,349.978746051,5.66466996096,8.66721300669
 05/24  04:00:00,1037.06186554,100.131190917,538.921472709,0.0,100.150657288,148.969399434,357.800459015,343.468796628,5.66466996096,8.66699242611
 05/24  05:00:00,1030.99960378,106.976650578,532.952917959,0.0,100.150657288,149.894399434,461.077919488,438.249465658,14.1616749024,8.66677892748
 05/24  06:00:00,1247.90219183,112.726551571,527.51457746,0.0,176.471037341,302.612436532,375.763927849,338.774013892,28.3233498048,8.66656415166
 05/24  07:00:00,1361.04078207,117.802446687,519.448667809,0.0,243.2593065,310.10971186,362.73947905,311.539968396,42.4850247072,8.71448594695
 05/24  08:00:00,1395.74783533,118.881768763,510.951223651,0.0,243.2593065,310.10971186,366.455737,292.351349192,56.6466996096,17.4576881977
 05/24  09:00:00,1420.92518046,119.99509918,500.839911412,0.0,243.2593065,302.612436532,337.529837767,277.547613449,42.4850247072,17.4971996109
 05/24  10:00:00,1418.34839389,121.4921368,488.491330739,0.0,243.2593065,310.10971186,358.174293274,261.040270566,70.808374512,26.3256481957
 05/24  11:00:00,1414.29486845,123.158036646,481.392170219,0.0,243.2593065,310.10971186,345.287834811,248.126346716,70.808374512,26.3531135833
 05/24  12:00:00,1368.95487814,125.045337453,476.454971237,0.0,243.2593065,310.10971186,325.084019941,236.754126852,70.808374512,17.521518577
 05/24  13:00:00,1394.75722449,127.222159308,467.949547464,0.0,243.2593065,302.612436532,304.711408989,221.713438721,56.6466996096,26.3512706581
 05/24  14:00:00,1391.30102001,130.233236182,461.805403376,0.0,243.2593065,302.612436532,260.882159191,192.076209441,42.4850247072,26.3209250432
 05/24  15:00:00,1400.98209883,134.218062388,463.684529205,0.0,243.2593065,302.612436532,209.94183218,135.757672064,56.6466996096,17.5374605059
 05/24  16:00:00,1424.70850915,142.498590392,466.598587501,0.0,243.2593065,310.10971186,193.019103073,90.5660852768,84.9700494144,17.4829683815
 05/24  17:00:00,1444.58587817,154.219906256,469.065798362,0.0,243.2593065,310.10971186,161.463827394,59.1178919299,84.9700494144,17.3758860498
 05/24  18:00:00,1114.15485428,100.374540456,462.487642733,0.0,166.938926447,199.110933808,162.966291477,69.3144744327,84.9700494144,8.68176762941
 05/24  19:00:00,1101.12609251,100.638837663,460.829219072,0.0,166.938926447,191.61365848,165.386806474,100.059181297,56.6466996096,8.68092556771
 05/24  20:00:00,968.106807757,100.239935727,461.353295856,0.0,100.150657288,124.558693486,256.17054565,190.84179645,56.6466996096,8.6820495904
 05/24  21:00:00,960.669870053,100.172268715,484.79452327,0.0,100.150657288,124.558693486,286.406189169,235.252872922,42.4850247072,8.66829154003
 05/24  22:00:00,925.994244373,100.132588308,517.841517105,0.0,46.0930336215,124.558693486,305.391545217,268.401665484,28.3233498048,8.66652992892
 05/24  23:00:00,933.639900748,100.131190917,525.052404997,0.0,46.0930336215,124.558693486,308.007560216,285.177958528,14.1616749024,8.66792678604
 05/24  24:00:00,921.464973443,100.131190917,525.276571821,0.0,46.0930336215,113.312780494,310.734211031,296.401840876,5.66466996096,8.66770019456
 05/25  01:00:00,923.192340052,100.131190917,527.177041401,0.0,46.0930336215,113.312780494,322.684703231,308.352822757,5.66466996096,8.66721051338
 05/25  02:00:00,926.342094805,100.131190917,530.187024112,0.0,46.0930336215,113.312780494,335.527443679,321.195890896,5.66466996096,8.66688282251
 05/25  03:00:00,928.616025261,100.131190917,531.55804572,0.0,46.0930336215,113.312780494,347.108586293,332.777306663,5.66466996096,8.66660966908
 05/25  04:00:00,1020.94790032,100.131190917,534.999227529,0.0,100.150657288,148.969399434,339.189471284,324.858447643,5.66466996096,8.66635367989
 05/25  05:00:00,1020.96230836,110.442268507,520.165288456,0.0,100.150657288,149.894399434,436.158185531,413.330403691,14.1616749024,8.66610693752
 05/25  06:00:00,1242.68627109,116.040695495,517.664748622,0.0,176.471037341,302.612436532,357.015502683,320.024707078,28.3233498048,8.66744580009
 05/25  07:00:00,1360.44012571,121.092748598,509.766160221,0.0,243.2593065,310.10971186,350.472225892,299.27475721,42.4850247072,8.71244397532
 05/25  08:00:00,1384.98653157,122.568255576,495.463249614,0.0,243.2593065,310.10971186,347.918828167,273.813778209,56.6466996096,17.4583503487
 05/25  09:00:00,1409.37602865,123.705996219,484.953723469,0.0,243.2593065,302.612436532,324.121843366,255.402649177,42.4850247072,26.2341694816
 05/25  10:00:00,1411.93243882,124.963392205,476.174548994,0.0,243.2593065,310.10971186,329.939060818,241.574755295,70.808374512,17.5559310105
 05/25  11:00:00,1422.52437894,126.684036843,469.629601449,0.0,243.2593065,310.10971186,323.875806267,226.71755618,70.808374512,26.3498755755
 05/25  12:00:00,1383.55007219,128.664079414,458.330340518,0.0,243.2593065,310.10971186,300.907681756,212.578359944,70.808374512,17.5209473004
 05/25  13:00:00,1412.39125646,130.772287995,453.965449099,0.0,243.2593065,302.612436532,274.772983059,191.776007097,56.6466996096,26.350276353
 05/25  14:00:00,1410.03077799,133.909855681,456.47620355,0.0,243.2593065,302.612436532,211.798066933,142.993792091,42.4850247072,26.3192501358
 05/25  15:00:00,1414.74561552,139.349483763,458.417445425,0.0,243.2593065,302.612436532,184.60588572,110.422478915,56.6466996096,17.5367071953
 05/25  16:00:00,1442.67144478,151.302294383,465.392982702,0.0,243.2593065,310.10971186,174.813470714,72.3615135305,84.9700494144,17.4819077688
 05/25  17:00:00,1466.45754131,165.89081439,465.573643451,0.0,243.2593065,310.10971186,146.902028708,44.5569387068,84.9700494144,17.3750405863
 05/25  18:00:00,1150.7012053,100.369818273,470.904645255,0.0,166.938926447,199.110933808,144.378444017,50.7267529566,84.9700494144,8.68164164636
 05/25  19:00:00,1133.28309544,100.785966248,461.89571975,0.0,166.938926447,191.61365848,134.636957456,69.3095281611,56.6466996096,8.68072968522
 05/25  20:00:00,970.677369031,100.278754308,457.75462045,0.0,100.150657288,124.558693486,231.285071056,165.959265237,56.6466996096,8.67910620906
 05/25  21:00:00,962.989927658,100.192357688,484.006387185,0.0,100.150657288,124.558693486,275.74561474,224.592498137,42.4850247072,8.66809189582
 05/25  22:00:00,927.685937586,100.139554131,511.344942482,0.0,46.0930336215,124.558693486,292.73646373,255.746800457,28.3233498048,8.66631346874
 05/25  23:00:00,934.139169251,100.131190917,515.396026894,0.0,46.0930336215,124.558693486,295.335641883,272.507897174,14.1616749024,8.6660698067
 05/25  24:00:00,927.56190263,100.131190917,520.994867115,0.0,46.0930336215,113.312780494,302.475288451,288.143206322,5.66466996096,8.667412168
 05/26  01:00:00,933.700387734,100.131190917,525.493718358,0.0,46.0930336215,113.312780494,318.029317821,303.697761975,5.66466996096,8.6668858846
 05/26  02:00:00,933.747258262,100.131190917,527.376620588,0.0,46.0930336215,113.312780494,330.995145407,316.663951431,5.66466996096,8.66652401532
 05/26  03:00:00,935.566645511,100.131190917,533.941565247,0.0,46.0930336215,113.312780494,345.678116398,331.347229152,5.66466996096,8.66621728539
 05/26  04:00:00,1033.63548309,100.131190917,534.777534466,0.0,100.150657288,148.969399434,337.329178991,322.998581056,5.66466996096,8.66592797348
 05/26  05:00:00,1029.83209717,111.457570254,515.838194958,0.0,100.150657288,149.894399434,430.5762682,407.74885365,14.1616749024,8.66573964789
 05/26  06:00:00,1247.24456403,117.18969377,514.053413769,0.0,176.471037341,302.612436532,350.821571304,313.831289617,28.3233498048,8.66693188215
 05/26  07:00:00,1355.83006661,122.679996888,500.486936068,0.0,243.2593065,310.10971186,334.71811939,283.521337843,42.4850247072,8.71175683971
 05/26  08:00:00,1390.37826783,123.607466964,489.68244667,0.0,243.2593065,310.10971186,340.172351456,266.069367141,56.6466996096,17.4562847056
 05/26  09:00:00,1416.53835871,124.484463595,483.861602209,0.0,243.2593065,302.612436532,315.407594596,255.427286592,42.4850247072,17.4952832968
 05/26  10:00:00,1421.68610755,125.685572345,477.847431044,0.0,243.2593065,310.10971186,341.02098479,243.891611855,70.808374512,26.3209984225
 05/26  11:00:00,1425.12572466,127.379330619,470.650652834,0.0,243.2593065,310.10971186,327.80011503,230.644492069,70.808374512,26.347248449
 05/26  12:00:00,1379.54690518,129.308499591,464.305125783,0.0,243.2593065,310.10971186,305.064876627,216.738559784,70.808374512,17.5179423309
 05/26  13:00:00,1411.97665375,131.41283134,455.501534355,0.0,243.2593065,302.612436532,284.261441888,201.270202938,56.6466996096,26.3445393398
 05/26  14:00:00,1420.04191799,134.164364145,454.562933995,0.0,243.2593065,302.612436532,223.178860512,163.143947155,42.4850247072,17.549888649
 05/26  15:00:00,1430.51943429,139.185441006,456.727904031,0.0,243.2593065,302.612436532,198.064776222,115.127151317,56.6466996096,26.2909252954
 05/26  16:00:00,1452.54990318,149.712252303,460.715227587,0.0,243.2593065,310.10971186,182.360824849,79.9106880245,84.9700494144,17.4800874104
 05/26  17:00:00,1473.33003902,165.433031205,463.461676701,0.0,243.2593065,310.10971186,142.284994363,48.6169053835,84.9700494144,8.69803956463
 05/26  18:00:00,1145.74924968,100.451225885,466.082193474,0.0,166.938926447,199.110933808,156.675467,54.3637977288,84.9700494144,17.3416198563
 05/26  19:00:00,1134.4510744,100.754741929,455.085001467,0.0,166.938926447,191.61365848,152.111379006,86.7835922238,56.6466996096,8.68108717302
 05/26  20:00:00,1026.43633838,100.293863066,459.958248643,0.0,100.150657288,124.558693486,264.707200241,199.380333057,56.6466996096,8.68016757394
 05/26  21:00:00,1039.22502385,100.160019786,498.629636712,0.0,100.150657288,124.558693486,288.873229372,237.720052372,42.4850247072,8.66815229228
 05/26  22:00:00,990.477642807,100.131190917,507.256174746,0.0,46.0930336215,124.558693486,302.338397213,265.348750923,28.3233498048,8.66629648528
 05/26  23:00:00,1003.05338406,100.131190917,507.113587241,0.0,46.0930336215,124.558693486,303.026946881,280.199259248,14.1616749024,8.66601273086
 05/26  24:00:00,994.250255721,100.131190917,511.972815841,0.0,46.0930336215,113.312780494,311.908208579,297.57780505,5.66466996096,8.66573356754
 05/27  01:00:00,1003.47348114,100.131190917,516.822652096,0.0,46.0930336215,113.312780494,329.132123519,314.800727447,5.66466996096,8.66672611043
 05/27  02:00:00,1006.49500777,100.131190917,517.462211196,0.0,46.0930336215,113.312780494,343.644479749,329.313468453,5.66466996096,8.6663413352
 05/27  03:00:00,1007.95095297,100.131190917,518.499132158,0.0,46.0930336215,113.312780494,357.095541098,342.764866255,5.66466996096,8.66600488186
 05/27  04:00:00,1019.79149485,100.131190917,521.637556697,0.0,55.6251445156,113.312780494,358.188293423,343.857939667,5.66466996096,8.66568379473
 05/27  05:00:00,1022.46759873,100.131190917,527.177265761,0.0,55.6251445156,113.312780494,378.034131266,355.2070887,14.1616749024,8.66536766365
 05/27  06:00:00,1095.93289809,100.131190917,536.054697034,0.0,65.1572554096,176.889270242,329.12950738,300.786157575,28.3233498048,0.02
 05/27  07:00:00,1197.37322344,105.640617402,522.900358626,0.0,109.682768182,220.96816451,406.870728503,355.719017238,42.4850247072,8.66668655768
 05/27  08:00:00,1186.97820271,104.493975564,503.52539679,0.0,109.682768182,220.96816451,404.048208842,330.038414305,56.6466996096,17.363094928
 05/27  09:00:00,1290.87481926,107.915221247,489.621372915,0.0,131.945524568,266.955817592,352.681348799,301.483138719,42.4850247072,8.71318537244
 05/27  10:00:00,1293.88442722,108.254525288,485.051388695,0.0,131.945524568,274.45309292,378.668817101,290.406694656,70.808374512,17.4537479326
 05/27  11:00:00,1286.30161777,108.843293805,482.613587767,0.0,131.945524568,274.45309292,368.905910004,280.644682918,70.808374512,17.4528525737
 05/27  12:00:00,1241.12797952,109.656825811,480.557116547,0.0,131.945524568,274.45309292,361.700647108,273.442596824,70.808374512,17.449675772
 05/27  13:00:00,1223.7641559,110.630619368,479.112533898,0.0,131.945524568,266.955817592,339.381140131,265.285873377,56.6466996096,17.4485671443
 05/27  14:00:00,1218.52179293,112.213558026,476.925636184,0.0,131.945524568,266.955817592,309.918977013,249.98430805,42.4850247072,17.4496442559
 05/27  15:00:00,1136.16809722,100.131190917,490.594987859,0.0,109.682768182,212.545889182,251.99379185,177.894888852,56.6466996096,17.452203388
 05/27  16:00:00,1139.8028393,100.142920358,491.141535723,0.0,109.682768182,220.04316451,268.609485816,166.188407629,84.9700494144,17.4510287723
 05/27  17:00:00,1102.74030886,100.364349411,490.169765195,0.0,109.682768182,220.04316451,251.379481827,157.699310107,84.9700494144,8.71012230505
 05/27  18:00:00,1066.20322453,100.675592264,487.719796336,0.0,100.150657288,199.110933808,274.723899596,181.088079888,84.9700494144,8.66577029381
 05/27  19:00:00,1073.28986034,100.670114056,492.122879622,0.0,100.150657288,191.61365848,256.819607375,191.50743772,56.6466996096,8.66547004535
 05/27  20:00:00,992.575616959,100.221590325,500.652057589,0.0,55.6251445156,124.558693486,322.918110442,257.604674273,56.6466996096,8.66673655938
 05/27  21:00:00,1013.07263917,100.131190917,506.825066291,0.0,55.6251445156,124.558693486,331.660882753,280.509458368,42.4850247072,8.66639967799
 05/27  22:00:00,1011.15433848,100.131190917,511.140868742,0.0,46.0930336215,124.558693486,342.521530767,305.532102702,28.3233498048,8.66607825978
 05/27  23:00:00,1015.34424881,100.131190917,514.550867538,0.0,46.0930336215,124.558693486,342.32175569,319.494318935,14.1616749024,8.66576185256
 05/27  24:00:00,1002.48026109,100.131190917,518.252987766,0.0,46.0930336215,113.312780494,347.751811825,333.421690893,5.66466996096,8.66545097109
 05/28  01:00:00,987.63496794,100.131190917,521.893731741,0.0,34.9616554283,113.312780494,361.947239053,347.616126042,5.66466996096,8.66644304959
 05/28  02:00:00,975.555801181,100.131190917,527.186003118,0.0,34.9616554283,113.312780494,374.513354497,360.182682264,5.66466996096,8.66600227199
 05/28  03:00:00,955.546875619,100.131190917,535.719881457,0.0,34.9616554283,113.312780494,386.595803701,372.265507506,5.66466996096,8.66562623444
 05/28  04:00:00,956.518891703,100.131190917,546.669823435,0.0,44.4937663224,113.312780494,387.278037869,372.948097103,5.66466996096,8.66527080576
 05/28  05:00:00,961.903085443,100.131190917,554.769138327,0.0,44.4937663224,113.312780494,405.945035749,383.117969729,14.1616749024,8.66539111689
 05/28  06:00:00,1043.32759839,100.131190917,568.666622084,0.0,54.0258772165,176.889270242,365.041241153,328.05177511,28.3233498048,8.66611623837
 05/28  07:00:00,1037.28911071,100.131190917,570.264761328,0.0,54.0258772165,184.38654557,364.790939301,313.640154767,42.4850247072,8.66575982681
 05/28  08:00:00,1089.50339082,100.131190917,551.768607552,0.0,65.1572554096,220.04316451,359.437899685,294.104598129,56.6466996096,8.68660194654
 05/28  09:00:00,1073.34927294,100.131190917,542.638324514,0.0,65.1572554096,212.545889182,335.566343113,284.372837151,42.4850247072,8.70848125449
 05/28  10:00:00,1070.52722777,100.131190917,531.579301009,0.0,65.1572554096,220.04316451,360.910173252,272.659275037,70.808374512,17.4425237029
 05/28  11:00:00,1062.84488328,100.131190917,518.407715476,0.0,65.1572554096,220.04316451,348.485955073,260.237147671,70.808374512,17.4404328901
 05/28  12:00:00,1064.26880159,100.131190917,509.588824316,0.0,65.1572554096,220.04316451,340.95207686,252.705627064,70.808374512,17.4380752838
 05/28  13:00:00,1073.17448024,100.131190917,501.79315294,0.0,65.1572554096,212.545889182,318.167213582,244.078097429,56.6466996096,17.4424165437
 05/28  14:00:00,1075.1413066,100.131190917,494.451534854,0.0,65.1572554096,212.545889182,287.161679791,227.236221779,42.4850247072,17.4404333044
 05/28  15:00:00,1074.02230171,100.131190917,494.018196469,0.0,65.1572554096,212.545889182,280.798481884,209.911364919,56.6466996096,14.2404173563
 05/28  16:00:00,1046.9170112,100.131190917,493.369138039,0.0,65.1572554096,220.04316451,292.369525314,195.470322484,84.9700494144,11.9291534158
 05/28  17:00:00,1004.91396696,100.158477533,492.295582193,0.0,54.0258772165,184.38654557,296.136619345,193.769898596,84.9700494144,17.3966713346
 05/28  18:00:00,980.217863365,100.258349469,491.315013745,0.0,44.4937663224,163.454314868,311.705865212,218.070211111,84.9700494144,8.66560468694
 05/28  19:00:00,979.508742481,100.279388888,493.071268987,0.0,44.4937663224,155.95703954,292.14216727,226.830196203,56.6466996096,8.6652714576
 05/28  20:00:00,959.840989838,100.142081551,496.714325948,0.0,44.4937663224,124.558693486,343.887039003,278.57606535,56.6466996096,8.66427404303
 05/28  21:00:00,970.822375165,100.131190917,507.589330334,0.0,44.4937663224,124.558693486,350.425915799,299.27476398,42.4850247072,8.66612711207
 05/28  22:00:00,971.639376841,100.131190917,521.867933605,0.0,34.9616554283,124.558693486,364.258429189,327.269308559,28.3233498048,8.66577082517
 05/28  23:00:00,979.3716461,100.131190917,528.75966195,0.0,34.9616554283,124.558693486,365.187597234,342.360500785,14.1616749024,8.66542154635
 05/28  24:00:00,964.219062114,100.131190917,527.732281851,0.0,34.9616554283,113.312780494,366.282907847,351.953161142,5.66466996096,8.66507674349
 05/29  01:00:00,965.335547938,100.131190917,527.793844957,0.0,34.9616554283,113.312780494,367.535047297,361.850377336,5.66466996096,0.02
 05/29  02:00:00,966.583800062,100.131190917,533.849388097,0.0,34.9616554283,113.312780494,388.952236549,374.621602728,5.66466996096,8.66596386039
 05/29  03:00:00,985.7185776,100.131190917,538.836980293,0.0,34.9616554283,113.312780494,400.626432804,386.29623779,5.66466996096,8.66552505282
 05/29  04:00:00,1011.58699575,100.131190917,543.451096871,0.0,44.4937663224,113.312780494,400.669617098,386.339818891,5.66466996096,8.66512824541
 05/29  05:00:00,1008.71493112,100.131190917,550.43773757,0.0,44.4937663224,113.312780494,418.201304064,395.374884285,14.1616749024,8.66474487589
 05/29  06:00:00,1067.48394762,100.131190917,543.717204075,0.0,54.0258772165,176.889270242,373.366963473,336.377703319,28.3233498048,8.66591034931
 05/29  07:00:00,1057.33280139,100.131190917,530.058630584,0.0,54.0258772165,184.38654557,367.425239651,316.274704053,42.4850247072,8.66551089157
 05/29  08:00:00,1135.02545724,100.131190917,520.620484134,0.0,65.1572554096,220.04316451,360.966602887,295.632642991,56.6466996096,8.68726028638
 05/29  09:00:00,1093.15522069,100.131190917,517.617895273,0.0,65.1572554096,212.545889182,346.033827206,286.153253581,42.4850247072,17.3955489174
 05/29  10:00:00,1074.62932496,100.131190917,519.205202067,0.0,65.1572554096,220.04316451,364.825800048,276.577471441,70.808374512,17.4399540957
 05/29  11:00:00,1069.30423544,100.131190917,514.974605223,0.0,65.1572554096,220.04316451,354.89112238,266.644817118,70.808374512,17.43793075
 05/29  12:00:00,1064.95735391,100.131190917,509.629981306,0.0,65.1572554096,220.04316451,338.486075527,258.946454169,70.808374512,8.73124684533
 05/29  13:00:00,1056.51788022,100.131190917,503.708158417,0.0,65.1572554096,212.545889182,324.016447895,249.929127031,56.6466996096,17.4406212548
 05/29  14:00:00,1064.09766728,100.131190917,499.218349632,0.0,65.1572554096,212.545889182,294.713807099,234.790236655,42.4850247072,17.4385457367
 05/29  15:00:00,1073.45128123,100.131190917,494.099659714,0.0,65.1572554096,212.545889182,289.72946144,215.643254249,56.6466996096,17.4395075812
 05/29  16:00:00,1046.6370246,100.131190917,489.992803484,0.0,65.1572554096,220.04316451,303.81944107,201.409119884,84.9700494144,17.4402717719
 05/29  17:00:00,998.339852107,100.136056136,489.483364642,0.0,54.0258772165,184.38654557,290.959346172,197.282170061,84.9700494144,8.70712669637
 05/29  18:00:00,974.225986479,100.177205363,490.625246356,0.0,44.4937663224,163.454314868,317.783101648,224.148341091,84.9700494144,8.66471114263
 05/29  19:00:00,976.358508212,100.139182084,495.769501822,0.0,44.4937663224,155.95703954,306.778141399,241.465541287,56.6466996096,8.6659005019
 05/29  20:00:00,966.07865616,100.131190917,505.678705823,0.0,44.4937663224,124.558693486,357.612478775,292.300273028,56.6466996096,8.66550613688
 05/29  21:00:00,974.99459376,100.131190917,513.759936928,0.0,44.4937663224,124.558693486,362.028096984,310.877948886,42.4850247072,8.66512339072
 05/29  22:00:00,964.233162958,100.131190917,520.76576207,0.0,34.9616554283,124.558693486,372.295851749,335.307757494,28.3233498048,8.66474444988
 05/29  23:00:00,962.105139372,100.131190917,527.325839429,0.0,34.9616554283,124.558693486,371.897313571,349.069727051,14.1616749024,8.66591161707
 05/29  24:00:00,944.950293728,100.131190917,530.357361954,0.0,34.9616554283,113.312780494,373.522721845,359.192536751,5.66466996096,8.66551513327
 05/30  01:00:00,971.832573018,100.131190917,529.017642418,0.0,46.0930336215,113.312780494,382.491808334,368.162262184,5.66466996096,8.66487618944
 05/30  02:00:00,993.18371431,100.131190917,526.859734655,0.0,46.0930336215,113.312780494,393.4743544,379.145291066,5.66466996096,8.66439337307
 05/30  03:00:00,989.298523111,100.131190917,535.338074639,0.0,46.0930336215,113.312780494,406.570154825,392.23999609,5.66466996096,8.66548877403
 05/30  04:00:00,1063.75725947,100.131190917,543.818348031,0.0,100.150657288,148.969399434,394.279146471,379.949419634,5.66466996096,8.66505687634
 05/30  05:00:00,1068.58383465,100.170307357,542.385074474,0.0,100.150657288,149.894399434,593.644841692,570.818524906,14.1616749024,8.66464188399
 05/30  06:00:00,1266.88417028,101.390275887,544.694705723,0.0,176.471037341,302.612436532,435.255580453,404.185948569,28.3233498048,2.74628207944
 05/30  07:00:00,1371.89497423,104.634248047,544.636665895,0.0,243.2593065,310.10971186,436.338408987,379.193647233,42.4850247072,14.6597370476
 05/30  08:00:00,1400.80667186,106.078055766,529.516114223,0.0,243.2593065,310.10971186,434.223296228,360.129621865,56.6466996096,17.4469747527
 05/30  09:00:00,1421.45609886,107.234244737,514.231807933,0.0,243.2593065,302.612436532,403.995153789,344.025922108,42.4850247072,17.4842069737
 05/30  10:00:00,1425.40986945,108.527311422,508.833801058,0.0,243.2593065,310.10971186,427.449029102,330.335182648,70.808374512,26.3054719418
 05/30  11:00:00,1426.7522011,110.026860032,508.190201997,0.0,243.2593065,310.10971186,404.15610646,315.785140341,70.808374512,17.5625916078
 05/30  12:00:00,1374.84114609,111.559324418,494.834181133,0.0,243.2593065,310.10971186,401.649029608,304.586816141,70.808374512,26.2538389552
 05/30  13:00:00,1401.26347035,113.351340794,485.737238838,0.0,243.2593065,302.612436532,366.68279861,292.47370153,56.6466996096,17.5623974707
 05/30  14:00:00,1396.854298,115.870751864,480.030126738,0.0,243.2593065,302.612436532,339.559403235,270.769125139,42.4850247072,26.3052533889
 05/30  15:00:00,1396.43473046,118.429555093,477.419453707,0.0,243.2593065,302.612436532,324.596042607,250.423439107,56.6466996096,17.5259038901
 05/30  16:00:00,1404.96088237,121.033635311,476.687244323,0.0,243.2593065,310.10971186,336.19078664,233.746353643,84.9700494144,17.4743835825
 05/30  17:00:00,1405.39017591,122.808322608,475.821612442,0.0,243.2593065,310.10971186,327.64409439,225.302547944,84.9700494144,17.371497032
 05/30  18:00:00,1145.0893771,100.131190917,504.145246554,0.0,166.938926447,199.110933808,311.288944606,217.640726649,84.9700494144,8.67816854213
 05/30  19:00:00,1154.09234927,100.131190917,521.294183667,0.0,166.938926447,191.61365848,311.116327221,245.790628669,56.6466996096,8.67899894312
 05/30  20:00:00,1044.66745182,100.131190917,538.977969487,0.0,100.150657288,124.558693486,372.263342506,306.938648335,56.6466996096,8.67799456139
 05/30  21:00:00,1023.32064671,100.131190917,549.750948958,0.0,100.150657288,124.558693486,378.112022021,326.960641543,42.4850247072,8.66635577081
 05/30  22:00:00,965.048487768,100.131190917,552.073399961,0.0,46.0930336215,124.558693486,388.527164804,351.539366186,28.3233498048,8.66444881335
 05/30  23:00:00,971.130390802,100.131190917,551.138339535,0.0,46.0930336215,124.558693486,386.667024015,363.839770164,14.1616749024,8.66557894818
 05/30  24:00:00,960.928923696,100.131190917,554.953690953,0.0,46.0930336215,113.312780494,389.896390879,375.566573527,5.66466996096,8.66514739137
 05/31  01:00:00,970.299499811,100.131190917,567.140281022,0.0,46.0930336215,113.312780494,403.195444954,388.866295335,5.66466996096,8.66447965842
 05/31  02:00:00,989.769020815,100.131190917,578.200273017,0.0,46.0930336215,113.312780494,417.300968409,402.972331081,5.66466996096,8.66396736727
 05/31  03:00:00,1008.59257528,100.131190917,582.493331734,0.0,46.0930336215,113.312780494,429.257926137,414.928242752,5.66466996096,8.66501342401
 05/31  04:00:00,1099.78423141,100.131190917,585.496653308,0.0,100.150657288,148.969399434,418.379593705,404.050370061,5.66466996096,8.66455368254
 05/31  05:00:00,1098.50453062,100.235583793,586.834968071,0.0,100.150657288,149.894399434,560.473366208,537.647579788,14.1616749024,8.66411151737
