Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  06:00:00,1319.20477251,105.033075741,584.155046695,0.0,176.471037341,302.612436532,438.439520678,410.096170873,28.3233498048,0.02
 05/31  07:00:00,1434.60838779,108.493262628,580.10046183,0.0,243.2593065,310.10971186,436.788989605,376.903355669,42.4850247072,17.4006092294
 05/31  08:00:00,1464.45174398,109.481683487,569.979569704,0.0,243.2593065,310.10971186,437.326769602,363.232120878,56.6466996096,17.4479491153
 05/31  09:00:00,1467.27260527,110.477363613,545.572920773,0.0,243.2593065,302.612436532,413.650049527,353.679484338,42.4850247072,17.4855404822
 05/31  10:00:00,1452.58526103,111.631061868,519.833379877,0.0,243.2593065,310.10971186,439.997749222,342.888371291,70.808374512,26.3010034188
 05/31  11:00:00,1455.32894782,112.968013886,507.450049362,0.0,243.2593065,310.10971186,418.434836147,330.067085128,70.808374512,17.5593765076
 05/31  12:00:00,1422.23610647,114.316081146,497.343298094,0.0,243.2593065,310.10971186,416.790390895,319.728727703,70.808374512,26.2532886801
 05/31  13:00:00,1456.48065883,116.010177821,489.38667819,0.0,243.2593065,302.612436532,382.856241632,308.65065812,56.6466996096,17.5588839015
 05/31  14:00:00,1455.17777671,118.253014687,485.981766579,0.0,243.2593065,302.612436532,362.210892741,293.42211492,42.4850247072,26.3037531132
 05/31  15:00:00,1452.92704117,121.093644969,481.000317709,0.0,243.2593065,302.612436532,346.198612396,272.029614708,56.6466996096,17.5222980783
 05/31  16:00:00,1455.93526645,123.747401525,474.895383283,0.0,243.2593065,310.10971186,355.829918897,253.387515694,84.9700494144,17.4723537887
 05/31  17:00:00,1459.31850473,125.886172351,472.972396787,0.0,243.2593065,310.10971186,345.472349912,243.133964347,84.9700494144,17.3683361501
 05/31  18:00:00,1196.86464586,100.131190917,501.362237879,0.0,166.938926447,199.110933808,331.832740707,238.184234192,84.9700494144,8.67845710004
 05/31  19:00:00,1191.33391894,100.131190917,508.346935718,0.0,166.938926447,191.61365848,317.794443333,252.470312288,56.6466996096,8.67743143495
 05/31  20:00:00,1068.0836306,100.131190917,513.99529027,0.0,100.150657288,124.558693486,371.531374102,306.206467132,56.6466996096,8.67820736035
 05/31  21:00:00,1034.29329238,100.131190917,520.78841345,0.0,100.150657288,124.558693486,375.521081132,324.369700077,42.4850247072,8.66635634774
 05/31  22:00:00,944.11489561,100.131190917,531.539645778,0.0,46.0930336215,124.558693486,384.133293594,347.14556628,28.3233498048,8.66437750921
 05/31  23:00:00,950.490009408,100.131190917,542.903565373,0.0,46.0930336215,124.558693486,381.828914992,359.003306091,14.1616749024,8.66393399876
 05/31  24:00:00,943.231319618,100.131190917,548.08155028,0.0,46.0930336215,113.312780494,383.69762807,369.367952038,5.66466996096,8.66500607134
 06/01  01:00:00,948.25030036,100.131190917,553.473136347,0.0,46.0930336215,113.312780494,395.03218841,380.703248101,5.66466996096,8.66427034783
 06/01  02:00:00,951.550442536,100.131190917,557.070793666,0.0,46.0930336215,113.312780494,404.092663281,389.764249033,5.66466996096,8.66374428747
 06/01  03:00:00,955.795589917,100.131190917,561.561608711,0.0,46.0930336215,113.312780494,404.988483951,399.30381399,5.66466996096,0.02
 06/01  04:00:00,1048.19717679,100.131190917,563.46732129,0.0,100.150657288,148.969399434,402.182901983,387.853466019,5.66466996096,8.66476600254
 06/01  05:00:00,1041.06371079,101.596187064,552.7180041,0.0,100.150657288,149.894399434,517.106452013,494.279587832,14.1616749024,8.66518927871
 06/01  06:00:00,1256.83538465,106.595651244,541.311699153,0.0,176.471037341,302.612436532,419.839154413,382.851115839,28.3233498048,8.66468876913
 06/01  07:00:00,1366.47768204,110.572133442,530.427214974,0.0,243.2593065,310.10971186,420.066708513,360.181498643,42.4850247072,17.4001851624
 06/01  08:00:00,1388.84915502,112.011613793,508.165714909,0.0,243.2593065,310.10971186,414.554520866,340.461433547,56.6466996096,17.446387709
 06/01  09:00:00,1423.83177107,113.077845229,509.333649829,0.0,243.2593065,302.612436532,387.411495788,327.442558543,42.4850247072,17.4839125378
 06/01  10:00:00,1430.48911374,114.158714366,507.680798301,0.0,243.2593065,310.10971186,405.848468329,317.499562997,70.808374512,17.5405308195
 06/01  11:00:00,1428.60768349,115.407876384,503.389300793,0.0,243.2593065,310.10971186,404.420850864,307.28443128,70.808374512,26.3280450715
 06/01  12:00:00,1385.92335763,116.825669123,501.279108702,0.0,243.2593065,310.10971186,388.591005076,300.277886017,70.808374512,17.5047445472
 06/01  13:00:00,1422.50733361,118.334379286,504.128382385,0.0,243.2593065,302.612436532,378.837422116,295.864004651,56.6466996096,26.3267178556
 06/01  14:00:00,1414.57153873,120.594753615,494.029700355,0.0,243.2593065,302.612436532,338.762108704,278.739574086,42.4850247072,17.537509911
 06/01  15:00:00,1412.23518971,123.107465876,488.641264353,0.0,243.2593065,302.612436532,344.570573794,261.652361035,56.6466996096,26.2715131488
 06/01  16:00:00,1415.43838908,126.08722833,481.875484843,0.0,243.2593065,310.10971186,344.027992666,241.586772568,84.9700494144,17.4711706839
 06/01  17:00:00,1415.63152818,127.911609193,480.248627759,0.0,243.2593065,310.10971186,328.6386704,234.975065384,84.9700494144,8.69355560175
 06/01  18:00:00,1153.514461,100.131190917,512.912471702,0.0,166.938926447,199.110933808,324.512964632,230.864362111,84.9700494144,8.67855310749
 06/01  19:00:00,1152.00725778,100.131190917,518.072140759,0.0,166.938926447,191.61365848,306.668501086,241.344356745,56.6466996096,8.67744473119
 06/01  20:00:00,1032.32889089,100.131190917,524.986078984,0.0,100.150657288,124.558693486,371.653315274,297.671060139,56.6466996096,17.3355555253
 06/01  21:00:00,1007.96097864,100.131190917,532.984534388,0.0,100.150657288,124.558693486,358.825033243,316.320008536,42.4850247072,0.02
 06/01  22:00:00,947.692982188,100.131190917,537.450172047,0.0,46.0930336215,124.558693486,377.119744868,340.13137082,28.3233498048,8.66502424344
 06/01  23:00:00,950.656199716,100.131190917,542.11636429,0.0,46.0930336215,124.558693486,375.589749524,352.763557125,14.1616749024,8.66451749671
 06/01  24:00:00,939.786079684,100.131190917,544.864435703,0.0,46.0930336215,113.312780494,376.896506702,362.566891627,5.66466996096,8.66494511356
 06/02  01:00:00,940.270722743,100.131190917,545.407412368,0.0,46.0930336215,113.312780494,385.413462286,371.086348575,5.66466996096,8.66244375039
 06/02  02:00:00,940.768053716,100.131190917,545.947473143,0.0,46.0930336215,113.312780494,393.685757509,379.356821814,5.66466996096,8.66426573374
 06/02  03:00:00,940.930235656,100.131190917,546.151629868,0.0,46.0930336215,113.312780494,400.901899345,386.573504155,5.66466996096,8.6637252296
 06/02  04:00:00,1037.2125434,100.131190917,548.674396835,0.0,100.150657288,148.969399434,389.467344931,375.140280773,5.66466996096,8.66239419713
 06/02  05:00:00,1039.66973218,102.615128755,548.500965547,0.0,100.150657288,149.894399434,499.715772499,476.889898486,14.1616749024,8.664199111
 06/02  06:00:00,1256.66709683,107.819646921,540.247171718,0.0,176.471037341,302.612436532,405.874930207,368.887893677,28.3233498048,8.66368672512
 06/02  07:00:00,1359.64522927,112.481200823,523.657323589,0.0,243.2593065,310.10971186,395.020727825,343.827776678,42.4850247072,8.70792643974
 06/02  08:00:00,1395.47670466,113.885031822,516.483857265,0.0,243.2593065,310.10971186,403.473538241,329.380686398,56.6466996096,17.4461522334
 06/02  09:00:00,1424.22493856,114.98175373,510.463916648,0.0,243.2593065,302.612436532,377.728393152,317.760865552,42.4850247072,17.4825028928
 06/02  10:00:00,1423.15347073,116.423387232,499.770942511,0.0,243.2593065,310.10971186,397.64736328,300.542543662,70.808374512,26.2964451062
 06/02  11:00:00,1419.82395132,118.040111455,493.367895589,0.0,243.2593065,310.10971186,372.208001084,283.845568678,70.808374512,17.5540578944
 06/02  12:00:00,1375.27525012,119.500354898,488.861879486,0.0,243.2593065,310.10971186,375.476061906,278.419468741,70.808374512,26.248218653
 06/02  13:00:00,1406.36915414,121.461327913,484.39284902,0.0,243.2593065,302.612436532,344.220897425,270.017051432,56.6466996096,17.5571463838
 06/02  14:00:00,1404.40226561,124.234630445,479.342324649,0.0,243.2593065,302.612436532,322.882800685,254.100742077,42.4850247072,26.2970339014
 06/02  15:00:00,1402.57804953,127.746223774,474.238765366,0.0,243.2593065,302.612436532,304.096197985,229.929310404,56.6466996096,17.5201879714
 06/02  16:00:00,1405.86968367,130.504482868,468.610781175,0.0,243.2593065,310.10971186,317.427215458,214.988055403,84.9700494144,17.4691106399
 06/02  17:00:00,1401.80151572,132.98495846,462.839284443,0.0,243.2593065,310.10971186,302.157228779,199.819648396,84.9700494144,17.3675309683
 06/02  18:00:00,1128.80984149,100.195150406,486.890993937,0.0,166.938926447,199.110933808,291.646464085,197.998245302,84.9700494144,8.6781693688
 06/02  19:00:00,1137.54191586,100.34862603,503.438888937,0.0,166.938926447,191.61365848,273.240535572,207.916814319,56.6466996096,8.67702164312
 06/02  20:00:00,1018.48723714,100.13937788,511.12326977,0.0,100.150657288,124.558693486,329.091094494,263.766631329,56.6466996096,8.67776355578
 06/02  21:00:00,997.367651494,100.131190917,522.336925414,0.0,100.150657288,124.558693486,337.157722132,286.006735291,42.4850247072,8.66596213353
 06/02  22:00:00,937.865829427,100.131190917,530.380623163,0.0,46.0930336215,124.558693486,348.484892298,311.497616928,28.3233498048,8.66392556458
 06/02  23:00:00,943.258723987,100.131190917,535.246292525,0.0,46.0930336215,124.558693486,347.696924168,324.871831616,14.1616749024,8.66341765001
 06/02  24:00:00,934.040863744,100.131190917,538.595562225,0.0,46.0930336215,113.312780494,350.754168881,336.425078446,5.66466996096,8.66442047391
 06/03  01:00:00,934.66600112,100.131190917,539.324760295,0.0,46.0930336215,113.312780494,360.898857602,346.57056602,5.66466996096,8.66362162147
 06/03  02:00:00,934.936316748,100.131190917,537.645269429,0.0,46.0930336215,113.312780494,370.202939305,355.875233356,5.66466996096,8.66303598793
 06/03  03:00:00,937.9620917,100.131190917,535.914282603,0.0,46.0930336215,113.312780494,370.399509796,364.714839835,5.66466996096,0.02
 06/03  04:00:00,944.940475322,100.131190917,537.518933507,0.0,55.6251445156,113.312780494,376.697196906,362.368554088,5.66466996096,8.66397285666
 06/03  05:00:00,948.734631102,100.131190917,543.566116165,0.0,55.6251445156,113.312780494,394.184729901,371.359635664,14.1616749024,8.66341933522
 06/03  06:00:00,1019.1203952,100.131190917,548.825176847,0.0,65.1572554096,176.889270242,351.742662785,314.757478204,28.3233498048,8.6618347767
 06/03  07:00:00,1122.27426896,102.752125783,535.321308415,0.0,109.682768182,220.96816451,423.563793597,372.414935315,42.4850247072,8.66383357478
 06/03  08:00:00,1121.5246905,102.58843452,524.123195542,0.0,109.682768182,220.96816451,403.983632797,338.648710988,56.6466996096,8.68822219872
 06/03  09:00:00,1225.32783422,104.971002953,517.780472903,0.0,131.945524568,266.955817592,373.256828789,313.372468673,42.4850247072,17.3993354097
 06/03  10:00:00,1227.93400485,105.452197469,511.928652444,0.0,131.945524568,274.45309292,388.816800341,300.564714235,70.808374512,17.4437115937
 06/03  11:00:00,1219.90091406,106.268926665,501.278377295,0.0,131.945524568,274.45309292,374.68963699,286.439372103,70.808374512,17.4418903757
 06/03  12:00:00,1184.48649347,107.290663975,496.584214866,0.0,131.945524568,274.45309292,357.618588636,278.081004626,70.808374512,8.7292094977
 06/03  13:00:00,1173.36771547,108.499729371,491.616974993,0.0,131.945524568,266.955817592,342.916024885,268.826439647,56.6466996096,17.4428856281
 06/03  14:00:00,1169.73175228,110.296457882,486.103243315,0.0,131.945524568,266.955817592,309.520301174,249.59492148,42.4850247072,17.440354987
 06/03  15:00:00,1089.85804866,100.131190917,493.295185268,0.0,109.682768182,212.545889182,247.079460952,172.990867496,56.6466996096,17.4418938468
 06/03  16:00:00,1099.62084693,100.169563374,495.674038983,0.0,109.682768182,220.04316451,263.594434379,161.182019201,84.9700494144,17.4423657639
 06/03  17:00:00,1055.38671611,100.375273946,493.461023853,0.0,109.682768182,220.04316451,247.151565877,153.475192511,84.9700494144,8.70632395195
 06/03  18:00:00,1015.061683,100.558339215,491.758902336,0.0,100.150657288,199.110933808,273.692845466,180.05926871,84.9700494144,8.66352734191
 06/03  19:00:00,1010.62789056,100.619433234,493.587711437,0.0,100.150657288,191.61365848,253.110276053,187.800578085,56.6466996096,8.66299835791
 06/03  20:00:00,913.865027395,100.241665234,500.46330061,0.0,55.6251445156,124.558693486,310.947023799,245.636366372,56.6466996096,8.66395781739
 06/03  21:00:00,929.361578199,100.141310991,510.713335577,0.0,55.6251445156,124.558693486,316.763395715,265.614964223,42.4850247072,8.66340678508
 06/03  22:00:00,926.163987623,100.131190917,518.353005592,0.0,46.0930336215,124.558693486,326.277405204,289.291491756,28.3233498048,8.66256364362
 06/03  23:00:00,933.097603718,100.131190917,524.604948767,0.0,46.0930336215,124.558693486,326.223980539,303.398489121,14.1616749024,8.66381651511
 06/03  24:00:00,927.243396985,100.131190917,531.413243479,0.0,46.0930336215,113.312780494,331.778238095,317.450289974,5.66466996096,8.66327816041
 06/04  01:00:00,918.541192216,100.131190917,534.06148073,0.0,34.9616554283,113.312780494,344.677156921,330.348502624,5.66466996096,8.66398433557
 06/04  02:00:00,921.851269931,100.131190917,531.601803973,0.0,34.9616554283,113.312780494,353.854410266,339.526402878,5.66466996096,8.66333742714
 06/04  03:00:00,921.654268769,100.131190917,532.075595733,0.0,34.9616554283,113.312780494,364.66879019,350.341364936,5.66466996096,8.66275529368
 06/04  04:00:00,933.973919284,100.131190917,538.191810537,0.0,44.4937663224,113.312780494,356.940693999,351.256024038,5.66466996096,0.02
 06/04  05:00:00,938.765516504,100.131190917,539.559457305,0.0,44.4937663224,113.312780494,382.611093917,359.785748802,14.1616749024,8.66367021322
 06/04  06:00:00,1004.72119239,100.131190917,543.406700819,0.0,54.0258772165,176.889270242,341.487351302,304.500915006,28.3233498048,8.66308649116
 06/04  07:00:00,1002.90382136,100.131190917,544.233911021,0.0,54.0258772165,184.38654557,341.787855103,290.638798205,42.4850247072,8.66403219113
 06/04  08:00:00,1077.39503995,100.131190917,538.913801089,0.0,65.1572554096,220.04316451,342.343462098,277.01190817,56.6466996096,8.68485431869
 06/04  09:00:00,1060.69481762,100.131190917,529.093841629,0.0,65.1572554096,212.545889182,327.294249392,267.420749816,42.4850247072,17.3884748688
 06/04  10:00:00,1066.12078712,100.131190917,516.449828005,0.0,65.1572554096,220.04316451,341.55796132,253.318719063,70.808374512,17.4308677453
 06/04  11:00:00,1062.12690734,100.131190917,508.729984791,0.0,65.1572554096,220.04316451,325.22117559,245.688345089,70.808374512,8.72445598869
 06/04  12:00:00,1058.66929745,100.131190917,501.11462343,0.0,65.1572554096,220.04316451,321.433061702,233.192274739,70.808374512,17.4324124507
 06/04  13:00:00,1038.40023329,100.131190917,499.321142417,0.0,65.1572554096,212.545889182,295.829495995,221.753188229,56.6466996096,17.4296081559
 06/04  14:00:00,1033.22474084,100.131190917,499.803373157,0.0,65.1572554096,212.545889182,269.961198194,210.04371077,42.4850247072,17.4324627165
 06/04  15:00:00,1029.40977659,100.131190917,495.722995707,0.0,65.1572554096,212.545889182,275.990409806,201.914061781,56.6466996096,17.4296484161
 06/04  16:00:00,1002.53016285,100.131543048,491.847939642,0.0,65.1572554096,220.04316451,283.849053585,190.152349609,84.9700494144,8.72665456162
 06/04  17:00:00,957.934964149,100.180145239,492.865952618,0.0,54.0258772165,184.38654557,284.22915202,181.8686719,84.9700494144,17.390430706
 06/04  18:00:00,930.935959338,100.242516437,494.301750061,0.0,44.4937663224,163.454314868,301.48427034,207.852436259,84.9700494144,8.66178466665
 06/04  19:00:00,933.20101333,100.239118938,497.255812717,0.0,44.4937663224,155.95703954,285.342128085,220.031950718,56.6466996096,8.66347775704
 06/04  20:00:00,917.73974548,100.158883139,505.150200255,0.0,44.4937663224,124.558693486,336.737706953,271.428099581,56.6466996096,8.66290776267
 06/04  21:00:00,930.897029498,100.131190917,513.261645228,0.0,44.4937663224,124.558693486,333.18337533,290.678350623,42.4850247072,0.02
 06/04  22:00:00,931.641244277,100.131249981,520.644406564,0.0,34.9616554283,124.558693486,351.566674291,314.579482466,28.3233498048,8.66384201995
 06/04  23:00:00,941.865883434,100.131190917,527.533636567,0.0,34.9616554283,124.558693486,351.331855369,328.506931728,14.1616749024,8.66324873846
 06/04  24:00:00,939.427668069,100.131190917,529.963818433,0.0,34.9616554283,113.312780494,354.831595876,340.503349002,5.66466996096,8.66357691341
 06/05  01:00:00,935.669118329,100.131190917,529.966602078,0.0,46.0930336215,113.312780494,362.552102355,348.224028528,5.66466996096,8.66340386667
 06/05  02:00:00,931.312563847,100.131190917,536.030250318,0.0,46.0930336215,113.312780494,374.056823058,359.729442329,5.66466996096,8.66271076805
 06/05  03:00:00,934.975345908,100.131190917,539.923694151,0.0,46.0930336215,113.312780494,385.635197685,371.306947331,5.66466996096,8.66358039274
 06/05  04:00:00,1027.10238737,100.131190917,540.741825134,0.0,100.150657288,148.969399434,372.87006795,358.542448793,5.66466996096,8.66294919576
 06/05  05:00:00,1023.75969977,101.417243963,535.202386097,0.0,100.150657288,149.894399434,529.490389808,506.666360259,14.1616749024,8.66235464734
 06/05  06:00:00,1245.60933456,104.109801703,533.393869607,0.0,176.471037341,302.612436532,403.62089535,366.634317574,28.3233498048,8.66322797193
 06/05  07:00:00,1357.29049613,108.448012389,525.139440391,0.0,243.2593065,310.10971186,384.7825145,333.589828377,42.4850247072,8.70766141525
 06/05  08:00:00,1393.2859353,109.899082973,518.068937561,0.0,243.2593065,310.10971186,390.086619771,316.000357898,56.6466996096,17.4395622631
 06/05  09:00:00,1420.42711812,111.169555093,507.662866528,0.0,243.2593065,302.612436532,361.149675322,301.189839754,42.4850247072,17.4748108605
 06/05  10:00:00,1420.88329923,112.649574156,495.416093729,0.0,243.2593065,310.10971186,382.324351886,285.229106774,70.808374512,26.2868705996
 06/05  11:00:00,1418.17726406,114.373658839,488.852956115,0.0,243.2593065,310.10971186,359.389960013,271.032960363,70.808374512,17.5486251371
 06/05  12:00:00,1378.00616083,116.144237549,482.630024039,0.0,243.2593065,310.10971186,348.319951494,260.011730436,70.808374512,17.499846546
 06/05  13:00:00,1411.11144943,118.00243791,476.113258096,0.0,243.2593065,302.612436532,332.33353355,249.369554633,56.6466996096,26.3172793081
 06/05  14:00:00,1412.3383153,120.78066944,470.458707509,0.0,243.2593065,302.612436532,287.554448078,227.538666204,42.4850247072,17.5307571659
 06/05  15:00:00,1415.22575702,123.688158723,461.361338552,0.0,243.2593065,302.612436532,289.002038712,206.094219045,56.6466996096,26.2611200569
 06/05  16:00:00,1425.81808626,126.834505729,454.054777808,0.0,243.2593065,310.10971186,287.820650291,185.385964691,84.9700494144,17.4646361856
 06/05  17:00:00,1430.56173849,129.094229526,452.264043765,0.0,243.2593065,310.10971186,253.468565718,159.805124303,84.9700494144,8.69339200029
 06/05  18:00:00,1148.66942777,100.179951388,461.035239607,0.0,166.938926447,199.110933808,255.42241335,161.775966554,84.9700494144,8.67639738175
 06/05  19:00:00,1168.13910179,100.422199399,478.740312164,0.0,166.938926447,191.61365848,243.966006297,178.642272369,56.6466996096,8.67703431866
 06/05  20:00:00,1060.11440458,100.162198828,495.977506878,0.0,100.150657288,124.558693486,308.249484257,242.925889743,56.6466996096,8.67689490511
 06/05  21:00:00,1020.51745886,100.131190917,508.010856912,0.0,100.150657288,124.558693486,318.256479396,267.106819449,42.4850247072,8.66463524037
 06/05  22:00:00,941.234728944,100.131190917,521.404265583,0.0,46.0930336215,124.558693486,332.58569613,295.599721574,28.3233498048,8.66262475177
 06/05  23:00:00,956.252023278,100.131190917,528.931251705,0.0,46.0930336215,124.558693486,334.976165997,312.150968794,14.1616749024,8.66352230053
 06/05  24:00:00,949.847968,100.131190917,529.766187051,0.0,46.0930336215,113.312780494,339.335759615,325.008187999,5.66466996096,8.6629016553
 06/06  01:00:00,949.383271138,100.131190917,532.219591987,0.0,46.0930336215,113.312780494,351.486050516,337.159264799,5.66466996096,8.66211575551
 06/06  02:00:00,946.827204356,100.131190917,533.691572218,0.0,46.0930336215,113.312780494,362.338893915,348.011370576,5.66466996096,8.66285337873
 06/06  03:00:00,950.699922722,100.131190917,537.062177022,0.0,46.0930336215,113.312780494,375.2236816,360.896808176,5.66466996096,8.6622034628
 06/06  04:00:00,1043.13690003,100.131190917,540.298073676,0.0,100.150657288,148.969399434,365.729842908,351.402126855,5.66466996096,8.66304609227
 06/06  05:00:00,1035.02727702,104.682254884,532.917909707,0.0,100.150657288,149.894399434,476.905311286,454.0812331,14.1616749024,8.66240328423
 06/06  06:00:00,1251.97431667,109.744038655,528.768787718,0.0,176.471037341,302.612436532,377.811232996,349.467883191,28.3233498048,0.02
 06/06  07:00:00,1362.65113852,114.312024093,513.698735143,0.0,243.2593065,310.10971186,376.428725689,316.550042637,42.4850247072,17.3936583454
 06/06  08:00:00,1397.615297,115.634536517,503.118057675,0.0,243.2593065,310.10971186,370.398354968,296.309891417,56.6466996096,17.4417639413
 06/06  09:00:00,1415.44119984,116.889049369,497.096202983,0.0,243.2593065,302.612436532,341.339991928,281.377356012,42.4850247072,17.4776112084
 06/06  10:00:00,1417.76805966,118.382570307,491.99162533,0.0,243.2593065,310.10971186,354.665675014,266.329564404,70.808374512,17.5277360981
 06/06  11:00:00,1414.86939701,120.16905305,485.753285986,0.0,243.2593065,310.10971186,350.382740388,253.261292857,70.808374512,26.3130730186
 06/06  12:00:00,1368.43881999,122.039593248,478.290767398,0.0,243.2593065,310.10971186,331.184922277,242.879542829,70.808374512,17.497004936
 06/06  13:00:00,1396.98168966,124.241093038,469.974794389,0.0,243.2593065,302.612436532,310.635129615,227.675080243,56.6466996096,26.3133497624
 06/06  14:00:00,1392.9916397,127.104467848,459.709768923,0.0,243.2593065,302.612436532,266.943466882,206.928676977,42.4850247072,17.5297651984
 06/06  15:00:00,1398.64136067,130.639364603,457.533512436,0.0,243.2593065,302.612436532,250.892925398,167.989165602,56.6466996096,26.2570601862
 06/06  16:00:00,1410.0477805,134.44926333,458.740412143,0.0,243.2593065,310.10971186,222.138710178,119.709357512,84.9700494144,17.4593032518
 06/06  17:00:00,1419.73431272,140.317706446,462.101366199,0.0,243.2593065,310.10971186,188.342804384,94.6817046164,84.9700494144,8.69105035279
 06/06  18:00:00,1102.97894456,100.43783036,460.15201453,0.0,166.938926447,199.110933808,207.706016706,114.060186211,84.9700494144,8.67578108085
 06/06  19:00:00,1097.20878782,100.810767857,464.447557571,0.0,166.938926447,191.61365848,212.760992239,147.437900267,56.6466996096,8.67639236248
 06/06  20:00:00,988.213585264,100.341535955,478.793193122,0.0,100.150657288,124.558693486,284.13174403,218.809867899,56.6466996096,8.67517652207
 06/06  21:00:00,991.144896093,100.180008655,503.789194572,0.0,100.150657288,124.558693486,296.062885583,244.91411255,42.4850247072,8.66374832592
 06/06  22:00:00,937.917436047,100.133557876,514.28686448,0.0,46.0930336215,124.558693486,309.875734744,272.889218717,28.3233498048,8.66316622268
 06/06  23:00:00,947.861380581,100.131190917,519.31654014,0.0,46.0930336215,124.558693486,310.887448524,288.063257583,14.1616749024,8.66251603875
 06/06  24:00:00,928.391935117,100.131190917,519.359548887,0.0,46.0930336215,113.312780494,313.153696713,298.825636203,5.66466996096,8.6633905485
 06/07  01:00:00,926.749097692,100.131190917,524.469571601,0.0,46.0930336215,113.312780494,325.799617312,311.472480035,5.66466996096,8.66246731583
 06/07  02:00:00,937.538257801,100.131190917,528.758107352,0.0,46.0930336215,113.312780494,339.209763072,324.88332501,5.66466996096,8.66176810123
 06/07  03:00:00,951.486360646,100.131190917,531.653339292,0.0,46.0930336215,113.312780494,344.897490766,339.212820805,5.66466996096,0.02
 06/07  04:00:00,1050.15413092,100.131190917,531.64058744,0.0,100.150657288,148.969399434,345.056277379,330.729054271,5.66466996096,8.66255314755
 06/07  05:00:00,1036.56743275,109.35535042,515.150941084,0.0,100.150657288,149.894399434,445.682890973,422.858012438,14.1616749024,8.66320363253
 06/07  06:00:00,1246.96990909,114.244820238,512.11709863,0.0,176.471037341,302.612436532,361.665101848,324.679054291,28.3233498048,8.66269775178
 06/07  07:00:00,1349.19026745,119.450877598,502.752843814,0.0,243.2593065,310.10971186,352.452352602,292.57481669,42.4850247072,17.3925112057
 06/07  08:00:00,1403.62896586,120.468432376,493.697061876,0.0,243.2593065,310.10971186,339.623505483,274.248740275,56.6466996096,8.72806559814
 06/07  09:00:00,1425.69520967,121.475598664,483.916063874,0.0,243.2593065,302.612436532,329.842117649,261.154014061,42.4850247072,26.20307888
 06/07  10:00:00,1412.56579262,122.833883835,478.635001483,0.0,243.2593065,310.10971186,334.689522313,246.352567726,70.808374512,17.528580075
 06/07  11:00:00,1407.75268435,124.515334998,473.945906612,0.0,243.2593065,310.10971186,329.154123405,232.039026074,70.808374512,26.3067228188
 06/07  12:00:00,1359.90299463,126.497280304,466.863359636,0.0,243.2593065,310.10971186,305.133777354,216.830113746,70.808374512,17.4952890958
 06/07  13:00:00,1393.87750694,129.115861416,458.931015237,0.0,243.2593065,302.612436532,263.593254575,189.399878994,56.6466996096,17.5466759714
 06/07  14:00:00,1414.00434812,131.887447186,458.546629418,0.0,243.2593065,302.612436532,210.657435666,141.891610185,42.4850247072,26.2808007737
 06/07  15:00:00,1426.80534171,139.620763319,461.702149872,0.0,243.2593065,302.612436532,169.750999987,95.5912853341,56.6466996096,17.5130150434
 06/07  16:00:00,1448.13472922,153.695269744,467.201310816,0.0,243.2593065,310.10971186,164.965275513,62.5349278772,84.9700494144,17.4602982217
 06/07  17:00:00,1466.58062873,168.023069019,465.56501217,0.0,243.2593065,310.10971186,132.11125925,38.4494895367,84.9700494144,8.69172029889
 06/07  18:00:00,1145.72407232,100.461126739,472.015086178,0.0,166.938926447,199.110933808,138.090591027,44.4440964129,84.9700494144,8.67644520014
 06/07  19:00:00,1147.88594844,100.86729437,475.634282573,0.0,166.938926447,191.61365848,134.077401573,60.1001856805,56.6466996096,17.3305162829
 06/07  20:00:00,1007.70560584,100.368549024,456.796335373,0.0,100.150657288,124.558693486,186.37199979,121.050135515,56.6466996096,8.67516466465
 06/07  21:00:00,974.014841625,100.267134106,454.45740996,0.0,100.150657288,124.558693486,233.449366462,182.301081167,42.4850247072,8.66326058781
 06/07  22:00:00,903.872512956,100.172632812,482.168762349,0.0,46.0930336215,124.558693486,272.126772172,243.783422367,28.3233498048,0.02
 06/07  23:00:00,928.506180982,100.131698257,519.5389598,0.0,46.0930336215,124.558693486,289.934216289,267.10998661,14.1616749024,8.66255477602
 06/07  24:00:00,930.833266865,100.131190917,520.260350587,0.0,46.0930336215,113.312780494,294.351259094,280.023816019,5.66466996096,8.66277311437
 06/08  01:00:00,930.494313306,100.131190917,522.088637988,0.0,46.0930336215,113.312780494,309.170312729,294.843126123,5.66466996096,8.66251664493
 06/08  02:00:00,936.961038741,100.131190917,528.122744838,0.0,46.0930336215,113.312780494,324.947737351,310.621329244,5.66466996096,8.66173814609
 06/08  03:00:00,954.369856937,100.131190917,530.700444823,0.0,46.0930336215,113.312780494,340.236537927,325.909375319,5.66466996096,8.6624926473
 06/08  04:00:00,1051.52076825,100.131190917,531.769028805,0.0,100.150657288,148.969399434,333.541406757,319.214955901,5.66466996096,8.66178089559
 06/08  05:00:00,1044.60855594,111.587862605,508.630089476,0.0,100.150657288,149.894399434,426.942986646,404.118742472,14.1616749024,8.66256927219
 06/08  06:00:00,1257.76157779,116.70920251,500.698464344,0.0,176.471037341,302.612436532,343.489635933,306.504428339,28.3233498048,8.66185778978
 06/08  07:00:00,1358.46556047,121.819452882,493.053258567,0.0,243.2593065,310.10971186,333.755627579,282.565128295,42.4850247072,8.70547457732
 06/08  08:00:00,1389.65916896,122.704264011,484.251971009,0.0,243.2593065,310.10971186,340.587054975,266.503012931,56.6466996096,17.4373424346
 06/08  09:00:00,1409.85404167,123.692339606,479.55735817,0.0,243.2593065,302.612436532,310.371020335,250.410486201,42.4850247072,17.4755094261
 06/08  10:00:00,1411.08716172,124.729459377,476.384732759,0.0,243.2593065,310.10971186,327.691111398,239.358154193,70.808374512,17.5245826927
 06/08  11:00:00,1415.20633771,126.324680632,471.095386138,0.0,243.2593065,310.10971186,323.226558823,226.110334428,70.808374512,26.3078498835
 06/08  12:00:00,1367.60428589,128.374484345,462.245586522,0.0,243.2593065,310.10971186,299.459363948,211.158353389,70.808374512,17.4926360477
 06/08  13:00:00,1397.06199411,130.590666228,456.660685589,0.0,243.2593065,302.612436532,272.307663061,189.35384288,56.6466996096,26.3071205704
 06/08  14:00:00,1410.06342104,133.767841336,458.219386817,0.0,243.2593065,302.612436532,199.299923122,139.289298727,42.4850247072,17.5255996882
 06/08  15:00:00,1417.95979932,138.770979527,459.033121142,0.0,243.2593065,302.612436532,183.130544935,108.975723924,56.6466996096,17.5081214015
 06/08  16:00:00,1445.87060773,153.043162713,466.324104306,0.0,243.2593065,310.10971186,171.364762385,68.9325054751,84.9700494144,17.4622074957
 06/08  17:00:00,1461.06346599,168.717585142,465.616986557,0.0,243.2593065,310.10971186,143.764126236,41.4311582619,84.9700494144,17.3629185598
 06/08  18:00:00,1146.9340502,100.365454205,471.863443082,0.0,166.938926447,199.110933808,143.485619468,49.8412690682,84.9700494144,8.67430098573
 06/08  19:00:00,1136.50651134,100.719928187,464.003896278,0.0,166.938926447,191.61365848,134.196538948,68.8750755592,56.6466996096,8.67476377954
 06/08  20:00:00,1004.73046771,100.335773668,455.073611842,0.0,100.150657288,124.558693486,222.979959761,157.657781488,56.6466996096,8.67547866337
 06/08  21:00:00,972.155065361,100.214457418,470.157144435,0.0,100.150657288,124.558693486,270.067106682,218.91843783,42.4850247072,8.66364414477
 06/08  22:00:00,941.307375766,100.139852583,508.298678561,0.0,46.0930336215,124.558693486,293.810643671,256.825795771,28.3233498048,8.6614980952
 06/08  23:00:00,951.933471558,100.131190917,520.643188098,0.0,46.0930336215,124.558693486,299.447202373,276.623260753,14.1616749024,8.66226671722
 06/08  24:00:00,958.872220768,100.131190917,520.239048662,0.0,46.0930336215,113.312780494,304.375927206,290.049680049,5.66466996096,8.66157719625
 06/09  01:00:00,963.384082823,100.131190917,518.326813359,0.0,46.0930336215,113.312780494,308.523815713,302.839145752,5.66466996096,0.02
 06/09  02:00:00,960.862005968,100.131190917,520.375900204,0.0,46.0930336215,113.312780494,329.740870634,315.414121844,5.66466996096,8.66207882929
 06/09  03:00:00,965.29519142,100.131190917,524.673549001,0.0,46.0930336215,113.312780494,344.200926179,329.874934865,5.66466996096,8.66132135329
 06/09  04:00:00,1066.866718,100.131190917,529.218667253,0.0,100.150657288,148.969399434,339.110225784,324.783506973,5.66466996096,8.66204885039
 06/09  05:00:00,1065.62262158,111.173605144,509.895867091,0.0,100.150657288,149.894399434,431.506790426,408.683789648,14.1616749024,8.6613258749
 06/09  06:00:00,1284.25137532,116.527256624,501.110607351,0.0,176.471037341,302.612436532,350.697684421,313.712269781,28.3233498048,8.6620648352
 06/09  07:00:00,1370.75989942,121.691337241,497.407154772,0.0,243.2593065,310.10971186,343.217439628,292.027971583,42.4850247072,8.70444333784
 06/09  08:00:00,1388.56493483,122.512335003,499.857301802,0.0,243.2593065,310.10971186,353.779742298,279.696333547,56.6466996096,17.4367091418
 06/09  09:00:00,1417.14236864,123.479595546,494.124881322,0.0,243.2593065,302.612436532,323.012298074,263.056524463,42.4850247072,17.4707489035
 06/09  10:00:00,1415.36433249,124.60016658,482.896972139,0.0,243.2593065,310.10971186,345.147746849,248.061327797,70.808374512,26.2780445399
 06/09  11:00:00,1414.67385403,125.901433253,476.22311817,0.0,243.2593065,310.10971186,326.024758024,237.674737975,70.808374512,17.5416455368
 06/09  12:00:00,1375.34607712,127.631867959,470.54276305,0.0,243.2593065,310.10971186,315.423103673,227.121273572,70.808374512,17.4934555898
 06/09  13:00:00,1409.48918917,129.370593605,461.078621208,0.0,243.2593065,302.612436532,297.979736991,215.028121386,56.6466996096,26.3049159954
 06/09  14:00:00,1406.80008713,132.20519239,455.202542732,0.0,243.2593065,302.612436532,245.0720797,185.064569304,42.4850247072,17.5224856891
 06/09  15:00:00,1417.27134397,135.709590024,457.41749512,0.0,243.2593065,302.612436532,214.903095588,132.004438045,56.6466996096,26.2519579333
 06/09  16:00:00,1429.17768821,138.875414776,457.027813257,0.0,243.2593065,310.10971186,216.505092147,114.078793635,84.9700494144,17.4562490972
 06/09  17:00:00,1434.93903607,141.228579137,456.662412638,0.0,243.2593065,310.10971186,200.062388011,106.402331841,84.9700494144,8.69000675504
 06/09  18:00:00,1120.36900662,100.17072506,457.543812756,0.0,166.938926447,199.110933808,229.994833181,136.349728179,84.9700494144,8.67505558709
 06/09  19:00:00,1125.82792587,100.322422445,467.313017627,0.0,166.938926447,191.61365848,229.923450921,164.603372461,56.6466996096,8.67337884957
 06/09  20:00:00,1009.97207247,100.184371611,478.819438572,0.0,100.150657288,124.558693486,286.934289712,221.613375047,56.6466996096,8.67421505487
 06/09  21:00:00,986.11647345,100.131232347,503.32815441,0.0,100.150657288,124.558693486,300.071351117,248.923443204,42.4850247072,8.66288320518
 06/09  22:00:00,938.804162332,100.131190917,517.377139339,0.0,46.0930336215,124.558693486,316.71442527,279.728861577,28.3233498048,8.66221388783
 06/09  23:00:00,958.678657273,100.131190917,521.903286516,0.0,46.0930336215,124.558693486,318.009142677,295.185988911,14.1616749024,8.66147886268
 06/09  24:00:00,947.451212934,100.131190917,523.840127136,0.0,46.0930336215,113.312780494,322.346028784,308.019125922,5.66466996096,8.66223290155
 06/10  01:00:00,957.871193003,100.131190917,528.165583403,0.0,46.0930336215,113.312780494,336.739700281,322.413777815,5.66466996096,8.66125250576
 06/10  02:00:00,980.351593627,100.131190917,528.444071385,0.0,46.0930336215,113.312780494,342.122919646,336.438249685,5.66466996096,0.02
 06/10  03:00:00,973.460959259,100.131190917,531.755290098,0.0,46.0930336215,113.312780494,363.844031163,349.517442741,5.66466996096,8.6619184609
 06/10  04:00:00,951.373431447,100.131190917,539.751977236,0.0,55.6251445156,113.312780494,362.719620108,348.393804748,5.66466996096,8.661145399
 06/10  05:00:00,955.265656568,100.131190917,550.515789209,0.0,55.6251445156,113.312780494,380.427517543,357.603987968,14.1616749024,8.66185467243
 06/10  06:00:00,1023.5984753,100.131190917,553.454885576,0.0,65.1572554096,176.889270242,338.962663344,301.978218723,28.3233498048,8.66109481534
 06/10  07:00:00,1126.8059274,105.119923185,537.221854345,0.0,109.682768182,220.96816451,409.461513316,358.314680923,42.4850247072,8.66180768515
 06/10  08:00:00,1117.51917274,104.0148359,517.259045516,0.0,109.682768182,220.96816451,391.041284595,325.709474875,56.6466996096,8.68511011094
 06/10  09:00:00,1217.79140396,106.849549424,506.185145579,0.0,131.945524568,266.955817592,358.19820464,298.320354894,42.4850247072,17.3928250394
 06/10  10:00:00,1223.96285913,107.439774159,504.569187704,0.0,131.945524568,274.45309292,367.074891524,287.541185519,70.808374512,8.72533149241
 06/10  11:00:00,1217.88993153,108.343752131,496.776922683,0.0,131.945524568,274.45309292,361.024830648,272.782153853,70.808374512,17.4343022827
 06/10  12:00:00,1177.33210053,109.162700765,487.375508798,0.0,131.945524568,274.45309292,348.431351649,260.193295992,70.808374512,17.4296811457
 06/10  13:00:00,1174.22084583,110.363375255,478.25873745,0.0,131.945524568,266.955817592,316.288879037,242.209667252,56.6466996096,17.4325121757
 06/10  14:00:00,1173.5361506,111.729308365,467.005610666,0.0,131.945524568,266.955817592,281.563446686,221.649028076,42.4850247072,17.429393903
 06/10  15:00:00,1076.27949079,100.131190917,471.921826715,0.0,109.682768182,212.545889182,226.069222439,160.695997235,56.6466996096,8.72652559485
 06/10  16:00:00,1083.50305879,100.133285781,479.473286404,0.0,109.682768182,220.04316451,258.380377592,155.979214951,84.9700494144,17.4311132263
 06/10  17:00:00,1049.64493988,100.210626388,481.043574863,0.0,109.682768182,220.04316451,249.263888712,146.907427633,84.9700494144,17.3864116644
 06/10  18:00:00,1014.92543362,100.289421443,481.489719317,0.0,100.150657288,199.110933808,261.382507534,176.39245812,84.9700494144,0.02
 06/10  19:00:00,1020.74337092,100.273778547,488.725185869,0.0,100.150657288,191.61365848,259.122423034,193.813906468,56.6466996096,8.66181695643
 06/10  20:00:00,940.936097476,100.165305866,495.925540687,0.0,55.6251445156,124.558693486,312.270397364,246.961769047,56.6466996096,8.66192870694
 06/10  21:00:00,947.153789661,100.138926619,501.732300942,0.0,55.6251445156,124.558693486,313.255609592,262.108820228,42.4850247072,8.66176465688
 06/10  22:00:00,955.314347288,100.1329434,501.425529027,0.0,46.0930336215,124.558693486,316.427394476,279.443030712,28.3233498048,8.66101395964
 06/10  23:00:00,948.429260383,100.131190917,503.451863918,0.0,46.0930336215,124.558693486,311.94447408,289.121079735,14.1616749024,8.66171944221
 06/10  24:00:00,923.501128859,100.131218834,511.465618773,0.0,46.0930336215,113.312780494,315.935071495,301.609429498,5.66466996096,8.66097203609
 06/11  01:00:00,915.11538591,100.131190917,515.027307962,0.0,34.9616554283,113.312780494,328.254998418,313.928895194,5.66466996096,8.66143326275
 06/11  02:00:00,912.846253073,100.131190917,519.598908287,0.0,34.9616554283,113.312780494,339.414156788,325.088869654,5.66466996096,8.66061717285
 06/11  03:00:00,927.272463458,100.131190917,521.05935726,0.0,34.9616554283,113.312780494,340.051063177,334.366393216,5.66466996096,0.02
 06/11  04:00:00,944.154769184,100.131190917,522.200117351,0.0,44.4937663224,113.312780494,347.643297495,333.31736545,5.66466996096,8.66126208402
 06/11  05:00:00,934.674456564,100.131190917,527.597661867,0.0,44.4937663224,113.312780494,365.071387385,342.249218981,14.1616749024,8.6604935023
 06/11  06:00:00,994.204406305,100.131190917,528.915239529,0.0,54.0258772165,176.889270242,323.41661992,286.432124419,28.3233498048,8.66114569589
 06/11  07:00:00,991.347375442,100.131190917,528.574402409,0.0,54.0258772165,184.38654557,331.447671185,280.300807009,42.4850247072,8.66183946811
 06/11  08:00:00,1065.26763942,100.131190917,526.109130759,0.0,65.1572554096,220.04316451,331.057712206,265.730762214,56.6466996096,8.68025038223
 06/11  09:00:00,1055.10241608,100.131190917,523.098259883,0.0,65.1572554096,212.545889182,315.116452481,255.249228724,42.4850247072,17.38219905
 06/11  10:00:00,1057.48610686,100.131190917,517.66649794,0.0,65.1572554096,220.04316451,319.843242731,240.312950831,70.808374512,8.72191738816
 06/11  11:00:00,1058.00184204,100.131190917,508.366132267,0.0,65.1572554096,220.04316451,327.196945734,238.967425223,70.808374512,17.421145999
 06/11  12:00:00,1057.12854054,100.131190917,498.415075002,0.0,65.1572554096,220.04316451,311.20415691,222.972760247,70.808374512,17.4230221513
 06/11  13:00:00,1048.51721131,100.131190917,491.000414422,0.0,65.1572554096,212.545889182,270.010780842,204.64387103,56.6466996096,8.72021020291
 06/11  14:00:00,1046.44479045,100.135160283,487.659333887,0.0,65.1572554096,212.545889182,261.390698598,201.482538871,42.4850247072,17.4231350194
 06/11  15:00:00,1037.77401663,100.175402219,486.084272629,0.0,65.1572554096,212.545889182,265.493180721,191.424111883,56.6466996096,17.4223692281
 06/11  16:00:00,1010.06431693,100.296133556,484.865184596,0.0,65.1572554096,220.04316451,280.85063725,178.459097639,84.9700494144,17.4214901965
 06/11  17:00:00,972.535632977,100.364557098,484.240189624,0.0,54.0258772165,184.38654557,271.448324252,177.777377521,84.9700494144,8.70089731635
 06/11  18:00:00,951.656028935,100.355497517,483.533955347,0.0,44.4937663224,163.454314868,305.42060787,211.789004482,84.9700494144,8.6615539734
 06/11  19:00:00,948.412125587,100.311524858,489.65116458,0.0,44.4937663224,155.95703954,290.43577987,225.128313601,56.6466996096,8.66076665913
 06/11  20:00:00,914.920341445,100.226593268,498.917685698,0.0,44.4937663224,124.558693486,334.722096949,269.413959023,56.6466996096,8.66143831643
 06/11  21:00:00,924.764381564,100.176732393,505.155153436,0.0,44.4937663224,124.558693486,333.148083922,282.002398444,42.4850247072,8.66066077077
 06/11  22:00:00,919.229783409,100.157062377,509.094504054,0.0,34.9616554283,124.558693486,330.699561277,302.356211472,28.3233498048,0.02
 06/11  23:00:00,924.103583664,100.136340489,516.711670396,0.0,34.9616554283,124.558693486,340.041067465,317.218066645,14.1616749024,8.66132591711
 06/11  24:00:00,912.338231134,100.131190917,526.639212774,0.0,34.9616554283,113.312780494,345.702788364,331.37669872,5.66466996096,8.66141968368
 06/12  01:00:00,929.940554427,100.131190917,534.337066576,0.0,46.0930336215,113.312780494,357.109344052,342.783633612,5.66466996096,8.66104047905
 06/12  02:00:00,931.143046826,100.131190917,535.406124189,0.0,46.0930336215,113.312780494,365.427127074,351.103421635,5.66466996096,8.65903547833
 06/12  03:00:00,926.444776833,100.131190917,530.113291254,0.0,46.0930336215,113.312780494,370.611958327,356.286521805,5.66466996096,8.66076656154
 06/12  04:00:00,1014.33829815,100.131190917,526.90828951,0.0,100.150657288,148.969399434,354.948647962,340.6225613,5.66466996096,8.66141670152
 06/12  05:00:00,1020.27753831,102.930719176,529.376391282,0.0,100.150657288,149.894399434,502.182820253,479.360548964,14.1616749024,8.6605963859
 06/12  06:00:00,1238.18182979,106.514758287,522.617856682,0.0,176.471037341,302.612436532,375.404091199,347.060741394,28.3233498048,0.02
 06/12  07:00:00,1349.92880009,110.74513763,513.882072433,0.0,243.2593065,310.10971186,387.023997516,327.152107637,42.4850247072,17.3868651713
 06/12  08:00:00,1382.1297297,112.34858884,502.805669028,0.0,243.2593065,310.10971186,382.288838391,308.209508898,56.6466996096,17.4326298838
 06/12  09:00:00,1404.86369433,113.765024052,490.175945856,0.0,243.2593065,302.612436532,349.78357654,289.831927651,42.4850247072,17.4666241817
 06/12  10:00:00,1410.38537075,115.159509225,486.470737517,0.0,243.2593065,310.10971186,362.806058828,274.478819484,70.808374512,17.5188648314
 06/12  11:00:00,1407.07911162,116.630041061,481.045886169,0.0,243.2593065,310.10971186,355.464427207,258.361192909,70.808374512,26.2948597853
 06/12  12:00:00,1355.10209424,118.256002478,470.584131536,0.0,243.2593065,310.10971186,331.06193242,242.765253913,70.808374512,17.4883039949
 06/12  13:00:00,1382.65447582,120.013423399,464.160281895,0.0,243.2593065,302.612436532,302.595144293,228.410790415,56.6466996096,17.5376542681
 06/12  14:00:00,1386.58228048,122.130039879,464.765915258,0.0,243.2593065,302.612436532,260.141221581,191.385495478,42.4850247072,26.2707013956
 06/12  15:00:00,1397.39561621,125.703618723,466.76981922,0.0,243.2593065,302.612436532,206.102940397,131.953302761,56.6466996096,17.5029380257
 06/12  16:00:00,1417.77214975,129.549398179,473.389809173,0.0,243.2593065,310.10971186,211.349283687,108.923458519,84.9700494144,17.4557757538
 06/12  17:00:00,1424.76812157,132.44495806,476.232335605,0.0,243.2593065,310.10971186,190.905907758,97.2455021961,84.9700494144,8.69035614787
 06/12  18:00:00,1102.72032221,100.131190917,463.24866787,0.0,166.938926447,199.110933808,238.775250315,145.131446012,84.9700494144,8.67375488891
 06/12  19:00:00,1106.09835957,100.190991033,472.924548435,0.0,166.938926447,191.61365848,249.84737421,184.526522674,56.6466996096,8.67415192609
 06/12  20:00:00,999.588376936,100.135865547,490.927299003,0.0,100.150657288,124.558693486,313.780039818,248.459495224,56.6466996096,8.67384498424
 06/12  21:00:00,982.421828072,100.131190917,505.801203516,0.0,100.150657288,124.558693486,318.995900749,267.849108915,42.4850247072,8.66176712639
 06/12  22:00:00,924.763460309,100.131190917,516.527374335,0.0,46.0930336215,124.558693486,332.898067031,295.913675789,28.3233498048,8.66104143726
 06/12  23:00:00,934.237956513,100.131190917,525.602254676,0.0,46.0930336215,124.558693486,334.380410301,311.558486488,14.1616749024,8.66024891092
 06/12  24:00:00,925.729811717,100.131190917,529.522546117,0.0,46.0930336215,113.312780494,337.863885295,323.538340207,5.66466996096,8.66087512744
 06/13  01:00:00,929.329978975,100.131190917,533.421461969,0.0,46.0930336215,113.312780494,349.541724193,335.21575188,5.66466996096,8.66130235206
 06/13  02:00:00,929.652919004,100.131190917,533.94268937,0.0,46.0930336215,113.312780494,358.305771937,343.980696547,5.66466996096,8.66040542894
 06/13  03:00:00,932.717018606,100.131190917,537.02269567,0.0,46.0930336215,113.312780494,359.54924704,353.864577079,5.66466996096,0.02
 06/13  04:00:00,1024.89769284,100.131190917,534.680481902,0.0,100.150657288,148.969399434,355.115449642,340.789771789,5.66466996096,8.66100789149
 06/13  05:00:00,1019.71415101,105.563445542,523.146844862,0.0,100.150657288,149.894399434,458.434951266,435.611830639,14.1616749024,8.66144572509
 06/13  06:00:00,1236.88276181,110.729533066,515.128983222,0.0,176.471037341,302.612436532,369.821891877,332.83777558,28.3233498048,8.6607664924
 06/13  07:00:00,1343.48988439,115.217641272,502.061423091,0.0,243.2593065,310.10971186,368.375167908,308.504583425,42.4850247072,17.3855597758
 06/13  08:00:00,1375.93878764,117.029265822,490.407334775,0.0,243.2593065,310.10971186,351.476027704,286.102797541,56.6466996096,8.72653055303
 06/13  09:00:00,1404.10469692,118.474892209,483.76441635,0.0,243.2593065,302.612436532,329.296183032,269.34451824,42.4850247072,17.4666400852
 06/13  10:00:00,1402.91134741,119.697557107,474.878686619,0.0,243.2593065,310.10971186,351.692721074,254.618866203,70.808374512,26.2654803584
 06/13  11:00:00,1394.84571568,120.916953851,465.946689989,0.0,243.2593065,310.10971186,330.28251626,241.93923488,70.808374512,17.5349068671
 06/13  12:00:00,1352.46799251,122.45387137,464.190694517,0.0,243.2593065,310.10971186,312.543754107,224.248173581,70.808374512,17.4872060134
 06/13  13:00:00,1393.42200764,124.387058437,466.029652958,0.0,243.2593065,302.612436532,258.218230171,175.278438817,56.6466996096,26.2930917444
 06/13  14:00:00,1399.95624704,127.386438418,467.636534368,0.0,243.2593065,302.612436532,204.661087812,144.657656965,42.4850247072,17.5184061399
 06/13  15:00:00,1404.30984127,131.171656482,467.828019414,0.0,243.2593065,302.612436532,200.667485046,126.519733941,56.6466996096,17.5010514953
 06/13  16:00:00,1422.10794864,136.642774199,471.414763209,0.0,243.2593065,310.10971186,204.016492228,101.590941362,84.9700494144,17.4555014518
 06/13  17:00:00,1434.90160549,142.456591826,476.343735508,0.0,243.2593065,310.10971186,181.908062666,79.5799521928,84.9700494144,17.3580610589
 06/13  18:00:00,1104.76265261,100.1378654,464.376048628,0.0,166.938926447,199.110933808,220.139596935,126.495759387,84.9700494144,8.67378813406
 06/13  19:00:00,1099.84437539,100.237462005,468.013505124,0.0,166.938926447,191.61365848,240.776467331,175.458403115,56.6466996096,8.67136460627
 06/13  20:00:00,1000.28785328,100.144586475,491.683348715,0.0,100.150657288,124.558693486,312.250893129,246.931484858,56.6466996096,8.6727086615
 06/13  21:00:00,992.069275068,100.131190917,516.76357904,0.0,100.150657288,124.558693486,323.724265363,272.576545935,42.4850247072,8.66269472112
 06/13  22:00:00,934.525954505,100.131190917,526.820178157,0.0,46.0930336215,124.558693486,337.637557083,300.653823775,28.3233498048,8.66038350325
