Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  23:00:00,937.99691121,100.131190917,529.695438038,0.0,46.0930336215,124.558693486,327.58849958,313.406824677,14.1616749024,0.02
 06/13  24:00:00,930.676881815,100.131190917,535.022789838,0.0,46.0930336215,113.312780494,341.298403567,326.972601561,5.66466996096,8.66113204592
 06/14  01:00:00,929.514631864,100.131190917,533.555391221,0.0,46.0930336215,113.312780494,348.770712181,334.446005638,5.66466996096,8.66003658208
 06/14  02:00:00,918.055828297,100.131190917,520.46115143,0.0,46.0930336215,113.312780494,353.974219275,339.649045617,5.66466996096,8.66050369689
 06/14  03:00:00,917.02707708,100.131190917,518.693677586,0.0,46.0930336215,113.312780494,362.133970054,347.809663372,5.66466996096,8.65963672072
 06/14  04:00:00,1017.47356863,100.131190917,529.248983128,0.0,100.150657288,148.969399434,354.402017059,340.077166663,5.66466996096,8.66018043508
 06/14  05:00:00,1016.52362162,106.304336312,521.029240785,0.0,100.150657288,149.894399434,455.893351635,433.070908869,14.1616749024,8.66076786393
 06/14  06:00:00,1227.33584812,111.766019566,503.970850288,0.0,176.471037341,302.612436532,366.361388517,329.378136394,28.3233498048,8.65990231846
 06/14  07:00:00,1332.13904983,117.01132306,486.580976466,0.0,243.2593065,310.10971186,343.13874032,291.951661853,42.4850247072,8.70205375919
 06/14  08:00:00,1363.31078409,118.20703662,476.355941798,0.0,243.2593065,310.10971186,339.419115689,265.341011283,56.6466996096,17.4314047961
 06/14  09:00:00,1391.84447897,119.277920559,471.69434638,0.0,243.2593065,302.612436532,316.916187197,256.966406791,42.4850247072,17.4647556987
 06/14  10:00:00,1403.59777864,120.676845745,474.796766887,0.0,243.2593065,310.10971186,343.567081338,255.242557896,70.808374512,17.5161489292
 06/14  11:00:00,1407.17576979,122.075453134,476.117918272,0.0,243.2593065,310.10971186,346.143755872,249.045122743,70.808374512,26.2902586172
 06/14  12:00:00,1364.86195037,123.493670026,474.204234938,0.0,243.2593065,310.10971186,331.729165266,243.43540504,70.808374512,17.4853857135
 06/14  13:00:00,1394.71839169,125.282059092,469.479839541,0.0,243.2593065,302.612436532,307.372830984,233.192096465,56.6466996096,17.5340349097
 06/14  14:00:00,1391.06431894,127.799920817,464.113937428,0.0,243.2593065,302.612436532,284.98923537,216.239147191,42.4850247072,26.2650634724
 06/14  15:00:00,1389.22724957,130.825513523,459.668071686,0.0,243.2593065,302.612436532,268.463407492,194.317789966,56.6466996096,17.4989179167
 06/14  16:00:00,1401.34878529,133.641633976,458.736850331,0.0,243.2593065,310.10971186,262.126019671,159.703839037,84.9700494144,17.4521312192
 06/14  17:00:00,1421.20791328,135.979328237,455.917456302,0.0,243.2593065,310.10971186,222.143487224,128.484550364,84.9700494144,8.68888744561
 06/14  18:00:00,1141.31839872,100.258901095,463.89810874,0.0,166.938926447,199.110933808,248.947368332,155.303860193,84.9700494144,8.673458725
 06/14  19:00:00,1147.93380644,100.511341137,484.996096122,0.0,166.938926447,191.61365848,239.33427544,174.0148859,56.6466996096,8.67268992996
 06/14  20:00:00,1015.85683412,100.191484236,504.846813444,0.0,100.150657288,124.558693486,301.314142977,235.994433128,56.6466996096,8.67301023924
 06/14  21:00:00,992.425099946,100.131190917,516.298456571,0.0,100.150657288,124.558693486,311.808470207,260.661651185,42.4850247072,8.66179431488
 06/14  22:00:00,933.844314406,100.131190917,525.87401313,0.0,46.0930336215,124.558693486,325.754842212,288.770551222,28.3233498048,8.66094118492
 06/14  23:00:00,941.818782277,100.131190917,533.548906994,0.0,46.0930336215,124.558693486,328.651885136,305.830099211,14.1616749024,8.66011102288
 06/14  24:00:00,933.282015998,100.131190917,537.690558781,0.0,46.0930336215,113.312780494,333.650199684,319.324832298,5.66466996096,8.66069742481
 06/15  01:00:00,936.401903563,100.131190917,541.018812322,0.0,46.0930336215,113.312780494,346.808117513,332.483830107,5.66466996096,8.65961744486
 06/15  02:00:00,935.674061999,100.131190917,540.365213764,0.0,46.0930336215,113.312780494,347.928210706,342.243540745,5.66466996096,0.02
 06/15  03:00:00,935.191339443,100.131190917,539.922176342,0.0,46.0930336215,113.312780494,366.43434776,352.109571322,5.66466996096,8.66010647751
 06/15  04:00:00,1026.10591206,100.131190917,540.371342525,0.0,100.150657288,148.969399434,356.352089482,342.02676741,5.66466996096,8.66065211129
 06/15  05:00:00,1025.12582999,107.291218841,531.060167074,0.0,100.150657288,149.894399434,453.398246828,430.576820031,14.1616749024,8.65975189483
 06/15  06:00:00,1246.84140787,112.945529796,525.851716833,0.0,176.471037341,302.612436532,369.851307279,332.867660288,28.3233498048,8.66029718658
 06/15  07:00:00,1356.88420898,118.159157078,514.671618199,0.0,243.2593065,310.10971186,356.741877589,305.555560171,42.4850247072,8.70129271082
 06/15  08:00:00,1390.80732904,119.375816891,505.721509618,0.0,243.2593065,310.10971186,361.818595392,287.743454776,56.6466996096,17.4284410061
 06/15  09:00:00,1414.45292535,120.568248084,493.953216752,0.0,243.2593065,302.612436532,329.647098437,269.701222285,42.4850247072,17.4608514447
 06/15  10:00:00,1416.01697966,121.792263388,485.727369107,0.0,243.2593065,310.10971186,345.010789795,256.688385585,70.808374512,17.5140296982
 06/15  11:00:00,1414.93178766,123.555306602,481.661891319,0.0,243.2593065,310.10971186,341.719836914,244.622185678,70.808374512,26.2892767242
 06/15  12:00:00,1371.75123151,125.525908289,474.132853233,0.0,243.2593065,310.10971186,320.560920457,232.267592437,70.808374512,17.4849535076
 06/15  13:00:00,1410.00949071,127.524870458,462.88570302,0.0,243.2593065,302.612436532,297.299379324,219.749280495,56.6466996096,20.9033992194
 06/15  14:00:00,1397.46069666,130.39771322,455.866792151,0.0,243.2593065,302.612436532,261.882954425,196.506557888,42.4850247072,22.89137183
 06/15  15:00:00,1399.75887904,133.839591647,458.54711062,0.0,243.2593065,302.612436532,218.682135905,144.538150512,56.6466996096,17.4972857829
 06/15  16:00:00,1411.19156207,138.234699709,460.224474876,0.0,243.2593065,310.10971186,213.878723756,111.459308018,84.9700494144,17.4493663241
 06/15  17:00:00,1431.17392171,147.90783684,465.164322492,0.0,243.2593065,310.10971186,174.694859469,81.0370843348,84.9700494144,8.68772572015
 06/15  18:00:00,1109.44134302,100.42060825,460.79388121,0.0,166.938926447,199.110933808,189.271889906,95.628276939,84.9700494144,8.6735635526
 06/15  19:00:00,1101.06986836,100.741104104,459.558158686,0.0,166.938926447,191.61365848,194.268932489,128.950208601,56.6466996096,8.6720242786
 06/15  20:00:00,979.903167165,100.317005173,470.524196493,0.0,100.150657288,124.558693486,276.077351634,210.757307411,56.6466996096,8.67334461395
 06/15  21:00:00,979.668241993,100.166564742,502.995009589,0.0,100.150657288,124.558693486,293.515312888,242.368920867,42.4850247072,8.66136731366
 06/15  22:00:00,930.90948665,100.131665892,523.019820469,0.0,46.0930336215,124.558693486,309.635170958,272.651237384,28.3233498048,8.66058376966
 06/15  23:00:00,939.569429205,100.131190917,531.194120697,0.0,46.0930336215,124.558693486,311.954089998,289.132726986,14.1616749024,8.65968810969
 06/15  24:00:00,930.661635369,100.131190917,534.773259571,0.0,46.0930336215,113.312780494,317.382193331,303.057289271,5.66466996096,8.66023409905
 06/16  01:00:00,930.406935853,100.131190917,534.634829001,0.0,46.0930336215,113.312780494,328.937256049,314.613413017,5.66466996096,8.65917307104
 06/16  02:00:00,935.815089633,100.131190917,531.88912108,0.0,46.0930336215,113.312780494,339.273398789,324.949124593,5.66466996096,8.65960423468
 06/16  03:00:00,954.464969813,100.131190917,528.651083046,0.0,46.0930336215,113.312780494,341.950479564,336.265809603,5.66466996096,0.02
 06/16  04:00:00,1054.05586335,100.131190917,528.759715551,0.0,100.150657288,148.969399434,342.521368096,328.196587426,5.66466996096,8.66011070885
 06/16  05:00:00,1029.05011842,109.661677775,516.774325917,0.0,100.150657288,149.894399434,436.511920632,413.689582597,14.1616749024,8.66066313248
 06/16  06:00:00,1238.76809973,115.186998289,513.961367468,0.0,176.471037341,302.612436532,354.20300659,317.219956479,28.3233498048,8.65970030617
 06/16  07:00:00,1350.67185917,120.51166685,505.903250257,0.0,243.2593065,310.10971186,340.505446012,289.318520885,42.4850247072,8.70190041957
 06/16  08:00:00,1386.372712,121.60204289,498.819407486,0.0,243.2593065,310.10971186,345.873378365,271.797277135,56.6466996096,17.4294016198
 06/16  09:00:00,1411.94283358,122.661677983,489.385277439,0.0,243.2593065,302.612436532,317.94308692,257.996673617,42.4850247072,17.4613885952
 06/16  10:00:00,1411.8083287,124.043726436,478.464183121,0.0,243.2593065,310.10971186,340.231852566,243.163637954,70.808374512,26.2598401002
 06/16  11:00:00,1411.24980923,125.762197613,471.975318503,0.0,243.2593065,310.10971186,316.921368488,228.581454417,70.808374512,17.5315395592
 06/16  12:00:00,1365.57163278,127.662482624,463.631662448,0.0,243.2593065,310.10971186,303.40372903,215.114681567,70.808374512,17.4806729515
 06/16  13:00:00,1396.41792585,129.702214167,457.155427372,0.0,243.2593065,302.612436532,278.547530561,195.615599782,56.6466996096,26.2852311701
 06/16  14:00:00,1402.56452914,132.828426644,459.303942548,0.0,243.2593065,302.612436532,204.480360449,144.481441568,42.4850247072,17.5138941745
 06/16  15:00:00,1417.53341341,141.13249736,463.336833563,0.0,243.2593065,302.612436532,171.119528847,96.9760816472,56.6466996096,17.49674759
 06/16  16:00:00,1449.70059177,160.2242514,468.386152733,0.0,243.2593065,310.10971186,157.127765057,54.7086336221,84.9700494144,17.4490820206
 06/16  17:00:00,1460.4802864,172.796938923,467.447306624,0.0,243.2593065,310.10971186,122.738799601,29.0809221013,84.9700494144,8.68782808573
 06/16  18:00:00,1137.70849245,100.596250589,473.760557321,0.0,166.938926447,199.110933808,129.76432946,36.121912,84.9700494144,8.67236804535
 06/16  19:00:00,1139.67839469,101.060601348,477.398823837,0.0,166.938926447,191.61365848,114.66727689,49.3484810363,56.6466996096,8.67209624389
 06/16  20:00:00,989.683347868,100.397601346,459.325346197,0.0,100.150657288,124.558693486,185.65064062,120.331384333,56.6466996096,8.67255667723
 06/16  21:00:00,957.975994031,100.231232314,467.733792039,0.0,100.150657288,124.558693486,258.865923986,207.719455209,42.4850247072,8.66144407041
 06/16  22:00:00,922.767641894,100.150291827,511.422913286,0.0,46.0930336215,124.558693486,287.196100181,250.21354124,28.3233498048,8.65920913538
 06/16  23:00:00,929.859772885,100.131190917,521.013524078,0.0,46.0930336215,124.558693486,289.617708375,266.796326495,14.1616749024,8.65970697767
 06/16  24:00:00,924.092805848,100.131241936,519.087047727,0.0,46.0930336215,113.312780494,292.919062908,278.594161195,5.66466996096,8.66023175225
 06/17  01:00:00,923.351089931,100.131190917,519.427173995,0.0,46.0930336215,113.312780494,305.23214638,290.90834468,5.66466996096,8.65913173947
 06/17  02:00:00,929.511014986,100.131190917,521.820900171,0.0,46.0930336215,113.312780494,317.87713573,303.552916707,5.66466996096,8.65954906225
 06/17  03:00:00,929.092357056,100.131190917,526.932273291,0.0,46.0930336215,113.312780494,323.83692184,318.152251879,5.66466996096,0.02
 06/17  04:00:00,939.187623974,100.131190917,531.480567292,0.0,55.6251445156,113.312780494,333.899428813,319.57473164,5.66466996096,8.66002721217
 06/17  05:00:00,943.152670809,100.131190917,532.105864911,0.0,55.6251445156,113.312780494,351.314447667,328.493689526,14.1616749024,8.65908323901
 06/17  06:00:00,1013.12245908,100.131190917,533.236013786,0.0,65.1572554096,176.889270242,312.4520049,275.469096631,28.3233498048,8.65955846389
 06/17  07:00:00,1112.8375131,107.959927288,516.800226662,0.0,109.682768182,220.96816451,387.529501572,336.384423243,42.4850247072,8.6600536225
 06/17  08:00:00,1111.22201199,106.354087615,509.544203364,0.0,109.682768182,220.96816451,371.164020848,305.834419604,56.6466996096,8.68290163487
 06/17  09:00:00,1211.75361597,109.783346277,492.40047079,0.0,131.945524568,266.955817592,330.690678891,270.820256893,42.4850247072,17.3853972912
 06/17  10:00:00,1216.00317352,110.350688157,484.181468829,0.0,131.945524568,274.45309292,335.231009929,255.699195975,70.808374512,8.72343944142
 06/17  11:00:00,1218.26599099,111.210392431,479.611277013,0.0,131.945524568,274.45309292,329.23873093,241.00602754,70.808374512,17.4243288782
 06/17  12:00:00,1189.97978907,112.160080301,471.50847079,0.0,131.945524568,274.45309292,315.936505941,227.703611423,70.808374512,17.4245200054
 06/17  13:00:00,1169.1400334,113.312822231,461.685085444,0.0,131.945524568,266.955817592,277.203478931,211.835847048,56.6466996096,8.7209322738
 06/17  14:00:00,1159.93366101,115.189543053,461.101492515,0.0,131.945524568,266.955817592,234.655034815,174.74557015,42.4850247072,17.4244399576
 06/17  15:00:00,1059.31881301,100.166770026,463.979402699,0.0,109.682768182,212.545889182,177.57086846,103.499599933,56.6466996096,17.4245689181
 06/17  16:00:00,1067.0206034,100.389825602,465.771111788,0.0,109.682768182,220.04316451,189.832599819,87.4397756142,84.9700494144,17.4227747905
 06/17  17:00:00,1028.61505902,100.753143079,466.374646961,0.0,109.682768182,220.04316451,159.973167334,66.303139887,84.9700494144,8.69997803264
 06/17  18:00:00,1012.49831974,100.717788856,474.829496998,0.0,100.150657288,199.110933808,165.545706455,71.9155210609,84.9700494144,8.66013597928
 06/17  19:00:00,1025.43823708,100.856753103,479.343425521,0.0,100.150657288,191.61365848,137.637264295,72.3313815233,56.6466996096,8.65918316217
 06/17  20:00:00,883.744216087,100.438682247,463.698414692,0.0,55.6251445156,124.558693486,186.037205745,120.730839398,56.6466996096,8.6596667372
 06/17  21:00:00,878.371365688,100.306707608,461.543327116,0.0,55.6251445156,124.558693486,236.257979834,193.752955127,42.4850247072,0.02
 06/17  22:00:00,901.627246059,100.241816,493.387168819,0.0,46.0930336215,124.558693486,290.647133798,253.663624919,28.3233498048,8.66015907374
 06/17  23:00:00,928.87395334,100.17126338,516.958631288,0.0,46.0930336215,124.558693486,295.638033628,272.817151713,14.1616749024,8.65920701263
 06/17  24:00:00,944.207837042,100.136394176,512.400258006,0.0,46.0930336215,113.312780494,298.07350548,283.749140804,5.66466996096,8.65969471522
 06/18  01:00:00,945.119569888,100.131190917,507.888148213,0.0,34.9616554283,113.312780494,309.301222613,294.976547503,5.66466996096,8.66000514934
 06/18  02:00:00,938.793302817,100.131190917,509.739783649,0.0,34.9616554283,113.312780494,321.173514432,306.849864653,5.66466996096,8.65897981716
 06/18  03:00:00,930.903082522,100.131190917,512.295927696,0.0,34.9616554283,113.312780494,331.648010863,317.323923766,5.66466996096,8.65941713592
 06/18  04:00:00,936.772537216,100.131190917,516.19115043,0.0,44.4937663224,113.312780494,322.629576307,316.944906346,5.66466996096,0.02
 06/18  05:00:00,941.51684593,100.131190917,523.482808465,0.0,44.4937663224,113.312780494,352.251446844,329.429895897,14.1616749024,8.65987604543
 06/18  06:00:00,1003.93701496,100.131190917,527.645615109,0.0,54.0258772165,176.889270242,313.635379713,276.653126614,28.3233498048,8.65890329441
 06/18  07:00:00,1004.28961954,100.131190917,524.286871101,0.0,54.0258772165,184.38654557,317.50027708,266.355897411,42.4850247072,8.65935496147
 06/18  08:00:00,1064.25294374,100.131190917,517.825027794,0.0,65.1572554096,220.04316451,314.097283605,248.772198486,56.6466996096,8.67838550897
 06/18  09:00:00,1046.60266834,100.131190917,505.927542053,0.0,65.1572554096,212.545889182,289.554167292,229.69487268,42.4850247072,17.374269905
 06/18  10:00:00,1066.72939414,100.131190917,492.349206734,0.0,65.1572554096,220.04316451,290.874012223,211.347509176,70.808374512,8.71812853451
 06/18  11:00:00,1056.36418027,100.131190917,485.704639708,0.0,65.1572554096,220.04316451,285.13641729,196.912259254,70.808374512,17.4157835243
 06/18  12:00:00,1039.41772663,100.14769269,482.983242821,0.0,65.1572554096,220.04316451,274.909353647,186.686952969,70.808374512,17.4140261663
 06/18  13:00:00,1018.13541381,100.227721788,476.27987955,0.0,65.1572554096,212.545889182,238.741164964,173.376343631,56.6466996096,8.71812172371
 06/18  14:00:00,1003.17960187,100.402774809,469.364185831,0.0,65.1572554096,212.545889182,208.815231991,148.91444735,42.4850247072,17.4157599336
 06/18  15:00:00,997.995462131,100.500245966,467.323549345,0.0,65.1572554096,212.545889182,204.753592126,130.692888432,56.6466996096,17.4140040848
 06/18  16:00:00,974.200525002,100.557932679,467.544430581,0.0,65.1572554096,220.04316451,203.959147591,110.270968593,84.9700494144,8.71812958308
 06/18  17:00:00,939.037700546,100.591423198,466.184578525,0.0,54.0258772165,184.38654557,193.578240026,91.2331787096,84.9700494144,17.3750119017
 06/18  18:00:00,936.512654964,100.673597,471.244321758,0.0,44.4937663224,163.454314868,183.488905402,98.4988559875,84.9700494144,0.02
 06/18  19:00:00,921.729233005,100.595020881,461.620229067,0.0,44.4937663224,155.95703954,175.639662305,110.333074301,56.6466996096,8.6598883946
 06/18  20:00:00,895.473237609,100.437811948,455.926262075,0.0,44.4937663224,124.558693486,253.291028086,187.984579924,56.6466996096,8.65974855174
 06/18  21:00:00,913.476314464,100.358008635,466.879911012,0.0,44.4937663224,124.558693486,289.592433983,238.448052706,42.4850247072,8.65935656964
 06/18  22:00:00,929.163794586,100.292850963,494.764272919,0.0,34.9616554283,124.558693486,305.654621481,268.671449887,28.3233498048,8.65982178988
 06/18  23:00:00,949.407470424,100.225232034,504.476620478,0.0,34.9616554283,124.558693486,305.875033358,283.05450374,14.1616749024,8.65885471516
 06/18  24:00:00,960.289538766,100.167313836,507.756108779,0.0,34.9616554283,113.312780494,312.47148585,298.147510436,5.66466996096,8.65930545258
 06/19  01:00:00,981.403192519,100.151408512,501.735571748,0.0,46.0930336215,113.312780494,310.293885265,304.609215304,5.66466996096,0.02
 06/19  02:00:00,981.848667,100.13467393,498.780034851,0.0,46.0930336215,113.312780494,327.943088288,313.618871242,5.66466996096,8.65954708493
 06/19  03:00:00,978.175262072,100.131264117,505.484195023,0.0,46.0930336215,113.312780494,342.703530396,328.38032458,5.66466996096,8.65853585486
 06/19  04:00:00,1062.63118399,100.131190917,511.9186287,0.0,100.150657288,148.969399434,333.552193013,319.228579842,5.66466996096,8.65894321037
 06/19  05:00:00,1055.57509088,107.881970808,500.649209787,0.0,100.150657288,149.894399434,474.4613136,451.640267078,14.1616749024,8.65937161933
 06/19  06:00:00,1259.70410361,110.840189178,508.798623203,0.0,176.471037341,302.612436532,366.91898862,329.937240389,28.3233498048,8.65839842634
 06/19  07:00:00,1370.31188276,115.239092166,505.644788752,0.0,243.2593065,310.10971186,354.20412775,303.018214609,42.4850247072,8.70088843351
 06/19  08:00:00,1395.31834104,116.429390189,490.15054523,0.0,243.2593065,310.10971186,354.792842906,280.721436369,56.6466996096,17.4247069278
 06/19  09:00:00,1420.05591161,117.539249405,482.09581759,0.0,243.2593065,302.612436532,322.508633876,262.564052736,42.4850247072,17.4595564328
 06/19  10:00:00,1426.14819807,118.65458521,478.656546188,0.0,243.2593065,310.10971186,339.466126013,251.14863964,70.808374512,17.5091118613
 06/19  11:00:00,1436.07341063,120.155241967,472.292397899,0.0,243.2593065,310.10971186,334.829116248,237.742435841,70.808374512,26.2783058951
 06/19  12:00:00,1389.65794185,122.022095209,464.984846672,0.0,243.2593065,310.10971186,310.786803909,222.500699455,70.808374512,17.4777299414
 06/19  13:00:00,1410.35435974,124.341532524,456.58669476,0.0,243.2593065,302.612436532,277.348560603,203.177276883,56.6466996096,17.5245841111
 06/19  14:00:00,1412.21374826,127.112598525,456.682100057,0.0,243.2593065,302.612436532,220.917487664,160.924212403,42.4850247072,17.5082505532
 06/19  15:00:00,1416.42179608,133.419306515,461.118089204,0.0,243.2593065,302.612436532,185.0049102,102.131647523,56.6466996096,26.226563068
 06/19  16:00:00,1444.39510398,144.558130915,468.838118454,0.0,243.2593065,310.10971186,165.315641157,71.613993309,84.9700494144,8.73159843392
 06/19  17:00:00,1462.49154517,159.227624296,466.808819864,0.0,243.2593065,310.10971186,150.757969607,48.4333656549,84.9700494144,17.3545545379
 06/19  18:00:00,1145.48774083,100.573615544,472.033496837,0.0,166.938926447,199.110933808,138.654305242,45.01468668,84.9700494144,8.66956914723
 06/19  19:00:00,1147.09894417,101.038100221,471.336002581,0.0,166.938926447,191.61365848,128.144845779,62.8274993111,56.6466996096,8.67064685826
 06/19  20:00:00,991.826039324,100.478661597,455.610220712,0.0,100.150657288,124.558693486,215.680208643,150.361674557,56.6466996096,8.67183447595
 06/19  21:00:00,977.428786952,100.30197175,476.924192898,0.0,100.150657288,124.558693486,266.651879316,215.505972185,42.4850247072,8.66088242404
 06/19  22:00:00,942.70354475,100.201184752,506.962869551,0.0,46.0930336215,124.558693486,285.921437337,248.939600661,28.3233498048,8.65848687174
 06/19  23:00:00,955.284804726,100.142930125,512.98545311,0.0,46.0930336215,124.558693486,281.4189601,267.237285198,14.1616749024,0.02
 06/19  24:00:00,950.161372068,100.131190917,514.231861461,0.0,46.0930336215,113.312780494,296.926805064,282.602399992,5.66466996096,8.65973511138
 06/20  01:00:00,955.197966515,100.131190917,515.106167009,0.0,46.0930336215,113.312780494,310.148498381,295.824649631,5.66466996096,8.65917878963
 06/20  02:00:00,959.686230335,100.131190917,520.888434081,0.0,46.0930336215,113.312780494,327.110927821,312.788126014,5.66466996096,8.65813184632
 06/20  03:00:00,958.488494567,100.131190917,524.829092147,0.0,46.0930336215,113.312780494,342.191892966,327.868737044,5.66466996096,8.65848596067
 06/20  04:00:00,1054.71166726,100.131190917,523.835986011,0.0,100.150657288,148.969399434,332.276753274,317.953204129,5.66466996096,8.65887918393
 06/20  05:00:00,1045.94604688,110.764168724,516.055962344,0.0,100.150657288,149.894399434,437.022257149,422.840582247,14.1616749024,0.02
 06/20  06:00:00,1268.88213205,114.904742881,514.742727461,0.0,176.471037341,302.612436532,360.930913886,323.948155195,28.3233498048,8.65940888639
 06/20  07:00:00,1371.8940948,119.283235562,506.319726456,0.0,243.2593065,310.10971186,357.811057255,297.946241267,42.4850247072,17.3797912803
 06/20  08:00:00,1409.64035931,120.389485951,492.840063795,0.0,243.2593065,310.10971186,340.77215304,275.40450692,56.6466996096,8.72094651013
 06/20  09:00:00,1456.79902638,121.386185212,477.868161606,0.0,243.2593065,302.612436532,318.838183388,258.893475434,42.4850247072,17.4596832472
 06/20  10:00:00,1460.46980085,122.62636733,468.521106139,0.0,243.2593065,310.10971186,342.234904869,245.175832326,70.808374512,26.250698031
 06/20  11:00:00,1457.63365013,123.899696484,464.631502214,0.0,243.2593065,310.10971186,326.508486526,238.176338399,70.808374512,17.5237736148
 06/20  12:00:00,1411.61775723,125.772064439,461.999388881,0.0,243.2593065,310.10971186,314.957557901,226.672552948,70.808374512,17.4766304406
 06/20  13:00:00,1432.94565335,127.659558019,456.4391057,0.0,243.2593065,302.612436532,296.803983844,213.879749545,56.6466996096,26.2775346895
 06/20  14:00:00,1417.45672844,130.087039559,451.679345477,0.0,243.2593065,302.612436532,255.757140773,195.763583892,42.4850247072,17.5085321745
 06/20  15:00:00,1421.67116028,133.394785856,453.833586574,0.0,243.2593065,302.612436532,224.205641408,150.067743354,56.6466996096,17.4911984442
 06/20  16:00:00,1436.31046944,136.198892276,455.370549236,0.0,243.2593065,310.10971186,222.599821683,120.185776523,84.9700494144,17.4439957461
 06/20  17:00:00,1439.30670187,137.681850112,455.336042988,0.0,243.2593065,310.10971186,208.707835681,115.051903641,84.9700494144,8.68588262574
 06/20  18:00:00,1130.86850439,100.150279863,457.007354758,0.0,166.938926447,199.110933808,236.396061223,142.754056997,84.9700494144,8.67195481181
 06/20  19:00:00,1137.59779335,100.26424127,466.787316278,0.0,166.938926447,191.61365848,235.040140836,169.723190305,56.6466996096,8.67025092117
 06/20  20:00:00,1040.32771261,100.198027602,476.80064716,0.0,100.150657288,124.558693486,287.477481361,222.159385584,56.6466996096,8.67139616748
 06/20  21:00:00,1037.31999907,100.131830939,492.761890353,0.0,100.150657288,124.558693486,299.776020449,248.631451657,42.4850247072,8.65954408532
 06/20  22:00:00,974.814626704,100.131190917,501.240251757,0.0,46.0930336215,124.558693486,314.344566612,277.362602247,28.3233498048,8.65861455956
 06/20  23:00:00,980.465317227,100.131190917,506.466101408,0.0,46.0930336215,124.558693486,315.437143391,292.616449221,14.1616749024,8.65901926767
 06/20  24:00:00,976.184363246,100.131190917,510.489150739,0.0,46.0930336215,113.312780494,321.045919888,306.721823862,5.66466996096,8.65942606418
 06/21  01:00:00,981.662059176,100.131190917,512.896531543,0.0,46.0930336215,113.312780494,334.54837702,320.225488859,5.66466996096,8.65821820059
 06/21  02:00:00,970.992964476,100.131190917,515.508783254,0.0,46.0930336215,113.312780494,337.92543578,332.240765819,5.66466996096,0.02
 06/21  03:00:00,958.491940667,100.131190917,519.744675259,0.0,46.0930336215,113.312780494,356.902191749,342.578974721,5.66466996096,8.65854706756
 06/21  04:00:00,1032.72280264,100.131190917,524.391139623,0.0,100.150657288,148.969399434,347.11711586,332.79353394,5.66466996096,8.65891195914
 06/21  05:00:00,1036.96552762,108.854636884,522.612007889,0.0,100.150657288,149.894399434,451.577737561,428.758164603,14.1616749024,8.65789805519
 06/21  06:00:00,1258.26958128,113.850088853,519.351859721,0.0,176.471037341,302.612436532,369.509640395,332.528044527,28.3233498048,8.65824606285
 06/21  07:00:00,1360.13321543,118.869154378,507.721415471,0.0,243.2593065,310.10971186,359.802690166,308.617288736,42.4850247072,8.70037672353
 06/21  08:00:00,1388.34954561,120.15822657,501.923083381,0.0,243.2593065,310.10971186,364.29800117,290.228217617,56.6466996096,17.4230839432
 06/21  09:00:00,1415.60973998,121.247247534,494.920135476,0.0,243.2593065,302.612436532,332.702419992,272.759962584,42.4850247072,17.4574327006
 06/21  10:00:00,1427.79317318,122.418862648,483.861533008,0.0,243.2593065,310.10971186,348.524414921,260.209678955,70.808374512,17.5063614536
 06/21  11:00:00,1440.97789299,124.031089518,473.492132087,0.0,243.2593065,310.10971186,343.025914969,245.943905567,70.808374512,26.2736348906
 06/21  12:00:00,1407.2610391,125.754502652,467.136657933,0.0,243.2593065,310.10971186,324.550904027,236.267805681,70.808374512,17.4747238342
 06/21  13:00:00,1439.4973226,127.630949255,461.04915105,0.0,243.2593065,302.612436532,298.991514561,224.819795972,56.6466996096,17.5250189791
 06/21  14:00:00,1425.21163367,130.04517553,452.978110961,0.0,243.2593065,302.612436532,266.217265594,206.227535806,42.4850247072,17.5047050805
 06/21  15:00:00,1424.44829174,133.621735565,453.508202015,0.0,243.2593065,302.612436532,242.003411442,159.132094143,56.6466996096,26.2246176902
 06/21  16:00:00,1436.2811961,137.507122162,455.778967211,0.0,243.2593065,310.10971186,208.593188602,114.890382112,84.9700494144,8.73275707538
 06/21  17:00:00,1443.49068126,143.799329755,458.610824392,0.0,243.2593065,310.10971186,193.153046924,90.8314877056,84.9700494144,17.3515098038
 06/21  18:00:00,1130.64827292,100.240789397,456.892832836,0.0,166.938926447,199.110933808,198.184814854,104.544059526,84.9700494144,8.67070591381
 06/21  19:00:00,1130.47050792,100.400928159,457.392337087,0.0,166.938926447,191.61365848,219.208265819,153.890752376,56.6466996096,8.67081383388
 06/21  20:00:00,1041.6529639,100.168259112,479.108982106,0.0,100.150657288,124.558693486,295.238160016,229.920532721,56.6466996096,8.67092768516
 06/21  21:00:00,1048.89803735,100.131626204,499.337192488,0.0,100.150657288,124.558693486,301.643366298,250.498970614,42.4850247072,8.65937097634
 06/21  22:00:00,998.028522153,100.131190917,501.876678196,0.0,46.0930336215,124.558693486,304.91697123,276.573621426,28.3233498048,0.02
 06/21  23:00:00,1006.78516116,100.131190917,503.902443002,0.0,46.0930336215,124.558693486,314.95721648,292.137235159,14.1616749024,8.65830641863
 06/21  24:00:00,997.048470603,100.131190917,506.183293471,0.0,46.0930336215,113.312780494,320.542590366,306.219241492,5.66466996096,8.65867891394
 06/22  01:00:00,1002.62905132,100.131190917,509.285808802,0.0,46.0930336215,113.312780494,334.852495893,320.528937882,5.66466996096,8.65888804923
 06/22  02:00:00,1006.16539378,100.131190917,513.944495643,0.0,46.0930336215,113.312780494,350.393155512,336.070688672,5.66466996096,8.65779687897
 06/22  03:00:00,1008.98495404,100.131190917,518.708691132,0.0,46.0930336215,113.312780494,364.714338097,350.391556686,5.66466996096,8.6581114499
 06/22  04:00:00,1100.46229879,100.131190917,520.456727668,0.0,100.150657288,148.969399434,348.687985735,343.003315774,5.66466996096,0.02
 06/22  05:00:00,1094.81991706,108.548650465,504.015498088,0.0,100.150657288,149.894399434,451.678659837,428.857888737,14.1616749024,8.65909619694
 06/22  06:00:00,1290.38260262,114.171720798,494.925163462,0.0,176.471037341,302.612436532,366.056971385,329.074827159,28.3233498048,8.65879442093
 06/22  07:00:00,1388.63082714,119.363735553,493.681556946,0.0,243.2593065,310.10971186,362.387855457,302.525212037,42.4850247072,17.3776187126
 06/22  08:00:00,1418.12800463,120.270882352,493.645450704,0.0,243.2593065,310.10971186,353.576664594,288.208777707,56.6466996096,8.7211872774
 06/22  09:00:00,1432.08995983,121.448933046,484.285426719,0.0,243.2593065,302.612436532,331.414299285,271.475239198,42.4850247072,17.4540353804
 06/22  10:00:00,1428.88021948,122.793864496,476.590738213,0.0,243.2593065,310.10971186,343.870584911,255.557104394,70.808374512,17.5051060045
 06/22  11:00:00,1432.71983158,124.416118745,472.51578831,0.0,243.2593065,310.10971186,340.538138595,243.456429357,70.808374512,26.2733347262
 06/22  12:00:00,1404.3143576,125.996082238,467.780204819,0.0,243.2593065,310.10971186,325.213044123,236.927130251,70.808374512,17.4775393606
 06/22  13:00:00,1433.53474505,128.109723239,461.327043843,0.0,243.2593065,302.612436532,297.576320068,223.410357121,56.6466996096,17.519263337
 06/22  14:00:00,1418.04254974,130.805444707,453.798153674,0.0,243.2593065,302.612436532,272.257289105,203.523855998,42.4850247072,26.2484084003
 06/22  15:00:00,1416.65188178,134.146710535,453.740311735,0.0,243.2593065,302.612436532,238.096787738,163.962807727,56.6466996096,17.4872804015
 06/22  16:00:00,1434.7263838,137.690655988,455.477700655,0.0,243.2593065,310.10971186,224.463509013,122.052115954,84.9700494144,17.4413436439
 06/22  17:00:00,1444.05397446,143.522541441,456.142091874,0.0,243.2593065,310.10971186,191.48705747,97.8322087875,84.9700494144,8.68479926864
 06/22  18:00:00,1130.91909758,100.415842909,456.013955367,0.0,166.938926447,199.110933808,211.00763964,117.367287163,84.9700494144,8.67030306292
 06/22  19:00:00,1140.42844037,100.817517731,461.322308045,0.0,166.938926447,191.61365848,213.743324902,148.426239813,56.6466996096,8.67038547935
 06/22  20:00:00,1035.95772089,100.363902383,471.113857779,0.0,100.150657288,124.558693486,276.975244284,211.658069948,56.6466996096,8.67047472649
 06/22  21:00:00,1028.9259389,100.208402211,487.03460306,0.0,100.150657288,124.558693486,285.834721022,234.690509082,42.4850247072,8.6591872323
 06/22  22:00:00,967.019421098,100.141593466,502.753006895,0.0,46.0930336215,124.558693486,301.25068663,264.269198551,28.3233498048,8.65813827403
 06/22  23:00:00,984.49277912,100.131190917,510.692138488,0.0,46.0930336215,124.558693486,296.970473466,282.788798564,14.1616749024,0.02
 06/22  24:00:00,981.958569082,100.131190917,512.010149825,0.0,46.0930336215,113.312780494,312.139714386,297.81642365,5.66466996096,8.65862077498
 06/23  01:00:00,980.938486949,100.131190917,515.274268142,0.0,46.0930336215,113.312780494,326.488981179,312.165620532,5.66466996096,8.65869068628
 06/23  02:00:00,959.000962905,100.131190917,519.64900076,0.0,46.0930336215,113.312780494,339.072846536,324.750605118,5.66466996096,8.65757145721
 06/23  03:00:00,949.993212532,100.131190917,525.841748355,0.0,46.0930336215,113.312780494,351.303357854,336.98083045,5.66466996096,8.65785744339
 06/23  04:00:00,1051.17217423,100.131190917,528.818584714,0.0,100.150657288,148.969399434,343.414790188,329.091949762,5.66466996096,8.65817046549
 06/23  05:00:00,1052.71956629,110.336592256,513.625268295,0.0,100.150657288,149.894399434,428.916619758,414.734944856,14.1616749024,0.02
 06/23  06:00:00,1263.47079228,115.642338031,507.037409079,0.0,176.471037341,302.612436532,357.420234598,320.438263828,28.3233498048,8.65862096531
 06/23  07:00:00,1367.67688296,120.699713497,499.743723598,0.0,243.2593065,310.10971186,360.171018985,300.307613047,42.4850247072,17.37838123
 06/23  08:00:00,1389.7268385,122.080151572,490.245810782,0.0,243.2593065,310.10971186,341.106317035,275.740377886,56.6466996096,8.71923953958
 06/23  09:00:00,1411.14307212,123.105859962,483.174479404,0.0,243.2593065,302.612436532,319.747122873,259.806749531,42.4850247072,17.4553486356
 06/23  10:00:00,1424.31220923,124.192237702,478.776984162,0.0,243.2593065,310.10971186,345.847432415,248.792163621,70.808374512,26.2468942819
 06/23  11:00:00,1430.69198714,125.669903557,471.923152826,0.0,243.2593065,310.10971186,326.750194221,238.420245418,70.808374512,17.5215742905
 06/23  12:00:00,1393.82904617,127.597834436,465.326363166,0.0,243.2593065,310.10971186,313.61507798,225.335151485,70.808374512,17.4715519824
 06/23  13:00:00,1418.84528801,129.710201843,455.554169176,0.0,243.2593065,302.612436532,284.366977046,210.200710228,56.6466996096,17.5195672081
 06/23  14:00:00,1419.63837058,132.672333456,453.720663856,0.0,243.2593065,302.612436532,244.900934815,176.17058398,42.4850247072,26.2453261277
 06/23  15:00:00,1423.25851828,136.346950299,455.817548008,0.0,243.2593065,302.612436532,200.377670042,126.243024316,56.6466996096,17.4879461166
 06/23  16:00:00,1429.0416057,141.15262649,457.239934856,0.0,243.2593065,310.10971186,205.944311096,103.53241451,84.9700494144,17.4418471724
 06/23  17:00:00,1456.22746748,153.224650334,463.949778503,0.0,243.2593065,310.10971186,164.147650411,70.4923947753,84.9700494144,8.68520622156
 06/23  18:00:00,1126.18340545,100.27840787,458.703248925,0.0,166.938926447,199.110933808,176.861286027,83.2204519655,84.9700494144,8.67078464731
 06/23  19:00:00,1121.08457421,100.643261286,458.574369332,0.0,166.938926447,191.61365848,172.773384895,107.455860164,56.6466996096,8.67082512119
 06/23  20:00:00,1001.80735173,100.267814205,455.921816407,0.0,100.150657288,124.558693486,248.48171503,183.164131243,56.6466996096,8.67088417683
 06/23  21:00:00,999.247397063,100.231313812,464.048016282,0.0,100.150657288,124.558693486,269.259789312,218.115174493,42.4850247072,8.6595901116
 06/23  22:00:00,952.806570788,100.161828376,485.39973122,0.0,46.0930336215,124.558693486,289.571524422,252.589623832,28.3233498048,8.65855078556
 06/23  23:00:00,977.321183238,100.131190917,508.395111314,0.0,46.0930336215,124.558693486,298.122094712,275.302930765,14.1616749024,8.65748904422
 06/23  24:00:00,964.880583622,100.131190917,513.715990835,0.0,46.0930336215,113.312780494,297.258957958,291.574287997,5.66466996096,0.02
 06/24  01:00:00,965.61133708,100.131190917,513.292758025,0.0,46.0930336215,113.312780494,316.290639592,301.968275488,5.66466996096,8.65769414271
 06/24  02:00:00,969.976908523,100.131190917,513.780631561,0.0,46.0930336215,113.312780494,326.898452581,312.575877635,5.66466996096,8.65790498564
 06/24  03:00:00,971.026628746,100.131190917,518.39116804,0.0,46.0930336215,113.312780494,340.652536897,326.32968747,5.66466996096,8.65817946657
 06/24  04:00:00,979.392922564,100.131190917,517.3129783,0.0,55.6251445156,113.312780494,338.598755433,324.275616029,5.66466996096,8.6584694432
 06/24  05:00:00,979.358049738,100.131190917,514.957192092,0.0,55.6251445156,113.312780494,353.204753964,330.385702949,14.1616749024,8.65737611217
 06/24  06:00:00,1049.58969334,100.131190917,520.888656044,0.0,65.1572554096,176.889270242,306.026431997,277.683082192,28.3233498048,0.02
 06/24  07:00:00,1149.53445289,107.983417454,507.240559195,0.0,109.682768182,220.96816451,390.095977938,338.952262187,42.4850247072,8.65869104421
 06/24  08:00:00,1156.57261507,106.13439984,502.667527556,0.0,109.682768182,220.96816451,381.101266643,315.774014704,56.6466996096,8.68055232985
 06/24  09:00:00,1261.05297736,109.317442347,492.772589885,0.0,131.945524568,266.955817592,348.107978995,288.242531947,42.4850247072,17.3804223408
 06/24  10:00:00,1267.94762922,109.623328073,487.62869022,0.0,131.945524568,274.45309292,356.364630069,276.837744711,70.808374512,8.71851084669
 06/24  11:00:00,1266.76188146,110.140121272,482.330302542,0.0,131.945524568,274.45309292,352.963189757,264.73530595,70.808374512,17.4195092957
 06/24  12:00:00,1229.70486934,110.913404179,477.02577745,0.0,131.945524568,274.45309292,340.335392368,252.110720585,70.808374512,17.4162972709
 06/24  13:00:00,1218.32248211,111.667082435,474.330435978,0.0,131.945524568,266.955817592,313.41610366,241.911028011,56.6466996096,14.8583760393
 06/24  14:00:00,1214.7067304,112.410307325,473.148496751,0.0,131.945524568,266.955817592,288.134761911,234.375686848,42.4850247072,11.2740503554
 06/24  15:00:00,1138.28202072,100.131190917,488.302021793,0.0,109.682768182,212.545889182,245.748339004,171.682539792,56.6466996096,17.4190996024
 06/24  16:00:00,1148.41186919,100.136919334,490.24305808,0.0,109.682768182,220.04316451,264.840314575,162.455409976,84.9700494144,17.4148551842
 06/24  17:00:00,1108.96153213,100.206069487,490.704076884,0.0,109.682768182,220.04316451,250.743487733,157.077118843,84.9700494144,8.69631947587
 06/24  18:00:00,1083.3440685,100.215744043,491.409909657,0.0,100.150657288,199.110933808,287.399375262,193.771900645,84.9700494144,8.65742520278
 06/24  19:00:00,1083.56174624,100.213259434,491.571526994,0.0,100.150657288,191.61365848,272.225621374,206.921207138,56.6466996096,8.65771462707
 06/24  20:00:00,963.623611366,100.134472258,497.574581515,0.0,55.6251445156,124.558693486,315.949730658,259.283031049,56.6466996096,0.02
 06/24  21:00:00,969.853606304,100.131190917,506.849372233,0.0,55.6251445156,124.558693486,326.130620086,274.98758541,42.4850247072,8.6580099695
 06/24  22:00:00,971.66771984,100.131190917,512.801358627,0.0,46.0930336215,124.558693486,335.662831566,298.681177809,28.3233498048,8.6583039521
 06/24  23:00:00,974.569858689,100.131190917,518.959753229,0.0,46.0930336215,124.558693486,336.050112573,313.231212302,14.1616749024,8.65722536913
 06/24  24:00:00,958.665571495,100.131190917,525.257238996,0.0,46.0930336215,113.312780494,341.552607975,327.230436613,5.66466996096,8.65750140124
 06/25  01:00:00,950.790681788,100.131190917,529.14905444,0.0,34.9616554283,113.312780494,355.607717747,341.285425515,5.66466996096,8.65762227142
 06/25  02:00:00,962.91118715,100.131190917,529.660100358,0.0,34.9616554283,113.312780494,359.483049367,353.798379406,5.66466996096,0.02
 06/25  03:00:00,974.083294592,100.131190917,528.934011021,0.0,34.9616554283,113.312780494,379.929774901,365.607247274,5.66466996096,8.65785766636
 06/25  04:00:00,982.747895074,100.131190917,531.571993237,0.0,44.4937663224,113.312780494,380.036820946,365.714031934,5.66466996096,8.65811905135
 06/25  05:00:00,983.442443751,100.131190917,531.39849003,0.0,44.4937663224,113.312780494,395.960384438,373.141690508,14.1616749024,8.65701902766
 06/25  06:00:00,1045.12421105,100.131190917,531.756121029,0.0,54.0258772165,176.889270242,355.124148608,318.143529936,28.3233498048,8.65726886737
 06/25  07:00:00,1042.612266,100.131190917,530.083129653,0.0,54.0258772165,184.38654557,362.756587815,311.614028732,42.4850247072,8.65753437523
 06/25  08:00:00,1101.11507899,100.131190917,527.52896861,0.0,65.1572554096,220.04316451,356.244909499,290.921476018,56.6466996096,8.67673387111
 06/25  09:00:00,1081.48186622,100.131190917,524.217924633,0.0,65.1572554096,212.545889182,334.071071653,282.890568777,42.4850247072,8.69547816905
 06/25  10:00:00,1073.6017419,100.131190917,516.035397059,0.0,65.1572554096,220.04316451,355.822447692,267.604987342,70.808374512,17.4090858379
 06/25  11:00:00,1081.93126847,100.131190917,510.026940445,0.0,65.1572554096,220.04316451,335.971604389,256.447827248,70.808374512,8.7154026291
 06/25  12:00:00,1091.45248422,100.131190917,505.174739943,0.0,65.1572554096,220.04316451,339.231058759,251.016375798,70.808374512,17.4063084495
 06/25  13:00:00,1074.17858284,100.131190917,500.615641687,0.0,65.1572554096,212.545889182,317.91003557,243.85603542,56.6466996096,17.407300541
 06/25  14:00:00,1072.90670197,100.131190917,496.390720321,0.0,65.1572554096,212.545889182,278.900898568,227.7014781,42.4850247072,8.71439576103
 06/25  15:00:00,1075.73229577,100.131190917,494.43939151,0.0,65.1572554096,212.545889182,287.751044558,213.696484462,56.6466996096,17.4078604856
 06/25  16:00:00,1051.18287385,100.131190917,492.312418379,0.0,65.1572554096,220.04316451,298.13140743,204.44790316,84.9700494144,8.71345485499
 06/25  17:00:00,1003.90282739,100.131190917,490.432024943,0.0,54.0258772165,184.38654557,310.275750194,207.934172682,84.9700494144,17.3715280977
 06/25  18:00:00,975.257065017,100.131190917,490.311633846,0.0,44.4937663224,163.454314868,327.584383455,233.956780451,84.9700494144,8.65755358956
 06/25  19:00:00,972.581882454,100.131190917,494.110261299,0.0,44.4937663224,155.95703954,299.232382967,242.565683358,56.6466996096,0.02
 06/25  20:00:00,940.798309359,100.131190917,500.82292087,0.0,44.4937663224,124.558693486,355.743209933,290.438693846,56.6466996096,8.65781647765
 06/25  21:00:00,951.242540312,100.131190917,506.730225322,0.0,44.4937663224,124.558693486,355.840078417,304.696968976,42.4850247072,8.65808473423
 06/25  22:00:00,945.71496037,100.131190917,515.561448317,0.0,34.9616554283,124.558693486,364.73225066,327.753077497,28.3233498048,8.65582335815
 06/25  23:00:00,948.731556626,100.131190917,522.040854808,0.0,34.9616554283,124.558693486,363.033614555,340.214702666,14.1616749024,8.65723698621
 06/25  24:00:00,943.422035941,100.131190917,523.219007045,0.0,34.9616554283,113.312780494,363.790377183,349.468203583,5.66466996096,8.65750363872
 06/26  01:00:00,962.132970069,100.131190917,525.28257641,0.0,46.0930336215,113.312780494,364.881885612,359.197215651,5.66466996096,0.02
 06/26  02:00:00,961.869506405,100.131190917,529.985806017,0.0,46.0930336215,113.312780494,384.856991324,370.534727836,5.66466996096,8.65759352759
 06/26  03:00:00,951.84538269,100.131190917,535.135668158,0.0,46.0930336215,113.312780494,394.777185004,380.454700773,5.66466996096,8.65781427
 06/26  04:00:00,1035.44216539,100.131190917,537.769401683,0.0,100.150657288,148.969399434,380.906549013,366.583823338,5.66466996096,8.65805571405
 06/26  05:00:00,1031.53239896,100.960183028,533.726325401,0.0,100.150657288,149.894399434,532.170992542,509.352389128,14.1616749024,8.65692851152
 06/26  06:00:00,1250.22955654,103.406621541,531.812134469,0.0,176.471037341,302.612436532,408.674840025,371.694327707,28.3233498048,8.65716251293
 06/26  07:00:00,1358.4333655,107.355745658,526.432648547,0.0,243.2593065,310.10971186,404.065235403,352.883242408,42.4850247072,8.69696828746
 06/26  08:00:00,1398.88951454,108.674249705,520.050847844,0.0,243.2593065,310.10971186,415.133485265,341.068849033,56.6466996096,17.4179366223
 06/26  09:00:00,1429.03138944,109.801805393,510.927674393,0.0,243.2593065,302.612436532,390.027335754,330.093768248,42.4850247072,17.4485427982
 06/26  10:00:00,1428.92407322,111.203769539,503.824431528,0.0,243.2593065,310.10971186,401.32841432,313.020804397,70.808374512,17.4992354108
 06/26  11:00:00,1422.0597334,112.629350113,497.380856821,0.0,243.2593065,310.10971186,386.462008774,298.13705877,70.808374512,17.5165754924
 06/26  12:00:00,1381.30920727,114.142326763,487.802487744,0.0,243.2593065,310.10971186,372.767464075,284.488999909,70.808374512,17.4700896535
 06/26  13:00:00,1428.16052599,115.983725775,477.902288909,0.0,243.2593065,302.612436532,355.589626622,272.677980695,56.6466996096,26.2649463176
 06/26  14:00:00,1433.45874885,118.65001541,471.289584821,0.0,243.2593065,302.612436532,315.38398382,255.399404268,42.4850247072,17.499554845
 06/26  15:00:00,1428.67726774,121.967529084,465.450739465,0.0,243.2593065,302.612436532,306.40005565,232.267568866,56.6466996096,17.4857871741
 06/26  16:00:00,1427.00895434,124.66216964,459.621498171,0.0,243.2593065,310.10971186,319.389177959,216.97940263,84.9700494144,17.4397259145
 06/26  17:00:00,1428.63529744,127.739956681,453.008435982,0.0,243.2593065,310.10971186,290.285409685,196.630793004,84.9700494144,8.68456726632
 06/26  18:00:00,1149.27169753,100.179770408,468.989426003,0.0,166.938926447,199.110933808,282.362314566,188.72201755,84.9700494144,8.67024760134
 06/26  19:00:00,1161.95335337,100.246058835,483.038362687,0.0,166.938926447,191.61365848,268.143394149,202.826478737,56.6466996096,8.67021580147
 06/26  20:00:00,1052.06272142,100.146049398,490.727965215,0.0,100.150657288,124.558693486,322.349081433,257.032177997,56.6466996096,8.67020382633
 06/26  21:00:00,1002.15863711,100.131190917,504.052514029,0.0,100.150657288,124.558693486,327.973492881,276.82950271,42.4850247072,8.65896546385
 06/26  22:00:00,929.946628496,100.131190917,521.653217301,0.0,46.0930336215,124.558693486,341.637491778,304.656271481,28.3233498048,8.65787049278
 06/26  23:00:00,940.147090206,100.131190917,531.910808585,0.0,46.0930336215,124.558693486,334.475360357,320.293685455,14.1616749024,0.02
 06/26  24:00:00,933.721954978,100.131190917,538.070373472,0.0,46.0930336215,113.312780494,348.314450589,333.991544188,5.66466996096,8.65823644005
 06/27  01:00:00,936.181654979,100.131190917,540.710018121,0.0,46.0930336215,113.312780494,359.553997403,345.232429744,5.66466996096,8.65689769813
 06/27  02:00:00,938.807216711,100.131190917,543.619913918,0.0,46.0930336215,113.312780494,371.454707061,357.132994847,5.66466996096,8.65704225283
 06/27  03:00:00,943.652762015,100.131190917,548.779504029,0.0,46.0930336215,113.312780494,382.962277125,368.640361608,5.66466996096,8.6572455555
 06/27  04:00:00,1040.86752512,100.131190917,552.418526902,0.0,100.150657288,148.969399434,371.847602959,357.525469741,5.66466996096,8.65746325645
 06/27  05:00:00,1034.53887479,104.574157372,540.717441333,0.0,100.150657288,149.894399434,471.449530017,457.267855115,14.1616749024,0.02
 06/27  06:00:00,1246.16888287,109.589731209,526.330678062,0.0,176.471037341,302.612436532,387.410017129,350.428853104,28.3233498048,8.65781421998
 06/27  07:00:00,1351.1824825,113.884520412,511.504890993,0.0,243.2593065,310.10971186,382.063726859,322.203386482,42.4850247072,17.3753156702
 06/27  08:00:00,1399.39642721,115.337114823,514.887710984,0.0,243.2593065,310.10971186,370.725977886,305.361959385,56.6466996096,8.71731889203
 06/27  09:00:00,1442.90459997,116.539965239,499.304116003,0.0,243.2593065,302.612436532,350.46228378,290.52675506,42.4850247072,17.4505040128
 06/27  10:00:00,1456.01197594,117.889131086,487.429551981,0.0,243.2593065,310.10971186,369.177866015,276.77608554,70.808374512,21.5934059626
 06/27  11:00:00,1454.39866535,119.454343185,479.550081287,0.0,243.2593065,310.10971186,358.566152401,265.593714904,70.808374512,22.1640629846
 06/27  12:00:00,1411.59757349,121.289068975,473.031314611,0.0,243.2593065,310.10971186,343.526653751,255.24630373,70.808374512,17.4719755093
 06/27  13:00:00,1445.12477315,123.169383843,467.398343898,0.0,243.2593065,302.612436532,319.65214154,245.48908001,56.6466996096,17.5163619211
 06/27  14:00:00,1434.73435583,125.70530593,464.605933453,0.0,243.2593065,302.612436532,288.193647793,228.208604208,42.4850247072,17.5000188773
 06/27  15:00:00,1432.36948952,128.761508369,460.223968264,0.0,243.2593065,302.612436532,289.62371661,206.763974048,56.6466996096,26.2130429529
