Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  16:00:00,1434.38629667,131.447099082,454.566756458,0.0,243.2593065,310.10971186,283.978980604,190.28139216,84.9700494144,8.72753902942
 06/27  17:00:00,1437.44259435,133.536749517,449.282208191,0.0,243.2593065,310.10971186,280.078161918,177.759627818,84.9700494144,17.3484846854
 06/27  18:00:00,1178.54471981,100.175663166,469.845610025,0.0,166.938926447,199.110933808,272.317361952,178.677987672,84.9700494144,8.66932486563
 06/27  19:00:00,1194.73165307,100.288566928,490.837285469,0.0,166.938926447,191.61365848,257.94174428,192.625754138,56.6466996096,8.66929053229
 06/27  20:00:00,1052.04847717,100.137051097,497.742108363,0.0,100.150657288,124.558693486,314.822484196,249.506523297,56.6466996096,8.66926128934
 06/27  21:00:00,1046.41382248,100.131190917,506.88451623,0.0,100.150657288,124.558693486,312.831138158,270.326113451,42.4850247072,0.02
 06/27  22:00:00,963.822345149,100.131190917,515.073397822,0.0,46.0930336215,124.558693486,334.260813452,297.27966597,28.3233498048,8.65779767768
 06/27  23:00:00,954.765192681,100.131190917,525.014687556,0.0,46.0930336215,124.558693486,335.94842133,313.130090529,14.1616749024,8.65665589901
 06/27  24:00:00,950.346826116,100.131190917,528.602944774,0.0,46.0930336215,113.312780494,341.363963842,327.042427935,5.66466996096,8.65686594652
 06/28  01:00:00,945.915829062,100.131190917,529.791742251,0.0,46.0930336215,113.312780494,352.455579186,338.133960688,5.66466996096,8.65694853793
 06/28  02:00:00,943.860860029,100.131190917,532.675978741,0.0,46.0930336215,113.312780494,363.939983008,349.618205293,5.66466996096,8.65710775392
 06/28  03:00:00,938.619345823,100.131190917,537.237530839,0.0,46.0930336215,113.312780494,366.275247262,360.590577301,5.66466996096,0.02
 06/28  04:00:00,1030.23928669,100.131190917,543.354807507,0.0,100.150657288,148.969399434,367.333640553,353.011673093,5.66466996096,8.65729749893
 06/28  05:00:00,1030.00293069,105.971690335,534.495184635,0.0,100.150657288,149.894399434,468.061614977,445.242441712,14.1616749024,8.65749836323
 06/28  06:00:00,1248.05260306,111.324261015,529.153320497,0.0,176.471037341,302.612436532,383.766452388,346.785406017,28.3233498048,8.65769656643
 06/28  07:00:00,1359.43096852,116.292205279,519.502679922,0.0,243.2593065,310.10971186,371.805985298,320.624692681,42.4850247072,8.69626790937
 06/28  08:00:00,1395.00553153,117.556880393,512.014441481,0.0,243.2593065,310.10971186,374.076893692,300.015024753,56.6466996096,17.4151693292
 06/28  09:00:00,1422.77052846,118.564272431,504.889760964,0.0,243.2593065,302.612436532,345.901823808,285.96608288,42.4850247072,17.4507162209
 06/28  10:00:00,1424.17817529,119.778359114,497.358351497,0.0,243.2593065,310.10971186,362.993385483,274.687275986,70.808374512,17.4977349848
 06/28  11:00:00,1419.07691573,121.350896339,489.058645852,0.0,243.2593065,310.10971186,350.410870452,262.088917946,70.808374512,17.5135779943
 06/28  12:00:00,1376.07241455,122.86318224,485.857098645,0.0,243.2593065,310.10971186,343.622745287,255.342336694,70.808374512,17.472034081
 06/28  13:00:00,1406.88160535,124.707598525,481.51803391,0.0,243.2593065,302.612436532,329.13693819,246.228011636,56.6466996096,26.2622269451
 06/28  14:00:00,1404.58151368,127.191072542,476.648390734,0.0,243.2593065,302.612436532,289.891711782,229.908154889,42.4850247072,17.4985321857
 06/28  15:00:00,1399.74681407,130.26223506,469.510030977,0.0,243.2593065,302.612436532,280.053184438,205.92724892,56.6466996096,17.479235909
 06/28  16:00:00,1400.37718253,133.043547727,461.647750862,0.0,243.2593065,310.10971186,290.292357994,187.885672366,84.9700494144,17.4366362136
 06/28  17:00:00,1401.09230636,135.519033793,459.287071192,0.0,243.2593065,310.10971186,259.1484163,165.495073189,84.9700494144,8.68329369683
 06/28  18:00:00,1111.99219831,100.2066679,471.615608165,0.0,166.938926447,199.110933808,259.234554359,165.595094334,84.9700494144,8.6694106107
 06/28  19:00:00,1126.56486508,100.351291948,491.35793702,0.0,166.938926447,191.61365848,251.89635148,186.580294219,56.6466996096,8.66935765176
 06/28  20:00:00,1008.25386579,100.147254936,503.307431096,0.0,100.150657288,124.558693486,307.097234569,241.781224182,56.6466996096,8.66931077721
 06/28  21:00:00,989.008077094,100.131190917,512.633745871,0.0,100.150657288,124.558693486,313.378199378,262.234809287,42.4850247072,8.65836538381
 06/28  22:00:00,927.516951605,100.131190917,519.128423728,0.0,46.0930336215,124.558693486,323.735356245,286.754752586,28.3233498048,8.65725385478
 06/28  23:00:00,932.99326429,100.131190917,524.305212667,0.0,46.0930336215,124.558693486,323.701425625,300.88229727,14.1616749024,8.65745345345
 06/28  24:00:00,925.299529488,100.131190917,529.284389978,0.0,46.0930336215,113.312780494,320.048599527,314.363929566,5.66466996096,0.02
 06/29  01:00:00,931.072717137,100.131190917,535.407468018,0.0,46.0930336215,113.312780494,342.971773429,328.649532562,5.66466996096,8.65757090533
 06/29  02:00:00,935.536946293,100.131190917,540.12304376,0.0,46.0930336215,113.312780494,356.004334199,341.683328518,5.66466996096,8.65633572006
 06/29  03:00:00,939.42725366,100.131190917,544.263134674,0.0,46.0930336215,113.312780494,369.037532049,354.71638039,5.66466996096,8.65648169865
 06/29  04:00:00,1033.1677984,100.131190917,547.654771203,0.0,100.150657288,148.969399434,359.941103928,345.61978164,5.66466996096,8.65665232721
 06/29  05:00:00,1027.340794,107.65225114,532.736979264,0.0,100.150657288,149.894399434,453.34239918,430.523893271,14.1616749024,8.65683100652
 06/29  06:00:00,1244.26655591,113.100511784,522.408938048,0.0,176.471037341,302.612436532,359.879844175,331.53649437,28.3233498048,0.02
 06/29  07:00:00,1352.81511055,118.212814852,509.424089297,0.0,243.2593065,310.10971186,363.867828584,304.008230027,42.4850247072,17.3745738503
 06/29  08:00:00,1387.10784737,119.412507227,500.556719372,0.0,243.2593065,310.10971186,350.040994051,284.677129169,56.6466996096,8.71716527249
 06/29  09:00:00,1420.65012156,120.371205858,500.014003632,0.0,243.2593065,302.612436532,334.666043595,274.730782461,42.4850247072,17.4502364271
 06/29  10:00:00,1423.37043511,121.53039102,494.222244266,0.0,243.2593065,310.10971186,361.847812385,264.802921804,70.808374512,26.2365160693
 06/29  11:00:00,1417.48168361,123.083017815,485.311269072,0.0,243.2593065,310.10971186,340.240201092,251.91835095,70.808374512,17.5134756298
 06/29  12:00:00,1372.76526289,124.788128154,480.460989079,0.0,243.2593065,310.10971186,331.007777132,242.728525724,70.808374512,17.4708768953
 06/29  13:00:00,1403.73858513,126.677755541,476.369527072,0.0,243.2593065,302.612436532,306.58984545,232.432400843,56.6466996096,17.5107449972
 06/29  14:00:00,1398.10523441,129.322697353,468.943359077,0.0,243.2593065,302.612436532,282.545554682,213.825216776,42.4850247072,26.2353131985
 06/29  15:00:00,1391.27859951,131.892905631,460.356635222,0.0,243.2593065,302.612436532,270.530735843,196.405934566,56.6466996096,17.4781016678
 06/29  16:00:00,1399.06019896,134.843143803,458.06428879,0.0,243.2593065,310.10971186,264.324300782,170.627518923,84.9700494144,8.72673244509
 06/29  17:00:00,1418.49188036,136.004948599,457.576642141,0.0,243.2593065,310.10971186,236.253019777,133.935653541,84.9700494144,17.3473168216
 06/29  18:00:00,1131.52543623,100.186364951,460.596091243,0.0,166.938926447,199.110933808,240.913955261,147.275125679,84.9700494144,8.66878016765
 06/29  19:00:00,1142.39771195,100.317386662,473.903481143,0.0,166.938926447,191.61365848,238.563961899,173.248560171,56.6466996096,8.66870211755
 06/29  20:00:00,1008.91051617,100.156916942,487.632579913,0.0,100.150657288,124.558693486,295.617845841,230.302514806,56.6466996096,8.66863142463
 06/29  21:00:00,984.489462172,100.131190917,499.453735235,0.0,100.150657288,124.558693486,291.219573458,248.71454875,42.4850247072,0.02
 06/29  22:00:00,922.806974309,100.131190917,505.228027746,0.0,46.0930336215,124.558693486,310.865714169,273.885169262,28.3233498048,8.6571951021
 06/29  23:00:00,925.667633397,100.131190917,510.883476265,0.0,46.0930336215,124.558693486,310.789609946,287.970564324,14.1616749024,8.65737071984
 06/29  24:00:00,919.70737453,100.131190917,513.79225058,0.0,46.0930336215,113.312780494,314.03677487,299.714554828,5.66466996096,8.65755008122
 06/30  01:00:00,924.765042902,100.131190917,519.635656135,0.0,46.0930336215,113.312780494,327.514680401,313.193766741,5.66466996096,8.65624369903
 06/30  02:00:00,926.509744979,100.131190917,529.117382646,0.0,46.0930336215,113.312780494,342.25367877,327.932649486,5.66466996096,8.65635932332
 06/30  03:00:00,929.266722635,100.131190917,533.707046275,0.0,46.0930336215,113.312780494,345.281933653,339.597263692,5.66466996096,0.02
 06/30  04:00:00,1029.14971845,100.131190917,539.939831802,0.0,100.150657288,148.969399434,347.121330281,332.800153548,5.66466996096,8.65650677238
 06/30  05:00:00,1028.69102265,108.891823646,530.348532242,0.0,100.150657288,149.894399434,442.94866939,420.13032884,14.1616749024,8.65666564732
 06/30  06:00:00,1248.62700054,114.376017894,524.91960273,0.0,176.471037341,302.612436532,360.883889978,323.903718142,28.3233498048,8.65682203163
 06/30  07:00:00,1356.71760426,119.583075172,512.940851481,0.0,243.2593065,310.10971186,347.990967398,296.810759549,42.4850247072,8.69518314168
 06/30  08:00:00,1384.24585196,120.790952754,496.747597492,0.0,243.2593065,310.10971186,347.297616546,273.235800195,56.6466996096,17.4151167415
 06/30  09:00:00,1408.141089,122.012533845,484.998271385,0.0,243.2593065,302.612436532,315.659151664,255.726571702,42.4850247072,17.4475552551
 06/30  10:00:00,1410.66048815,123.563089284,478.725956129,0.0,243.2593065,310.10971186,328.589380673,240.283285622,70.808374512,17.4977205383
 06/30  11:00:00,1402.66825659,125.415664094,467.177587244,0.0,243.2593065,310.10971186,310.386788446,222.068425153,70.808374512,17.5099887809
 06/30  12:00:00,1359.41742031,127.517982548,458.832772698,0.0,243.2593065,310.10971186,287.117917805,198.841457715,70.808374512,17.4680855784
 06/30  13:00:00,1403.03809027,130.434923295,460.186822724,0.0,243.2593065,302.612436532,232.858352134,149.952248052,56.6466996096,26.2594044721
 06/30  14:00:00,1420.49696793,141.285646536,466.696786987,0.0,243.2593065,302.612436532,154.508808785,94.5275142466,42.4850247072,17.4962698314
 06/30  15:00:00,1440.88577396,161.384243653,470.081124054,0.0,243.2593065,302.612436532,123.275607005,49.1466040987,56.6466996096,17.4823032962
 06/30  16:00:00,1458.55945394,173.603150779,468.882148744,0.0,243.2593065,310.10971186,128.633964813,26.2274749837,84.9700494144,17.4364404149
 06/30  17:00:00,1461.81015752,176.622574971,469.081267681,0.0,243.2593065,310.10971186,104.763541423,11.1100698481,84.9700494144,8.68342216046
 06/30  18:00:00,1127.59675442,101.295370828,474.855915558,0.0,166.938926447,199.110933808,115.056801991,21.4175385795,84.9700494144,8.66921399709
 06/30  19:00:00,1124.34286589,102.034956016,479.246625249,0.0,166.938926447,191.61365848,97.142289015,31.8264918273,56.6466996096,8.6690975781
 06/30  20:00:00,992.122739307,100.854027955,478.664915361,0.0,100.150657288,124.558693486,141.583269217,76.2675662606,56.6466996096,8.66900334642
 06/30  21:00:00,938.224101685,100.513396173,462.227851356,0.0,100.150657288,124.558693486,179.685547345,128.54267607,42.4850247072,8.65784656689
 06/30  22:00:00,880.296256579,100.291741321,472.606226571,0.0,46.0930336215,124.558693486,249.948234857,212.968216908,28.3233498048,8.65666814388
 06/30  23:00:00,912.162928836,100.219475499,502.414939072,0.0,46.0930336215,124.558693486,253.117625785,238.935950883,14.1616749024,0.02
 06/30  24:00:00,909.251670376,100.166077887,512.162532753,0.0,46.0930336215,113.312780494,268.07182955,253.750193423,5.66466996096,8.65696616579
 07/01  01:00:00,884.320736782,100.132510609,486.10748676,0.0,46.0930336215,113.312780494,246.08720488,231.765659062,5.66466996096,8.65687585735
 07/01  02:00:00,873.331379312,100.131284227,474.467586891,0.0,46.0930336215,113.312780494,193.479000276,179.157358185,5.66466996096,8.65697213064
 07/01  03:00:00,885.551619272,100.131190917,480.286857846,0.0,46.0930336215,113.312780494,158.746795924,144.42502685,5.66466996096,8.65709911308
 07/01  04:00:00,900.92843195,100.131190917,484.128615232,0.0,55.6251445156,113.312780494,139.989068517,130.328389128,5.66466996096,3.9960094274
 07/01  05:00:00,896.907804961,100.131190917,481.54233921,0.0,55.6251445156,113.312780494,184.780050342,165.939548576,14.1616749024,4.67882686396
 07/01  06:00:00,946.523475355,100.131190917,470.657045232,0.0,65.1572554096,176.889270242,176.751917605,139.771744141,28.3233498048,8.65682365991
 07/01  07:00:00,1090.83955656,115.566713184,479.992782495,0.0,109.682768182,220.96816451,200.14908903,149.007904654,42.4850247072,8.65615966889
 07/01  08:00:00,1103.34718615,115.845971687,482.156144803,0.0,109.682768182,220.96816451,164.50625864,99.1825112827,56.6466996096,8.67704774746
 07/01  09:00:00,1229.04054705,134.844468688,481.389200423,0.0,131.945524568,266.955817592,103.675351339,52.4921642652,42.4850247072,8.69816236606
 07/01  10:00:00,1253.65538302,152.47807037,480.76713287,0.0,131.945524568,274.45309292,117.705751303,29.4832069161,70.808374512,17.4141698749
 07/01  11:00:00,1261.31362544,159.024774977,480.784155639,0.0,131.945524568,274.45309292,105.206827605,16.9864102986,70.808374512,17.4120427942
 07/01  12:00:00,1232.80030273,162.355845329,480.860179411,0.0,131.945524568,274.45309292,91.4591377413,11.9360416501,70.808374512,8.71472157926
 07/01  13:00:00,1225.95852253,163.08628684,480.691322333,0.0,131.945524568,266.955817592,85.2868122478,11.228910022,56.6466996096,17.4112026162
 07/01  14:00:00,1225.06049843,162.501354256,480.353188349,0.0,131.945524568,266.955817592,72.5389550243,12.6423882073,42.4850247072,17.4115421098
 07/01  15:00:00,1087.15166159,100.231405369,481.432948607,0.0,109.682768182,212.545889182,70.9895406677,5.62809595683,56.6466996096,8.71474510131
 07/01  16:00:00,1098.47915911,100.750196999,484.971489292,0.0,109.682768182,220.04316451,109.593136739,7.21325670539,84.9700494144,17.4098306191
 07/01  17:00:00,1056.75834963,101.566863918,484.787255726,0.0,109.682768182,220.04316451,99.2512051434,5.58661768063,84.9700494144,8.69453804839
 07/01  18:00:00,1018.70915881,102.282134766,484.951641861,0.0,100.150657288,199.110933808,102.775820287,9.14977963044,84.9700494144,8.655991242
 07/01  19:00:00,1012.37401371,102.585462305,484.836714493,0.0,100.150657288,191.61365848,75.3762737721,10.073450327,56.6466996096,8.65612383552
 07/01  20:00:00,902.569624892,101.487928112,483.928786917,0.0,55.6251445156,124.558693486,94.8917045026,29.5887420983,56.6466996096,8.65626279475
 07/01  21:00:00,913.401535565,100.852356059,484.407899385,0.0,55.6251445156,124.558693486,97.0835489029,45.9421252033,42.4850247072,8.65639899238
 07/01  22:00:00,902.559756934,100.495835774,484.228136754,0.0,46.0930336215,124.558693486,104.407517138,76.0641673337,28.3233498048,0.02
 07/01  23:00:00,902.043942639,100.279867693,483.333493585,0.0,46.0930336215,124.558693486,131.009306373,108.191094938,14.1616749024,8.65653653296
 07/01  24:00:00,867.477745595,100.200043035,468.19302091,0.0,46.0930336215,113.312780494,153.195502229,138.874155202,5.66466996096,8.65667706637
 07/02  01:00:00,853.136540516,100.143980575,467.571274471,0.0,34.9616554283,113.312780494,186.150210838,171.828842901,5.66466996096,8.65669797548
 07/02  02:00:00,850.858261697,100.131190917,466.381771893,0.0,34.9616554283,113.312780494,230.728156454,216.406704234,5.66466996096,8.65678225848
 07/02  03:00:00,869.564779343,100.131190917,482.904089915,0.0,34.9616554283,113.312780494,270.9781106,265.293440639,5.66466996096,0.02
 07/02  04:00:00,891.534831222,100.131190917,492.610701178,0.0,44.4937663224,113.312780494,278.089403904,263.767841847,5.66466996096,8.65689209623
 07/02  05:00:00,874.090809939,100.131190917,476.908277734,0.0,44.4937663224,113.312780494,268.894134171,246.075450955,14.1616749024,8.65700831346
 07/02  06:00:00,931.291673537,100.131190917,470.832771675,0.0,54.0258772165,176.889270242,223.062251389,186.083113596,28.3233498048,8.65578798838
 07/02  07:00:00,928.422924582,100.131190917,468.790507059,0.0,54.0258772165,184.38654557,233.829963215,182.689037802,42.4850247072,8.65590070516
 07/02  08:00:00,1009.43270462,100.131190917,469.67956188,0.0,65.1572554096,220.04316451,227.329980888,162.009172679,56.6466996096,8.67410859855
 07/02  09:00:00,1010.48328915,100.131190917,474.080128724,0.0,65.1572554096,212.545889182,166.96760566,115.788530962,42.4850247072,8.69404999037
 07/02  10:00:00,1033.32226789,100.131190917,483.345749373,0.0,65.1572554096,220.04316451,168.506390245,80.2957644093,70.808374512,17.4022513234
 07/02  11:00:00,1035.8565656,100.131190917,484.777853381,0.0,65.1572554096,220.04316451,147.03880664,67.5199301261,70.808374512,8.71050200198
 07/02  12:00:00,1035.10675989,100.138995432,484.966799549,0.0,65.1572554096,220.04316451,156.16158586,67.9508354574,70.808374512,17.4023758905
 07/02  13:00:00,1027.81860072,100.184843225,485.041848241,0.0,65.1572554096,212.545889182,130.72761316,65.3694492212,56.6466996096,8.71146432916
 07/02  14:00:00,1028.03544867,100.314039015,485.104135604,0.0,65.1572554096,212.545889182,119.120721517,59.231485188,42.4850247072,17.4042116222
 07/02  15:00:00,1028.37624421,100.529039329,485.245590139,0.0,65.1572554096,212.545889182,122.718440654,48.6677479183,56.6466996096,17.4039931262
 07/02  16:00:00,1002.53960287,100.971171037,484.308079109,0.0,65.1572554096,220.04316451,133.002119955,39.3194541621,84.9700494144,8.71261637807
 07/02  17:00:00,956.965239872,101.3804089,485.072948272,0.0,54.0258772165,184.38654557,140.305786029,37.9706754296,84.9700494144,17.3650611855
 07/02  18:00:00,927.036947873,101.899475891,485.071241433,0.0,44.4937663224,163.454314868,125.428417553,40.4383681382,84.9700494144,0.02
 07/02  19:00:00,920.634258583,102.056360788,485.033449,0.0,44.4937663224,155.95703954,104.122494935,38.8194978165,56.6466996096,8.65629750877
 07/02  20:00:00,892.228066039,101.603820616,484.689852738,0.0,44.4937663224,124.558693486,114.611343859,49.3082293006,56.6466996096,8.65641494917
 07/02  21:00:00,902.914532347,101.013412019,484.917230282,0.0,44.4937663224,124.558693486,119.523012127,68.3814539437,42.4850247072,8.65653347634
 07/02  22:00:00,891.628752307,100.597292738,484.31469765,0.0,34.9616554283,124.558693486,147.918177578,110.938175591,28.3233498048,8.65665218279
 07/02  23:00:00,880.335868402,100.369945571,475.732095757,0.0,34.9616554283,124.558693486,155.125109296,140.943434394,14.1616749024,0.02
 07/02  24:00:00,853.499997981,100.271105954,467.528802067,0.0,34.9616554283,113.312780494,190.794428756,176.472858895,5.66466996096,8.65689990008
 07/03  01:00:00,863.565726456,100.204062656,467.733986318,0.0,46.0930336215,113.312780494,241.290461422,226.968997203,5.66466996096,8.65679425768
 07/03  02:00:00,886.814559052,100.146971503,488.767745717,0.0,46.0930336215,113.312780494,288.020852532,273.699328238,5.66466996096,8.65685433324
 07/03  03:00:00,908.582962434,100.131190917,509.828201171,0.0,46.0930336215,113.312780494,306.986303972,292.666020284,5.66466996096,8.65561372727
 07/03  04:00:00,1000.7036962,100.131190917,511.370137317,0.0,100.150657288,148.969399434,297.42119827,283.100823614,5.66466996096,8.6557046948
 07/03  05:00:00,998.472549667,113.736108828,493.880947699,0.0,100.150657288,149.894399434,428.393319818,414.211644916,14.1616749024,0.02
 07/03  06:00:00,1219.33655239,115.841581618,491.479149867,0.0,176.471037341,302.612436532,327.449607699,290.469386677,28.3233498048,8.65687121763
 07/03  07:00:00,1332.3445999,120.35901164,484.156453995,0.0,243.2593065,310.10971186,318.407060611,260.061205237,42.4850247072,15.8608306668
 07/03  08:00:00,1360.7734954,120.930767586,471.733438778,0.0,243.2593065,310.10971186,301.069328352,234.193070284,56.6466996096,10.2295584588
 07/03  09:00:00,1390.3395654,121.502921908,467.030777619,0.0,243.2593065,302.612436532,252.284122331,192.356089733,42.4850247072,17.4430078912
 07/03  10:00:00,1414.3686671,126.060308246,473.706075598,0.0,243.2593065,310.10971186,222.424689683,134.125287991,70.808374512,17.4910271802
 07/03  11:00:00,1431.4479429,133.591615976,479.95421551,0.0,243.2593065,310.10971186,197.137278206,100.075183099,70.808374512,26.2537205943
 07/03  12:00:00,1399.23919436,143.936400094,479.128278002,0.0,243.2593065,310.10971186,158.65228616,70.381760193,70.808374512,17.4621514552
 07/03  13:00:00,1446.43599438,158.663498252,478.249836836,0.0,243.2593065,302.612436532,118.730935858,44.5753719879,56.6466996096,17.5088642608
 07/03  14:00:00,1457.06208348,169.532548204,477.961912933,0.0,243.2593065,302.612436532,81.7422314796,21.7642943062,42.4850247072,17.4929124662
 07/03  15:00:00,1461.33540658,173.113943392,478.64546379,0.0,243.2593065,302.612436532,80.0604854293,5.93907854926,56.6466996096,17.4747072704
 07/03  16:00:00,1470.51196387,174.682935492,479.574556943,0.0,243.2593065,310.10971186,103.962375788,1.55990657554,84.9700494144,17.4324197976
 07/03  17:00:00,1473.81454944,177.227005366,480.264140809,0.0,243.2593065,310.10971186,93.6517549539,0.0,84.9700494144,8.68170553955
 07/03  18:00:00,1141.0377304,106.735935173,483.500203896,0.0,166.938926447,199.110933808,93.6379669119,0.0,84.9700494144,8.66791749753
 07/03  19:00:00,1136.61646581,107.717236439,484.642990526,0.0,166.938926447,191.61365848,65.3144888791,0.0,56.6466996096,8.66778926952
 07/03  20:00:00,1000.64142521,104.044269749,482.44148842,0.0,100.150657288,124.558693486,71.9528713333,6.63851503877,56.6466996096,8.66765668494
 07/03  21:00:00,971.992112331,102.180742771,483.78008019,0.0,100.150657288,124.558693486,76.2682157187,25.1250446386,42.4850247072,8.65814637284
 07/03  22:00:00,900.251958083,100.819424029,481.250621766,0.0,46.0930336215,124.558693486,109.492295566,72.5145249707,28.3233498048,8.65442079019
 07/03  23:00:00,879.461514993,100.410109129,467.691207731,0.0,46.0930336215,124.558693486,138.326644187,115.509284372,14.1616749024,8.65568491302
 07/03  24:00:00,870.678670939,100.301940846,474.152457907,0.0,46.0930336215,113.312780494,194.523985186,188.839315225,5.66466996096,0.02
 07/04  01:00:00,892.620775407,100.226076931,506.178334771,0.0,34.9616554283,113.312780494,234.266237996,219.945851054,5.66466996096,8.65571698075
 07/04  02:00:00,899.502452908,100.157743643,513.480146705,0.0,34.9616554283,113.312780494,253.703011342,239.382594801,5.66466996096,8.65574658028
 07/04  03:00:00,901.920882291,100.132691495,516.023050638,0.0,34.9616554283,113.312780494,271.050639832,256.730152849,5.66466996096,8.65581702203
 07/04  04:00:00,913.065101965,100.131190917,516.502649999,0.0,44.4937663224,113.312780494,274.821545516,260.500977888,5.66466996096,8.65589766658
 07/04  05:00:00,918.3732254,100.131190917,521.983606879,0.0,44.4937663224,113.312780494,289.759794031,275.578119128,14.1616749024,0.02
 07/04  06:00:00,981.693188372,100.131190917,519.563869754,0.0,54.0258772165,176.889270242,262.96066044,225.981329821,28.3233498048,8.65598081396
 07/04  07:00:00,976.951129957,100.131190917,514.647675129,0.0,54.0258772165,184.38654557,263.162371426,212.021282192,42.4850247072,8.65606452635
 07/04  08:00:00,1044.91096492,100.131190917,502.419476767,0.0,65.1572554096,220.04316451,257.966539974,192.646112581,56.6466996096,8.67372778279
 07/04  09:00:00,1028.32220328,100.131190917,493.260111605,0.0,65.1572554096,212.545889182,235.584338437,184.406247555,42.4850247072,8.69306617483
 07/04  10:00:00,1023.9191063,100.131836807,482.631503844,0.0,65.1572554096,220.04316451,253.925163163,165.714933429,70.808374512,17.4018552224
 07/04  11:00:00,1012.74070025,100.162394955,472.293832698,0.0,65.1572554096,220.04316451,228.139660243,139.929804452,70.808374512,17.4014812799
 07/04  12:00:00,1017.07492809,100.228009022,473.966124405,0.0,65.1572554096,220.04316451,179.611903116,100.092340302,70.808374512,8.71118830137
 07/04  13:00:00,1027.52998001,100.36282045,484.573380568,0.0,65.1572554096,212.545889182,137.734732355,63.6870955956,56.6466996096,17.4009371499
 07/04  14:00:00,1028.09178648,100.583572578,484.877994664,0.0,65.1572554096,212.545889182,90.9847231535,39.7873683763,42.4850247072,8.71233006999
 07/04  15:00:00,1028.27147771,101.159042111,484.47979334,0.0,65.1572554096,212.545889182,93.9720217674,19.9223929167,56.6466996096,17.402929241
 07/04  16:00:00,1003.62455172,102.349096041,483.960972292,0.0,65.1572554096,220.04316451,101.137188335,7.45645114106,84.9700494144,8.71068777987
 07/04  17:00:00,958.043109042,103.485907779,483.974094515,0.0,54.0258772165,184.38654557,108.977193792,6.64051432237,84.9700494144,17.3666300553
 07/04  18:00:00,929.077645702,104.920324092,484.009890289,0.0,44.4937663224,163.454314868,97.7301500411,4.10419750512,84.9700494144,8.65590312157
 07/04  19:00:00,923.219138645,105.051937183,484.533750338,0.0,44.4937663224,155.95703954,61.0162089816,4.34950937195,56.6466996096,0.02
 07/04  20:00:00,892.70812706,103.412443274,483.286201028,0.0,44.4937663224,124.558693486,83.091723285,17.7882443553,56.6466996096,8.6567793201
 07/04  21:00:00,903.337058444,101.883279533,484.42865028,0.0,44.4937663224,124.558693486,92.3450369078,41.2039480302,42.4850247072,8.65606417033
 07/04  22:00:00,889.746479144,100.922108354,482.10025847,0.0,34.9616554283,124.558693486,126.860797669,89.8812944364,28.3233498048,8.65615342756
 07/04  23:00:00,877.162356252,100.459643856,473.389847497,0.0,34.9616554283,124.558693486,153.569275828,130.751364476,14.1616749024,8.65623644934
 07/04  24:00:00,850.234864348,100.329821304,465.584449872,0.0,34.9616554283,113.312780494,190.041149039,184.356479078,5.66466996096,0.02
 07/05  01:00:00,881.596427202,100.277474328,484.04242214,0.0,46.0930336215,113.312780494,245.621183612,231.300256706,5.66466996096,8.65625694454
 07/05  02:00:00,906.59834293,100.203355406,508.53020381,0.0,46.0930336215,113.312780494,268.90649424,254.585551715,5.66466996096,8.65627256451
 07/05  03:00:00,920.093845201,100.142618841,523.295373354,0.0,46.0930336215,113.312780494,290.972481849,276.651485221,5.66466996096,8.65632666696
 07/05  04:00:00,1014.15097405,100.145052387,527.484493152,0.0,100.150657288,148.969399434,286.769447779,272.448387309,5.66466996096,8.6563905093
 07/05  05:00:00,1008.80512844,118.600958893,501.990536737,0.0,100.150657288,149.894399434,412.32236996,398.140695057,14.1616749024,0.02
 07/05  06:00:00,1229.58054447,120.682603416,499.447935805,0.0,176.471037341,302.612436532,318.041234252,281.061251791,28.3233498048,8.65663265666
 07/05  07:00:00,1322.44939381,125.062580479,470.247038076,0.0,243.2593065,310.10971186,288.660988961,228.80542005,42.4850247072,17.3705442045
 07/05  08:00:00,1377.49727743,130.455441199,473.983625326,0.0,243.2593065,310.10971186,203.716169795,138.352284501,56.6466996096,8.71718568384
 07/05  09:00:00,1440.82042058,152.534090231,478.990140866,0.0,243.2593065,302.612436532,122.806446713,62.8783002826,42.4850247072,17.4431217231
 07/05  10:00:00,1459.73655109,163.388679028,479.461463138,0.0,243.2593065,310.10971186,115.830042234,27.52845614,70.808374512,17.4932115817
 07/05  11:00:00,1466.62890997,168.918459685,479.749129447,0.0,243.2593065,310.10971186,105.401473629,8.34018820032,70.808374512,26.2529109162
 07/05  12:00:00,1428.33667894,172.181771353,479.891014487,0.0,243.2593065,310.10971186,91.7462742788,3.47615253671,70.808374512,17.4617472301
 07/05  13:00:00,1462.97526253,173.52456333,479.829680775,0.0,243.2593065,302.612436532,76.3754079617,2.22039620498,56.6466996096,17.5083121471
 07/05  14:00:00,1463.90358696,174.466291231,479.774868352,0.0,243.2593065,302.612436532,61.3178883187,1.34094996348,42.4850247072,17.4919136481
 07/05  15:00:00,1464.8003777,175.338474076,479.805950066,0.0,243.2593065,302.612436532,74.524324439,0.403739447451,56.6466996096,17.473885382
 07/05  16:00:00,1473.27297665,176.929858256,480.028743643,0.0,243.2593065,310.10971186,102.401710863,0.0,84.9700494144,17.4316614486
 07/05  17:00:00,1476.30375462,179.768182901,480.179627729,0.0,243.2593065,310.10971186,93.6515737379,0.0,84.9700494144,8.68152432355
 07/05  18:00:00,1142.24328966,108.248563719,483.174817826,0.0,166.938926447,199.110933808,93.6378295464,0.0,84.9700494144,8.66778013196
 07/05  19:00:00,1137.41783778,108.965621112,484.184932061,0.0,166.938926447,191.61365848,65.314309179,0.0,56.6466996096,8.66760956941
 07/05  20:00:00,1002.50986595,104.841930821,483.498545581,0.0,100.150657288,124.558693486,68.699341757,3.38520005308,56.6466996096,8.66744209429
 07/05  21:00:00,973.425082366,103.261394426,484.125527881,0.0,100.150657288,124.558693486,60.4407670312,9.29778958045,42.4850247072,8.65795274358
 07/05  22:00:00,903.740479974,101.52769756,484.087730135,0.0,46.0930336215,124.558693486,57.8488456771,20.8701217194,28.3233498048,8.6553741529
 07/05  23:00:00,903.306683547,100.636445398,483.848078528,0.0,46.0930336215,124.558693486,61.7533475363,38.9362350544,14.1616749024,8.65543757956
 07/05  24:00:00,889.513824781,100.313028544,482.721780585,0.0,46.0930336215,113.312780494,69.0783914187,63.3937214577,5.66466996096,0.02
 07/06  01:00:00,890.335182866,100.193581667,483.738612278,0.0,46.0930336215,113.312780494,100.336041477,86.015926593,5.66466996096,8.65544492349
 07/06  02:00:00,889.941496097,100.134609719,483.469785668,0.0,46.0930336215,113.312780494,115.29918768,100.979068944,5.66466996096,8.65544877494
 07/06  03:00:00,889.871783401,100.131190917,483.46656586,0.0,46.0930336215,113.312780494,117.791188832,103.47102978,5.66466996096,8.65548909132
 07/06  04:00:00,980.693434706,100.131190917,483.725601632,0.0,100.150657288,148.969399434,107.751613216,93.4314046919,5.66466996096,8.65553856341
 07/06  05:00:00,1009.72099884,133.919403893,478.073992682,0.0,100.150657288,149.894399434,173.976631196,159.794956294,14.1616749024,0.02
 07/06  06:00:00,1246.01371328,150.083985816,476.982155998,0.0,176.471037341,302.612436532,115.590081718,78.6103482166,28.3233498048,8.65638369677
 07/06  07:00:00,1374.03111073,162.033513154,477.386184616,0.0,243.2593065,310.10971186,104.285156083,44.4316569129,42.4850247072,17.3684744627
 07/06  08:00:00,1420.31980015,165.749790337,478.657480784,0.0,243.2593065,310.10971186,83.9635936861,18.6011787364,56.6466996096,8.71571534009
 07/06  09:00:00,1458.15435862,169.545834062,479.274502456,0.0,243.2593065,302.612436532,66.5759996015,6.64997428189,42.4850247072,17.4410006124
 07/06  10:00:00,1470.80430934,174.14975794,479.713910751,0.0,243.2593065,310.10971186,90.0840212948,1.78484843218,70.808374512,17.4907983506
 07/06  11:00:00,1474.58047235,176.794320508,479.760566412,0.0,243.2593065,310.10971186,92.0967775544,0.332411694664,70.808374512,20.9559913477
 07/06  12:00:00,1436.36767687,180.128183901,479.908954798,0.0,243.2593065,310.10971186,85.9156621286,0.0,70.808374512,15.1072876166
 07/06  13:00:00,1471.98156653,182.49247946,479.806293768,0.0,243.2593065,302.612436532,81.8068966206,0.0,56.6466996096,25.160197011
 07/06  14:00:00,1473.29003719,184.157933069,479.418085092,0.0,243.2593065,302.612436532,59.977840598,0.0,42.4850247072,17.4928158908
 07/06  15:00:00,1474.77185768,185.852810863,479.218722958,0.0,243.2593065,302.612436532,74.1216307653,0.0,56.6466996096,17.4749311557
 07/06  16:00:00,1483.24423062,187.834366003,479.065268893,0.0,243.2593065,310.10971186,102.402938942,0.0,84.9700494144,17.432889528
 07/06  17:00:00,1485.5588646,190.009336414,479.174503077,0.0,243.2593065,310.10971186,93.6522795259,0.0,84.9700494144,8.68223011148
 07/06  18:00:00,1141.8530903,108.56318318,482.47309812,0.0,166.938926447,199.110933808,93.6382081923,0.0,84.9700494144,8.66815877791
 07/06  19:00:00,1137.53948484,109.45475012,483.828210438,0.0,166.938926447,191.61365848,65.3146459255,0.0,56.6466996096,8.66794631586
 07/06  20:00:00,1000.66685559,104.35234358,482.153875788,0.0,100.150657288,124.558693486,74.4419530475,9.12749802875,56.6466996096,8.66775540916
 07/06  21:00:00,970.704478345,101.880085602,482.833599413,0.0,100.150657288,124.558693486,82.4759214438,31.334202301,42.4850247072,8.65669443564
 07/06  22:00:00,899.49363615,100.479336261,481.395458894,0.0,46.0930336215,124.558693486,109.682015588,72.7032417558,28.3233498048,8.655424027
 07/06  23:00:00,880.234498549,100.280649636,467.748534462,0.0,46.0930336215,124.558693486,111.858211703,97.6765368005,14.1616749024,0.02
 07/06  24:00:00,866.486889432,100.198536235,468.170392476,0.0,46.0930336215,113.312780494,128.763387145,114.442451168,5.66466996096,8.65626601581
 07/07  01:00:00,868.976748504,100.138552208,469.686861185,0.0,46.0930336215,113.312780494,137.415514181,123.095395243,5.66466996096,8.65544897649
 07/07  02:00:00,870.637936834,100.131190917,470.53181096,0.0,46.0930336215,113.312780494,147.110123268,132.789998043,5.66466996096,8.65545526433
 07/07  03:00:00,871.653714103,100.131190917,470.997226793,0.0,46.0930336215,113.312780494,158.027775025,143.707619815,5.66466996096,8.65548524969
 07/07  04:00:00,965.551232982,100.131190917,470.822073857,0.0,100.150657288,148.969399434,145.69290091,140.008230949,5.66466996096,0.02
 07/07  05:00:00,999.97988095,130.771220108,471.668883006,0.0,100.150657288,149.894399434,248.55852273,225.740331869,14.1616749024,8.6565159582
 07/07  06:00:00,1216.6525572,134.631428959,466.888977854,0.0,176.471037341,302.612436532,211.917713081,174.938809023,28.3233498048,8.65555425351
 07/07  07:00:00,1329.29848014,136.752824667,464.382989444,0.0,243.2593065,310.10971186,235.272404334,184.093041005,42.4850247072,8.69433862179
 07/07  08:00:00,1373.97292087,137.135428699,466.941383388,0.0,243.2593065,310.10971186,243.365294734,169.308808552,56.6466996096,17.4097865721
 07/07  09:00:00,1415.64427938,142.613845457,468.345910418,0.0,243.2593065,302.612436532,198.758300877,138.829436654,42.4850247072,17.4438395164
 07/07  10:00:00,1444.57473942,154.548853588,473.606194131,0.0,243.2593065,310.10971186,180.859887122,92.5589724488,70.808374512,17.4925401613
 07/07  11:00:00,1453.15463779,160.345750228,474.901669371,0.0,243.2593065,310.10971186,160.850976439,72.5386870649,70.808374512,17.5039148618
 07/07  12:00:00,1413.05972176,162.803990863,474.076762282,0.0,243.2593065,310.10971186,148.757840255,60.4870146771,70.808374512,17.4624510662
 07/07  13:00:00,1449.46262549,165.207050459,474.736334496,0.0,243.2593065,302.612436532,127.594042945,44.6977496948,56.6466996096,26.2495936411
 07/07  14:00:00,1452.89257206,168.306752671,475.034591022,0.0,243.2593065,302.612436532,93.6271642593,33.6533163691,42.4850247072,17.488823183
 07/07  15:00:00,1456.26992914,172.262162702,474.473192761,0.0,243.2593065,302.612436532,97.8310086278,23.7097424108,56.6466996096,17.4745666074
 07/07  16:00:00,1465.5399616,176.945307773,472.424750027,0.0,243.2593065,310.10971186,116.297397106,13.8978580148,84.9700494144,17.4294896765
 07/07  17:00:00,1465.13263371,179.186703979,469.778258452,0.0,243.2593065,310.10971186,99.5973288664,5.94483129629,84.9700494144,8.68244815575
 07/07  18:00:00,1131.67896079,100.934432054,473.771264933,0.0,166.938926447,199.110933808,114.400112494,20.7620276978,84.9700494144,8.66803538146
 07/07  19:00:00,1138.62611268,101.366760852,476.236444654,0.0,166.938926447,191.61365848,100.286158279,34.9716490866,56.6466996096,8.66780958236
 07/07  20:00:00,993.422540184,100.482148166,461.932431197,0.0,100.150657288,124.558693486,155.639029562,90.3245414089,56.6466996096,8.66778854373
 07/07  21:00:00,970.801901518,100.274208233,462.07104035,0.0,100.150657288,124.558693486,211.863834906,169.358810199,42.4850247072,0.02
 07/07  22:00:00,951.957097965,100.195742614,494.266875318,0.0,46.0930336215,124.558693486,254.822008837,217.842372347,28.3233498048,8.65628668612
 07/07  23:00:00,967.7520484,100.1468748,502.738274268,0.0,46.0930336215,124.558693486,259.679429477,236.861430913,14.1616749024,8.65632366113
 07/07  24:00:00,962.091167176,100.131190917,507.986257606,0.0,46.0930336215,113.312780494,270.853065953,256.533611636,5.66466996096,8.65478435665
 07/08  01:00:00,966.048925306,100.131190917,511.094569496,0.0,46.0930336215,113.312780494,289.047504369,274.727876936,5.66466996096,8.65495747205
 07/08  02:00:00,967.247017086,100.131190917,512.718488001,0.0,46.0930336215,113.312780494,305.009608542,290.689943645,5.66466996096,8.65499493598
 07/08  03:00:00,968.420653048,100.131190917,514.101638464,0.0,46.0930336215,113.312780494,310.775514536,305.090844575,5.66466996096,0.02
 07/08  04:00:00,976.351947204,100.131190917,513.959863222,0.0,55.6251445156,113.312780494,320.437820861,306.118137816,5.66466996096,8.65501308359
 07/08  05:00:00,978.347486438,100.131190917,516.391242747,0.0,55.6251445156,113.312780494,339.915424907,317.098713822,14.1616749024,8.65503618301
 07/08  06:00:00,1017.97166203,100.131190917,521.258809905,0.0,65.1572554096,176.889270242,299.808163897,262.82975358,28.3233498048,8.65506051286
 07/08  07:00:00,1104.38982585,114.29759542,504.330602841,0.0,109.682768182,220.96816451,362.938576628,311.798464788,42.4850247072,8.65508713305
 07/08  08:00:00,1109.22567504,110.811958759,502.463962919,0.0,109.682768182,220.96816451,351.688439471,286.365321387,56.6466996096,8.67641847359
 07/08  09:00:00,1209.67097336,113.731031261,491.602169496,0.0,131.945524568,266.955817592,311.574083995,260.393335471,42.4850247072,8.69572381751
 07/08  10:00:00,1206.59657442,113.797741388,480.81923606,0.0,131.945524568,274.45309292,331.304414336,243.087160606,70.808374512,17.4088792178
 07/08  11:00:00,1194.31779636,114.205441744,468.658852459,0.0,131.945524568,274.45309292,292.643638564,213.119998312,70.808374512,8.7152657398
 07/08  12:00:00,1166.93874463,114.887734264,469.739617269,0.0,131.945524568,274.45309292,257.003161906,168.78720785,70.808374512,17.4075795438
 07/08  13:00:00,1174.84285569,117.313077841,476.75923547,0.0,131.945524568,266.955817592,193.423723276,128.063865958,56.6466996096,8.71315770893
 07/08  14:00:00,1183.78493626,120.321122237,481.361094883,0.0,131.945524568,266.955817592,168.401902168,108.509332577,42.4850247072,17.4075448841
 07/08  15:00:00,1069.43552163,100.142333946,470.311122773,0.0,109.682768182,212.545889182,137.57066038,63.5161492469,56.6466996096,17.4078115234
 07/08  16:00:00,1074.52835493,100.296258771,469.183404751,0.0,109.682768182,220.04316451,156.102607764,62.4178802205,84.9700494144,8.71467812911
 07/08  17:00:00,1048.93311498,100.75623763,479.057034481,0.0,109.682768182,220.04316451,148.490467649,46.1532915273,84.9700494144,17.3671267069
 07/08  18:00:00,1017.92806203,101.46476927,485.058710945,0.0,100.150657288,199.110933808,114.748024695,29.7579752802,84.9700494144,0.02
 07/08  19:00:00,1012.29755157,101.577324172,485.823004906,0.0,100.150657288,191.61365848,97.951475289,32.6490109899,56.6466996096,8.65576468947
 07/08  20:00:00,901.587958231,100.633690098,480.633534597,0.0,55.6251445156,124.558693486,156.940690322,91.638194235,56.6466996096,8.65579647746
 07/08  21:00:00,882.721917153,100.344396627,464.276878812,0.0,55.6251445156,124.558693486,207.189774293,156.048794491,42.4850247072,8.65595509573
 07/08  22:00:00,888.684226694,100.251003348,480.400540596,0.0,46.0930336215,124.558693486,270.03554404,233.05635511,28.3233498048,8.65583912493
 07/08  23:00:00,919.397013853,100.201192496,509.442785592,0.0,46.0930336215,124.558693486,269.418689681,255.237014779,14.1616749024,0.02
 07/08  24:00:00,912.006234614,100.151690398,514.893266677,0.0,46.0930336215,113.312780494,283.284643632,268.963975128,5.66466996096,8.65599854313
 07/09  01:00:00,907.014809782,100.131190917,521.630455346,0.0,34.9616554283,113.312780494,299.973261963,285.652770846,5.66466996096,8.65582115555
 07/09  02:00:00,909.69291913,100.131190917,524.598893441,0.0,34.9616554283,113.312780494,313.298217657,298.977742228,5.66466996096,8.6558054677
 07/09  03:00:00,911.746157964,100.131190917,526.874407885,0.0,34.9616554283,113.312780494,326.751588571,312.431108852,5.66466996096,8.6558097581
 07/09  04:00:00,923.254376288,100.131190917,528.070819795,0.0,44.4937663224,113.312780494,318.011157597,312.326487636,5.66466996096,0.02
 07/09  05:00:00,923.965666607,100.131190917,528.884855676,0.0,44.4937663224,113.312780494,345.132154305,322.314660243,14.1616749024,8.65581915967
 07/09  06:00:00,993.899367092,100.131190917,533.79580027,0.0,54.0258772165,176.889270242,307.082096461,270.102916794,28.3233498048,8.6558298627
 07/09  07:00:00,994.492292869,100.131190917,534.866402063,0.0,54.0258772165,184.38654557,310.444853899,259.303988301,42.4850247072,8.65584089098
 07/09  08:00:00,1069.63009363,100.131190917,530.385887006,0.0,65.1572554096,220.04316451,304.774856892,239.454536689,56.6466996096,8.6736205934
 07/09  09:00:00,1044.74026587,100.131190917,511.679483676,0.0,65.1572554096,212.545889182,275.142191911,223.966165437,42.4850247072,8.69100176683
 07/09  10:00:00,1037.26323413,100.131190917,494.929294213,0.0,65.1572554096,220.04316451,297.327933528,209.120023817,70.808374512,17.3995351985
 07/09  11:00:00,1036.72175166,100.131190917,493.716062343,0.0,65.1572554096,220.04316451,279.603928049,200.086615991,70.808374512,8.70893754594
 07/09  12:00:00,1030.94852726,100.131190917,489.592195052,0.0,65.1572554096,220.04316451,282.063644441,193.856625034,70.808374512,17.3986448949
 07/09  13:00:00,1017.73924228,100.133846521,484.36030533,0.0,65.1572554096,212.545889182,249.153814644,183.797493211,56.6466996096,8.70962182376
 07/09  14:00:00,1006.70174949,100.192595257,474.489780041,0.0,65.1572554096,212.545889182,215.661415171,155.776209745,42.4850247072,17.4001807192
 07/09  15:00:00,1001.90902828,100.351000038,471.10596749,0.0,65.1572554096,212.545889182,204.350330451,130.304070134,56.6466996096,17.3995607082
 07/09  16:00:00,977.663304979,100.580176947,471.221375271,0.0,65.1572554096,220.04316451,197.212639448,103.532426053,84.9700494144,8.71016398067
 07/09  17:00:00,940.081234245,100.886606672,473.991389209,0.0,54.0258772165,184.38654557,178.969706178,85.3071081764,84.9700494144,8.69254858751
 07/09  18:00:00,926.426355614,101.184230355,485.231141592,0.0,44.4937663224,163.454314868,176.52929974,82.9034071122,84.9700494144,8.6558432139
 07/09  19:00:00,920.089306208,101.173948625,485.419227117,0.0,44.4937663224,155.95703954,147.650508287,82.3479424177,56.6466996096,8.65586626002
 07/09  20:00:00,895.433189662,100.917105798,484.769204879,0.0,44.4937663224,124.558693486,157.491590529,92.1890104909,56.6466996096,8.65588042821
 07/09  21:00:00,902.746632475,100.614518681,485.188558416,0.0,44.4937663224,124.558693486,159.289130221,108.148213206,42.4850247072,8.65589230742
 07/09  22:00:00,874.800098804,100.393032422,473.062646175,0.0,34.9616554283,124.558693486,185.697861709,157.354511905,28.3233498048,0.02
 07/09  23:00:00,862.480518099,100.286338828,465.620095802,0.0,34.9616554283,124.558693486,234.441386117,211.623807624,14.1616749024,8.6559035906
 07/09  24:00:00,856.930915656,100.217261873,471.534118669,0.0,34.9616554283,113.312780494,267.192510699,252.871923373,5.66466996096,8.65591736535
 07/10  01:00:00,879.269793757,100.164040409,481.505836167,0.0,46.0930336215,113.312780494,283.613000977,269.292477991,5.66466996096,8.65585302472
 07/10  02:00:00,896.27129216,100.132666025,497.819491719,0.0,46.0930336215,113.312780494,310.50905312,296.188553101,5.66466996096,8.6558300578
 07/10  03:00:00,919.542671829,100.131190917,522.079021009,0.0,46.0930336215,113.312780494,320.273034915,314.588364954,5.66466996096,0.02
 07/10  04:00:00,1000.03605343,100.131316246,511.447872532,0.0,100.150657288,148.969399434,313.713675474,299.393181925,5.66466996096,8.65582358764
 07/10  05:00:00,977.368766113,111.570916319,474.974608225,0.0,100.150657288,149.894399434,424.70683739,401.889337698,14.1616749024,8.6558247897
 07/10  06:00:00,1201.21396238,114.338985686,473.058553614,0.0,176.471037341,302.612436532,251.781813811,214.802515396,28.3233498048,8.65594860974
 07/10  07:00:00,1343.72349228,128.475925792,480.621935399,0.0,243.2593065,310.10971186,160.119695951,108.941618668,42.4850247072,8.69305257562
 07/10  08:00:00,1401.65759927,145.632474981,480.145404703,0.0,243.2593065,310.10971186,135.935548261,61.8791049973,56.6466996096,17.4097436543
 07/10  09:00:00,1448.85466802,159.7519247,479.847050353,0.0,243.2593065,302.612436532,90.3396139177,30.4142094181,42.4850247072,17.4403797924
 07/10  10:00:00,1461.4162146,164.537906263,480.017015788,0.0,243.2593065,310.10971186,102.169814866,13.872811938,70.808374512,17.4886284159
 07/10  11:00:00,1465.5617098,167.633696279,479.983514132,0.0,243.2593065,310.10971186,95.1325695933,6.8201272311,70.808374512,17.5040678502
 07/10  12:00:00,1426.35427274,170.352513404,479.753095461,0.0,243.2593065,310.10971186,92.3441352426,4.07732722642,70.808374512,17.4584335042
 07/10  13:00:00,1461.97646629,172.551350477,479.82360335,0.0,243.2593065,302.612436532,76.8145610543,2.66462015574,56.6466996096,17.5032412889
 07/10  14:00:00,1463.03680432,173.659623947,479.737747557,0.0,243.2593065,302.612436532,70.6711877633,1.96275416748,42.4850247072,26.2234088886
 07/10  15:00:00,1463.64480897,174.39297457,479.621874682,0.0,243.2593065,302.612436532,75.3630707825,1.24648096071,56.6466996096,17.4698902122
 07/10  16:00:00,1471.436883,175.42674526,479.727820566,0.0,243.2593065,310.10971186,93.9322803579,0.236408524303,84.9700494144,8.72582241923
 07/10  17:00:00,1473.69438783,177.219112195,480.150870278,0.0,243.2593065,310.10971186,102.311734848,0.0,84.9700494144,17.3416854338
 07/10  18:00:00,1138.7931136,104.906449467,483.104030369,0.0,166.938926447,199.110933808,84.9900494144,0.0,84.9700494144,0.02
 07/10  19:00:00,1134.89396833,106.346436203,484.313234799,0.0,166.938926447,191.61365848,65.3143789078,0.0,56.6466996096,8.66767929818
 07/10  20:00:00,1004.29673908,103.292463273,483.008865605,0.0,100.150657288,124.558693486,71.8243139035,6.51002440966,56.6466996096,8.6675898842
 07/10  21:00:00,972.465732882,101.989388239,484.469243387,0.0,100.150657288,124.558693486,64.6697364363,13.5278487156,42.4850247072,8.65686301356
 07/10  22:00:00,903.078926651,100.791577675,484.185828922,0.0,46.0930336215,124.558693486,73.1625211511,36.183539319,28.3233498048,8.65563202737
 07/10  23:00:00,902.872155676,100.386483362,483.66176919,0.0,46.0930336215,124.558693486,87.843648697,65.0263416004,14.1616749024,8.65563219419
 07/10  24:00:00,889.20978632,100.227010176,482.532717102,0.0,46.0930336215,113.312780494,104.217963049,89.8976597616,5.66466996096,8.65563332599
 07/11  01:00:00,890.232735817,100.142449381,483.74781637,0.0,46.0930336215,113.312780494,112.591598322,106.906928361,5.66466996096,0.02
 07/11  02:00:00,886.474653731,100.131190917,481.19781586,0.0,46.0930336215,113.312780494,134.425935035,120.105717123,5.66466996096,8.65554795063
 07/11  03:00:00,883.567779436,100.131190917,479.038814849,0.0,46.0930336215,113.312780494,146.27503673,131.954842283,5.66466996096,8.65552448684
 07/11  04:00:00,981.741730448,100.131190917,481.82592948,0.0,100.150657288,148.969399434,135.05414165,120.733961761,5.66466996096,8.65550992758
 07/11  05:00:00,1006.41768264,126.238017829,479.412040923,0.0,100.150657288,149.894399434,206.449571078,183.632396568,14.1616749024,8.65549960738
 07/11  06:00:00,1241.71351099,142.258507709,478.908400319,0.0,176.471037341,302.612436532,115.120098683,86.7767488783,28.3233498048,0.02
 07/11  07:00:00,1370.84266502,158.984617308,477.175872511,0.0,243.2593065,310.10971186,115.793244686,55.9392500909,42.4850247072,17.3689698876
 07/11  08:00:00,1416.58015447,162.896394201,477.746819366,0.0,243.2593065,310.10971186,102.151487314,36.7912479381,56.6466996096,8.71353976634
 07/11  09:00:00,1454.25933741,166.204032841,478.736364319,0.0,243.2593065,302.612436532,76.6908214737,16.7646168773,42.4850247072,17.4411798892
 07/11  10:00:00,1466.49852115,170.267289829,479.314690045,0.0,243.2593065,310.10971186,94.2202779417,5.92421113757,70.808374512,17.4876922921
