Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  11:00:00,1472.13945222,174.610667336,479.543464233,0.0,243.2593065,310.10971186,98.7938197532,1.74148090313,70.808374512,26.2439643381
 07/11  12:00:00,1432.79610578,176.753890002,479.747502367,0.0,243.2593065,310.10971186,88.612321159,0.345429735252,70.808374512,17.4585169118
 07/11  13:00:00,1467.92139404,178.482524317,479.789283864,0.0,243.2593065,302.612436532,74.1508456953,0.0,56.6466996096,17.5041460857
 07/11  14:00:00,1470.97212783,181.564658033,479.716011173,0.0,243.2593065,302.612436532,59.9727531055,0.0,42.4850247072,17.4877283983
 07/11  15:00:00,1475.21109617,185.658705178,479.857036909,0.0,243.2593065,302.612436532,74.1162414979,0.0,56.6466996096,17.4695418883
 07/11  16:00:00,1484.47309776,188.223305529,479.896676204,0.0,243.2593065,310.10971186,102.400443739,0.0,84.9700494144,17.4303943247
 07/11  17:00:00,1486.60360109,190.534941317,479.684801776,0.0,243.2593065,310.10971186,93.6518753075,0.0,84.9700494144,8.68182589313
 07/11  18:00:00,1142.65059299,108.924444315,482.899724722,0.0,166.938926447,199.110933808,93.6363032871,0.0,84.9700494144,8.66625387266
 07/11  19:00:00,1134.95842628,108.31265972,483.382456383,0.0,166.938926447,191.61365848,65.4151373308,0.100859874946,56.6466996096,8.66757784625
 07/11  20:00:00,999.18043488,103.374580943,478.750936935,0.0,100.150657288,124.558693486,80.8154108104,15.5012280453,56.6466996096,8.66748315554
 07/11  21:00:00,966.768488788,101.557880994,478.844781886,0.0,100.150657288,124.558693486,93.7013099457,42.5599971028,42.4850247072,8.6562881357
 07/11  22:00:00,885.268865591,100.519973848,457.737925426,0.0,46.0930336215,124.558693486,136.290233145,99.3118957582,28.3233498048,8.65498758192
 07/11  23:00:00,929.737839216,100.347979178,471.861546602,0.0,46.0930336215,124.558693486,180.144730254,165.963055351,14.1616749024,0.02
 07/11  24:00:00,950.912079857,100.262446993,497.964593322,0.0,46.0930336215,113.312780494,208.433618062,194.11318969,5.66466996096,8.65575841058
 07/12  01:00:00,952.186665068,100.192913204,501.476342315,0.0,46.0930336215,113.312780494,228.888742922,214.569165695,5.66466996096,8.65490726601
 07/12  02:00:00,951.746634432,100.148748546,501.082025509,0.0,46.0930336215,113.312780494,245.818030277,231.498495266,5.66466996096,8.65486505004
 07/12  03:00:00,953.046700701,100.134438292,503.577382638,0.0,46.0930336215,113.312780494,263.539078474,249.219569846,5.66466996096,8.65483866711
 07/12  04:00:00,1042.1110878,100.141218309,504.943377246,0.0,100.150657288,148.969399434,250.461351079,244.776681118,5.66466996096,0.02
 07/12  05:00:00,1040.84032859,126.889321394,474.976907156,0.0,100.150657288,149.894399434,353.319867641,330.502206459,14.1616749024,8.65598627949
 07/12  06:00:00,1258.2496125,131.500590761,467.714917731,0.0,176.471037341,302.612436532,278.461995518,241.483852809,28.3233498048,8.65479290384
 07/12  07:00:00,1369.4197232,136.33679873,463.509251288,0.0,243.2593065,310.10971186,283.317459681,232.139283125,42.4850247072,8.69315184888
 07/12  08:00:00,1402.31974474,136.702413967,462.111133779,0.0,243.2593065,310.10971186,292.192219685,218.136046449,56.6466996096,17.4094736261
 07/12  09:00:00,1429.57609005,137.144324938,457.386948366,0.0,243.2593065,302.612436532,257.421517851,197.496311324,42.4850247072,17.44018182
 07/12  10:00:00,1439.15395098,137.17066156,450.820971208,0.0,243.2593065,310.10971186,277.309958166,189.01344118,70.808374512,17.4881424738
 07/12  11:00:00,1447.11381067,137.820002883,450.281835062,0.0,243.2593065,310.10971186,253.297770133,164.986009351,70.808374512,17.5033862701
 07/12  12:00:00,1415.34363156,139.564269923,453.787524453,0.0,243.2593065,310.10971186,224.863026388,136.596689508,70.808374512,17.4579623682
 07/12  13:00:00,1466.69062003,148.681062933,455.280537623,0.0,243.2593065,302.612436532,175.73080668,101.578916486,56.6466996096,17.5051905845
 07/12  14:00:00,1491.79444163,165.77513008,461.271950444,0.0,243.2593065,302.612436532,122.364347771,53.6571057212,42.4850247072,26.2222173426
 07/12  15:00:00,1507.24973348,173.400724525,461.851531693,0.0,243.2593065,302.612436532,99.1954973846,25.0797274555,56.6466996096,17.4690703195
 07/12  16:00:00,1522.82475001,177.881171128,461.596412112,0.0,243.2593065,310.10971186,102.670261813,8.97475215301,84.9700494144,8.72546024587
 07/12  17:00:00,1522.43078829,180.339121323,463.103947324,0.0,243.2593065,310.10971186,104.249778668,1.93855548276,84.9700494144,17.341173771
 07/12  18:00:00,1186.84325466,102.625268383,469.747006148,0.0,166.938926447,199.110933808,91.2477437675,6.25769435313,84.9700494144,0.02
 07/12  19:00:00,1187.99011652,103.92949247,472.482839934,0.0,166.938926447,191.61365848,76.3522145037,11.0380745333,56.6466996096,8.66744036082
 07/12  20:00:00,1052.28720745,102.110255415,471.485450767,0.0,100.150657288,124.558693486,92.4290104985,27.1149795108,56.6466996096,8.66733137807
 07/12  21:00:00,1018.62928952,101.46317381,472.319380978,0.0,100.150657288,124.558693486,95.4560539774,44.3144159161,42.4850247072,8.65661335406
 07/12  22:00:00,950.0190503,100.672649877,470.031647944,0.0,46.0930336215,124.558693486,119.045160009,82.0664427386,28.3233498048,8.65536746574
 07/12  23:00:00,915.777358572,100.413301834,450.623104103,0.0,46.0930336215,124.558693486,154.088878632,131.27185617,14.1616749024,8.65534755975
 07/12  24:00:00,919.297887648,100.33062671,466.449207836,0.0,46.0930336215,113.312780494,220.868935636,206.548937666,5.66466996096,8.65532800854
 07/13  01:00:00,949.231583916,100.270096977,494.903673563,0.0,46.0930336215,113.312780494,232.902011493,227.217341532,5.66466996096,0.02
 07/13  02:00:00,951.018739972,100.21548881,497.906236619,0.0,46.0930336215,113.312780494,255.92940789,241.609502927,5.66466996096,8.65523500183
 07/13  03:00:00,956.703006225,100.163798553,499.556869252,0.0,46.0930336215,113.312780494,270.450533778,256.130669513,5.66466996096,8.65519430463
 07/13  04:00:00,1042.73655892,100.177189259,500.453621019,0.0,100.150657288,148.969399434,263.596637861,249.276806761,5.66466996096,8.65516113935
 07/13  05:00:00,1044.43962754,125.75325756,473.91835787,0.0,100.150657288,149.894399434,358.810257265,335.99345049,14.1616749024,8.65513187185
 07/13  06:00:00,1260.1631271,130.602946629,467.251208481,0.0,176.471037341,302.612436532,273.049388651,244.706038846,28.3233498048,0.02
 07/13  07:00:00,1374.14684736,135.780636856,464.515429369,0.0,243.2593065,310.10971186,289.034898994,229.181934819,42.4850247072,17.3679394671
 07/13  08:00:00,1409.60050706,136.045316143,462.533494572,0.0,243.2593065,310.10971186,282.29532178,216.935639389,56.6466996096,8.71298278095
 07/13  09:00:00,1434.33171829,136.654677246,457.62518066,0.0,243.2593065,302.612436532,257.752465752,197.827680971,42.4850247072,17.4397600734
 07/13  10:00:00,1439.86615842,137.268252461,450.910130538,0.0,243.2593065,310.10971186,267.144889837,178.850028022,70.808374512,17.4864873031
 07/13  11:00:00,1452.26781318,139.675532698,454.919953654,0.0,243.2593065,310.10971186,232.376437496,135.320474485,70.808374512,26.2475884983
 07/13  12:00:00,1434.53634356,153.983546696,460.316160454,0.0,243.2593065,310.10971186,174.679121897,86.4137630974,70.808374512,17.4569842873
 07/13  13:00:00,1496.74559614,169.577129148,463.704180538,0.0,243.2593065,302.612436532,112.214448703,38.0656771385,56.6466996096,17.5020719545
 07/13  14:00:00,1516.42341153,177.353204057,464.133467385,0.0,243.2593065,302.612436532,71.6403191632,11.6660093788,42.4850247072,17.4892850772
 07/13  15:00:00,1529.13041751,181.290338748,464.223109712,0.0,243.2593065,302.612436532,75.7534022696,1.63891110854,56.6466996096,17.4677915515
 07/13  16:00:00,1535.22133298,184.76891399,464.822558885,0.0,243.2593065,310.10971186,102.47828131,0.0788163614073,84.9700494144,17.429415534
 07/13  17:00:00,1544.48726166,188.819133119,465.539372583,0.0,243.2593065,310.10971186,93.6510192596,0.0,84.9700494144,8.68096984515
 07/13  18:00:00,1211.50563435,107.449524656,470.421126455,0.0,166.938926447,199.110933808,93.6370427567,0.0,84.9700494144,8.66699334233
 07/13  19:00:00,1208.22772887,108.582496672,471.614600652,0.0,166.938926447,191.61365848,65.3134096998,0.0,56.6466996096,8.66671009023
 07/13  20:00:00,1066.18090105,105.211600856,471.058843002,0.0,100.150657288,124.558693486,71.5397402412,6.22659550143,56.6466996096,8.66644513018
 07/13  21:00:00,1022.02783612,103.30036442,468.657129451,0.0,100.150657288,124.558693486,69.7903257526,18.6483997104,42.4850247072,8.65690133499
 07/13  22:00:00,955.19996115,101.253541763,467.816835906,0.0,46.0930336215,124.558693486,88.2385676948,59.89521789,28.3233498048,0.02
 07/13  23:00:00,929.534125541,100.730786139,455.499932933,0.0,46.0930336215,124.558693486,116.278848579,93.4617712622,14.1616749024,8.65540241436
 07/13  24:00:00,910.43927764,100.457749782,454.740927375,0.0,46.0930336215,113.312780494,174.209222691,159.889176423,5.66466996096,8.65537630763
 07/14  01:00:00,938.369249396,100.342537025,480.667895938,0.0,46.0930336215,113.312780494,211.54877359,197.228811551,5.66466996096,8.65529207872
 07/14  02:00:00,950.410160187,100.274961686,495.982851171,0.0,46.0930336215,113.312780494,230.694070714,216.374163413,5.66466996096,8.65523734025
 07/14  03:00:00,950.223793842,100.217958086,495.146108405,0.0,46.0930336215,113.312780494,236.91641661,231.231746649,5.66466996096,0.02
 07/14  04:00:00,1042.05734813,100.233472176,495.536955465,0.0,100.150657288,148.969399434,240.434317732,226.114453471,5.66466996096,8.65519430032
 07/14  05:00:00,1042.32150454,128.507194704,469.457115878,0.0,100.150657288,149.894399434,337.060558884,314.24372629,14.1616749024,8.65515769163
 07/14  06:00:00,1219.89101432,133.410037717,474.263231742,0.0,176.471037341,302.612436532,260.401162608,223.422694934,28.3233498048,8.65511786877
 07/14  07:00:00,1333.74535547,138.272171546,467.604496987,0.0,243.2593065,310.10971186,219.434099422,168.254827175,42.4850247072,8.69424753936
 07/14  08:00:00,1400.35346614,152.742459426,472.853413864,0.0,243.2593065,310.10971186,168.111385753,94.0572717434,56.6466996096,17.4074144002
 07/14  09:00:00,1450.4552362,164.231022885,476.835630042,0.0,243.2593065,302.612436532,107.493899845,47.5711789411,42.4850247072,17.4376961963
 07/14  10:00:00,1464.5715177,169.560593633,478.038437569,0.0,243.2593065,310.10971186,111.23581851,22.9420791297,70.808374512,17.485364868
 07/14  11:00:00,1471.92461716,176.013107541,477.929566641,0.0,243.2593065,310.10971186,96.7953824938,8.48273606447,70.808374512,17.5042719173
 07/14  12:00:00,1435.89870864,181.189891189,478.441071621,0.0,243.2593065,310.10971186,89.9576165724,1.69095179147,70.808374512,17.4582902689
 07/14  13:00:00,1471.1995145,183.325768266,478.246562996,0.0,243.2593065,302.612436532,74.7193430227,0.573228968867,56.6466996096,17.4994144442
 07/14  14:00:00,1472.99830585,185.790844649,477.542118393,0.0,243.2593065,302.612436532,59.9717123038,0.0,42.4850247072,17.4866875966
 07/14  15:00:00,1474.83755648,188.462122493,476.71795827,0.0,243.2593065,302.612436532,74.1193621039,0.0,56.6466996096,17.4726624943
 07/14  16:00:00,1483.91108991,191.987157408,475.625952455,0.0,243.2593065,310.10971186,102.398858424,0.0,84.9700494144,17.42880901
 07/14  17:00:00,1488.65750023,197.041745161,475.289007909,0.0,243.2593065,310.10971186,93.651611043,0.0,84.9700494144,8.68156162856
 07/14  18:00:00,1144.47080364,114.778798039,478.918105732,0.0,166.938926447,199.110933808,93.6374758432,0.0,84.9700494144,8.66742642884
 07/14  19:00:00,1138.42789922,115.752606037,479.44047002,0.0,166.938926447,191.61365848,65.3127468997,0.0,56.6466996096,8.66604729009
 07/14  20:00:00,1005.35014195,109.636616334,478.659327246,0.0,100.150657288,124.558693486,65.3134483682,0.0,56.6466996096,8.66674875856
 07/14  21:00:00,975.667975331,107.181894379,483.140477757,0.0,100.150657288,124.558693486,54.1879994025,3.04640977438,42.4850247072,8.65656492089
 07/14  22:00:00,907.078991875,104.938006302,483.888923273,0.0,46.0930336215,124.558693486,44.8803299913,7.90170747736,28.3233498048,8.65527270909
 07/14  23:00:00,906.662943813,103.491417224,484.217236491,0.0,46.0930336215,124.558693486,35.5216565781,12.7047469405,14.1616749024,8.65523473517
 07/14  24:00:00,891.840756379,102.036294684,483.182282195,0.0,46.0930336215,113.312780494,31.8091601829,26.1244902219,5.66466996096,0.02
 07/15  01:00:00,891.769130475,101.087996272,484.103452644,0.0,46.0930336215,113.312780494,61.0392517834,46.7194149604,5.66466996096,8.65516686204
 07/15  02:00:00,891.103416234,100.508391056,484.041082105,0.0,46.0930336215,113.312780494,93.3089264211,78.9891604749,5.66466996096,8.65509598521
 07/15  03:00:00,874.427015004,100.339020157,472.477420276,0.0,46.0930336215,113.312780494,121.307800853,106.988087566,5.66466996096,8.6550433262
 07/15  04:00:00,875.667711255,100.26658244,467.360322011,0.0,55.6251445156,113.312780494,134.57116644,120.251501095,5.66466996096,8.65499538422
 07/15  05:00:00,874.775035937,100.208298446,467.73854536,0.0,55.6251445156,113.312780494,153.357848804,139.176173902,14.1616749024,0.02
 07/15  06:00:00,942.926993293,100.169207891,467.81312005,0.0,65.1572554096,176.889270242,152.979412722,116.00033629,28.3233498048,8.6557266274
 07/15  07:00:00,1090.35531667,131.755147868,467.768564588,0.0,109.682768182,220.96816451,220.750266948,169.610344403,42.4850247072,8.65489783797
 07/15  08:00:00,1098.48585327,125.689126242,470.452796941,0.0,109.682768182,220.96816451,203.834390846,138.512686363,56.6466996096,8.67500487332
 07/15  09:00:00,1214.84644035,131.619316682,472.768283771,0.0,131.945524568,266.955817592,166.614204056,115.433849381,42.4850247072,8.6953299674
 07/15  10:00:00,1230.44327798,133.049592516,477.31136981,0.0,131.945524568,274.45309292,192.251938838,104.036996214,70.808374512,17.4065681119
 07/15  11:00:00,1239.01991229,138.308721417,479.234631461,0.0,131.945524568,274.45309292,170.438465761,82.2234360558,70.808374512,17.4066551933
 07/15  12:00:00,1215.53161577,146.65784323,479.341779143,0.0,131.945524568,274.45309292,139.628982089,60.1075090566,70.808374512,8.71309852081
 07/15  13:00:00,1216.51674298,155.306871443,479.071857502,0.0,131.945524568,266.955817592,114.510307493,40.4588271433,56.6466996096,17.4047807401
 07/15  14:00:00,1222.56704066,161.705914687,478.685968404,0.0,131.945524568,266.955817592,77.5873395321,26.3907739729,42.4850247072,8.71154085209
 07/15  15:00:00,1088.45955503,100.639271318,482.342235935,0.0,109.682768182,212.545889182,80.5246430066,6.47250150923,56.6466996096,17.4054418877
 07/15  16:00:00,1098.48576026,101.566840048,484.147018827,0.0,109.682768182,220.04316451,108.632173871,6.25787214946,84.9700494144,17.4042523068
 07/15  17:00:00,1058.18237352,103.61238635,484.128405785,0.0,109.682768182,220.04316451,94.2192639222,0.557547357517,84.9700494144,8.69166715027
 07/15  18:00:00,1021.3962357,105.213413541,484.661719564,0.0,100.150657288,199.110933808,94.9423916512,1.31790937363,84.9700494144,8.65443286314
 07/15  19:00:00,1015.12758928,105.485824252,484.644701323,0.0,100.150657288,191.61365848,66.7880717724,1.48699162663,56.6466996096,8.6543805362
 07/15  20:00:00,908.8713047,103.5754567,484.250513074,0.0,55.6251445156,124.558693486,67.0730866442,10.4063870346,56.6466996096,0.02
 07/15  21:00:00,915.435882073,102.894308198,484.321106816,0.0,55.6251445156,124.558693486,64.8468384533,13.7080050525,42.4850247072,8.65380869362
 07/15  22:00:00,904.584507942,102.31934997,484.308508285,0.0,46.0930336215,124.558693486,55.7905064545,18.8115756292,28.3233498048,8.65558102044
 07/15  23:00:00,904.91987239,101.686897091,484.300404018,0.0,46.0930336215,124.558693486,48.5135627621,25.696354771,14.1616749024,8.6555330887
 07/15  24:00:00,891.509433824,101.193080676,483.680270532,0.0,46.0930336215,113.312780494,39.8739213237,34.1892513627,5.66466996096,0.02
 07/16  01:00:00,880.527451575,100.757492735,484.367893073,0.0,34.9616554283,113.312780494,56.8962247062,42.5760944336,5.66466996096,8.65546031165
 07/16  02:00:00,880.353779165,100.559201217,484.414830512,0.0,34.9616554283,113.312780494,65.712818826,51.3927638498,5.66466996096,8.65538501521
 07/16  03:00:00,880.236942112,100.428822463,484.444046166,0.0,34.9616554283,113.312780494,76.3760449362,62.0560489218,5.66466996096,8.65532605345
 07/16  04:00:00,890.765280511,100.351746111,484.561447055,0.0,44.4937663224,113.312780494,84.7975453862,70.4776040692,5.66466996096,8.65527135603
 07/16  05:00:00,890.269961485,100.250838471,484.294577574,0.0,44.4937663224,113.312780494,100.856918392,86.6752434894,14.1616749024,0.02
 07/16  06:00:00,958.216041747,100.178009318,483.165417777,0.0,54.0258772165,176.889270242,111.257530043,74.2788320003,28.3233498048,8.65534823791
 07/16  07:00:00,954.876687191,100.194830667,484.176244065,0.0,54.0258772165,184.38654557,126.239820081,75.0996344352,42.4850247072,8.65516093848
 07/16  08:00:00,1034.56605584,100.239924009,484.331739476,0.0,65.1572554096,220.04316451,135.151918329,69.8329183741,56.6466996096,8.67230034499
 07/16  09:00:00,1026.89052803,100.300230943,484.022864906,0.0,65.1572554096,212.545889182,111.205698156,60.0295781493,42.4850247072,8.6910952994
 07/16  10:00:00,1034.51163169,100.434102738,484.008152255,0.0,65.1572554096,220.04316451,127.424400038,39.2189302755,70.808374512,17.3970952509
 07/16  11:00:00,1036.3344725,100.573844847,484.71394495,0.0,65.1572554096,220.04316451,106.952273545,27.4353336791,70.808374512,8.70856535425
 07/16  12:00:00,1035.70866626,100.776791792,484.854613355,0.0,65.1572554096,220.04316451,108.832139798,20.6259069332,70.808374512,17.3978583526
 07/16  13:00:00,1028.9921473,101.25299067,485.06249286,0.0,65.1572554096,212.545889182,90.1614656221,16.1177667235,56.6466996096,17.396999289
 07/16  14:00:00,1029.63627651,101.792326763,485.137999027,0.0,65.1572554096,212.545889182,64.928751548,13.7349957647,42.4850247072,8.70873107607
 07/16  15:00:00,1030.55575168,102.922750087,484.943383675,0.0,65.1572554096,212.545889182,84.1408854888,10.0960393304,56.6466996096,17.3981465488
 07/16  16:00:00,1006.28625172,104.415513881,484.523363181,0.0,65.1572554096,220.04316451,101.791103235,8.11166132505,84.9700494144,8.70939249514
 07/16  17:00:00,960.132608967,104.925884931,484.620846428,0.0,54.0258772165,184.38654557,107.924858763,14.2650404796,84.9700494144,8.68976886889
 07/16  18:00:00,930.0564565,105.905725647,484.017906872,0.0,44.4937663224,163.454314868,106.959050032,13.3335179641,84.9700494144,8.65548265325
 07/16  19:00:00,923.839310966,106.241719881,483.979044283,0.0,44.4937663224,155.95703954,74.1757578728,8.8736191728,56.6466996096,8.65543909037
 07/16  20:00:00,899.533001184,105.231950625,484.437509809,0.0,44.4937663224,124.558693486,80.0016150636,14.699527156,56.6466996096,8.65538829795
 07/16  21:00:00,905.360377304,104.005199731,484.313378762,0.0,44.4937663224,124.558693486,72.9772840363,21.8369236615,42.4850247072,8.65533566753
 07/16  22:00:00,893.855609462,103.002105568,484.083190623,0.0,34.9616554283,124.558693486,58.3618204087,30.0184706039,28.3233498048,0.02
 07/16  23:00:00,893.504921586,102.01063672,483.823208607,0.0,34.9616554283,124.558693486,60.2646873827,37.4477298818,14.1616749024,8.6552825985
 07/16  24:00:00,880.080762751,101.336808594,483.362219918,0.0,34.9616554283,113.312780494,58.9403105714,44.6204085582,5.66466996096,8.65523205227
 07/17  01:00:00,891.601872305,100.864456926,484.212018384,0.0,46.0930336215,113.312780494,68.3346532083,54.0148421687,5.66466996096,8.65514107855
 07/17  02:00:00,890.871662828,100.435595986,483.969153495,0.0,46.0930336215,113.312780494,82.7673058004,68.4475646331,5.66466996096,8.65507120632
 07/17  03:00:00,890.995672045,100.32842215,484.207746638,0.0,46.0930336215,113.312780494,87.0387314153,81.3540614543,5.66466996096,0.02
 07/17  04:00:00,981.394023023,100.315234145,483.998097057,0.0,100.150657288,148.969399434,95.7537232076,81.4340436361,5.66466996096,8.65500961056
 07/17  05:00:00,1014.65955107,138.384812301,478.343163684,0.0,100.150657288,149.894399434,176.382167915,153.56553945,14.1616749024,8.65495356287
 07/17  06:00:00,1247.11744531,146.939550696,477.164772532,0.0,176.471037341,302.612436532,119.250090846,82.2718469183,28.3233498048,8.65489412279
 07/17  07:00:00,1368.08291509,156.765077574,476.529822477,0.0,243.2593065,310.10971186,113.440580403,62.2616848584,42.4850247072,8.69387083761
 07/17  08:00:00,1413.3483483,160.341425172,476.95171668,0.0,243.2593065,310.10971186,125.271466031,51.2186843899,56.6466996096,17.4060820316
 07/17  09:00:00,1451.48021911,164.599905308,477.486231138,0.0,243.2593065,302.612436532,96.5826296047,36.6609162542,42.4850247072,17.4366886434
 07/17  10:00:00,1463.89599241,168.464756422,478.483103095,0.0,243.2593065,310.10971186,105.247399742,16.9527574534,70.808374512,17.4862677767
 07/17  11:00:00,1470.26479329,172.786500305,479.482390473,0.0,243.2593065,310.10971186,92.5756679188,4.26461960396,70.808374512,17.5026738028
 07/17  12:00:00,1429.95821027,174.078953172,479.583289688,0.0,243.2593065,310.10971186,91.2056726905,2.93686846887,70.808374512,17.4604297097
 07/17  13:00:00,1463.06689465,174.580239278,478.84686125,0.0,243.2593065,302.612436532,76.9650735656,2.81947470569,56.6466996096,17.4988992503
 07/17  14:00:00,1462.51268851,175.076253802,477.772602064,0.0,243.2593065,302.612436532,62.2167734524,2.24683838272,42.4850247072,17.4849103625
 07/17  15:00:00,1464.54069346,176.299611838,478.586178812,0.0,243.2593065,302.612436532,75.0280810029,0.910510580067,56.6466996096,17.4708708132
 07/17  16:00:00,1476.82820956,180.521686925,479.972648179,0.0,243.2593065,310.10971186,102.397298888,0.0,84.9700494144,17.4272494736
 07/17  17:00:00,1482.05467543,185.631019285,480.041872886,0.0,243.2593065,310.10971186,93.6508747462,0.0,84.9700494144,8.68082533175
 07/17  18:00:00,1145.241788,111.53383145,482.873078843,0.0,166.938926447,199.110933808,93.6373204539,0.0,84.9700494144,8.66727103955
 07/17  19:00:00,1138.27745755,110.1535933,483.850918171,0.0,166.938926447,191.61365848,65.3136019522,0.0,56.6466996096,8.66690234264
 07/17  20:00:00,1007.36257138,105.790267798,483.546493227,0.0,100.150657288,124.558693486,69.8245148745,4.5112131172,56.6466996096,8.6666021477
 07/17  21:00:00,974.23696956,104.309785751,483.872932504,0.0,100.150657288,124.558693486,61.4677460014,10.3268649323,42.4850247072,8.65585636195
 07/17  22:00:00,904.977641954,102.491687271,484.271470929,0.0,46.0930336215,124.558693486,58.176620238,21.1987321065,28.3233498048,8.65453832665
 07/17  23:00:00,904.539146866,101.384631699,484.206932855,0.0,46.0930336215,124.558693486,61.5521128769,38.7359568444,14.1616749024,8.65448113011
 07/17  24:00:00,890.224584205,100.759683673,482.829202712,0.0,46.0930336215,113.312780494,57.0301736912,51.3455037302,5.66466996096,0.02
 07/18  01:00:00,890.978207494,100.602144417,483.839165083,0.0,46.0930336215,113.312780494,61.7347228233,47.4156482513,5.66466996096,8.65440461103
 07/18  02:00:00,891.015400098,100.530860956,483.989657396,0.0,46.0930336215,113.312780494,57.852592032,43.5335965635,5.66466996096,8.65432550755
 07/18  03:00:00,891.185518994,100.419557887,484.279470302,0.0,46.0930336215,113.312780494,61.0922169893,46.773288549,5.66466996096,8.65425847928
 07/18  04:00:00,985.200676458,100.656142583,483.615674702,0.0,100.150657288,148.969399434,51.971815691,42.2751021661,5.66466996096,4.03204356391
 07/18  05:00:00,1032.99135868,152.731949774,479.137792213,0.0,100.150657288,149.894399434,106.193726562,87.3908683524,14.1616749024,4.64118330733
 07/18  06:00:00,1272.81472834,169.645328675,478.477244473,0.0,176.471037341,302.612436532,60.7470071222,23.768231859,28.3233498048,8.65542545836
 07/18  07:00:00,1387.41078201,173.57139148,478.92449392,0.0,243.2593065,310.10971186,57.323911108,6.14542066737,42.4850247072,8.69346573341
 07/18  08:00:00,1430.2156169,175.129089714,478.959318426,0.0,243.2593065,310.10971186,77.445198278,3.39150452499,56.6466996096,17.4069941434
 07/18  09:00:00,1465.90955682,177.445341519,479.032681025,0.0,243.2593065,302.612436532,61.7604309195,1.83527912115,42.4850247072,17.4401270911
 07/18  10:00:00,1476.00055659,179.761607702,479.277901581,0.0,243.2593065,310.10971186,88.7364164326,0.440478988339,70.808374512,17.4875629322
 07/18  11:00:00,1476.86909004,180.039176474,478.872344064,0.0,243.2593065,310.10971186,88.6738444242,0.367072627533,70.808374512,17.4983972847
 07/18  12:00:00,1432.10392572,178.474830242,477.438063475,0.0,243.2593065,310.10971186,89.6310969414,1.36554613171,70.808374512,17.4571762977
 07/18  13:00:00,1465.47915599,178.635173703,477.336896638,0.0,243.2593065,302.612436532,75.4108817445,1.26280597191,56.6466996096,17.5013761629
 07/18  14:00:00,1467.94003467,180.396639615,477.9328392,0.0,243.2593065,302.612436532,69.3475503541,0.646107790305,42.4850247072,26.2164178565
 07/18  15:00:00,1470.68655884,183.04013822,478.013088709,0.0,243.2593065,302.612436532,74.2611279185,0.146845122465,56.6466996096,17.4675831864
 07/18  16:00:00,1482.21954247,187.337687672,478.647402012,0.0,243.2593065,310.10971186,93.6920390658,0.0,84.9700494144,8.72198965144
 07/18  17:00:00,1482.0744997,187.843415786,477.973779428,0.0,243.2593065,310.10971186,102.310350966,0.0,84.9700494144,17.3403015514
 07/18  18:00:00,1135.81610635,103.330849722,481.766449185,0.0,166.938926447,199.110933808,88.3691800098,3.37913059544,84.9700494144,0.02
 07/18  19:00:00,1130.34930651,103.51265509,483.686039985,0.0,166.938926447,191.61365848,76.6321959231,11.3184664464,56.6466996096,8.66702986703
 07/18  20:00:00,1000.2279272,101.181454138,482.088375282,0.0,100.150657288,124.558693486,95.3338157008,30.0202389476,56.6466996096,8.66687714354
 07/18  21:00:00,970.042889355,100.699088237,484.169363746,0.0,100.150657288,124.558693486,92.8218863426,41.6806680949,42.4850247072,8.65619354045
 07/18  22:00:00,902.475092071,100.242144736,484.206736017,0.0,46.0930336215,124.558693486,95.4524207635,58.4741599904,28.3233498048,8.65491096829
 07/18  23:00:00,903.116461361,100.183439793,484.174780904,0.0,46.0930336215,124.558693486,86.9214995413,64.1049759749,14.1616749024,8.65484866392
 07/18  24:00:00,890.244329417,100.154618262,483.661501827,0.0,46.0930336215,113.312780494,88.8930477129,74.5735907076,5.66466996096,8.65478704432
 07/19  01:00:00,890.786051071,100.139017618,484.281893182,0.0,46.0930336215,113.312780494,96.4944760539,90.809806093,5.66466996096,0.02
 07/19  02:00:00,890.376241517,100.131190917,483.940209853,0.0,46.0930336215,113.312780494,119.069834369,104.750472523,5.66466996096,8.65469188547
 07/19  03:00:00,890.482554373,100.131190917,484.073386358,0.0,46.0930336215,113.312780494,134.968720043,120.649430018,5.66466996096,8.65462006429
 07/19  04:00:00,980.788975462,100.131190917,483.894769165,0.0,100.150657288,148.969399434,144.156616077,129.837394429,5.66466996096,8.65455168622
 07/19  05:00:00,1010.48698936,135.016628157,477.679279616,0.0,100.150657288,149.894399434,221.382181147,198.56602007,14.1616749024,8.65448617466
 07/19  06:00:00,1250.7679882,151.286203049,476.569723906,0.0,176.471037341,302.612436532,134.302247635,105.95889783,28.3233498048,0.02
 07/19  07:00:00,1368.74928273,158.481627403,475.580181443,0.0,243.2593065,310.10971186,137.330035541,77.4789322304,42.4850247072,17.3660786033
 07/19  08:00:00,1413.3223281,160.485234292,476.882727131,0.0,243.2593065,310.10971186,119.04550654,53.6843134698,56.6466996096,8.7144934607
 07/19  09:00:00,1448.40501028,161.784312889,477.292677671,0.0,243.2593065,302.612436532,102.280859593,42.3586043396,42.4850247072,17.4372305462
 07/19  10:00:00,1457.70746825,163.613563921,477.201920686,0.0,243.2593065,310.10971186,120.450372383,32.1562450472,70.808374512,17.4857528236
 07/19  11:00:00,1463.59365008,167.628655872,478.043703034,0.0,243.2593065,310.10971186,110.084416739,18.6923212677,70.808374512,20.5837209597
 07/19  12:00:00,1426.66178225,172.038276229,478.40206455,0.0,243.2593065,310.10971186,96.7150755792,11.5236045365,70.808374512,14.3830965307
 07/19  13:00:00,1463.39760155,175.725800261,478.100648129,0.0,243.2593065,302.612436532,91.2222204983,8.33522665184,56.6466996096,26.2402942369
 07/19  14:00:00,1465.62370146,178.93705225,477.084613278,0.0,243.2593065,302.612436532,64.931081842,4.96073293861,42.4850247072,17.4853241962
 07/19  15:00:00,1468.21548861,181.481268435,477.140426628,0.0,243.2593065,302.612436532,75.7626395446,1.64513914603,56.6466996096,17.470800789
 07/19  16:00:00,1475.73530164,182.704505778,476.789271012,0.0,243.2593065,310.10971186,103.279161734,0.88320009902,84.9700494144,17.4259122208
 07/19  17:00:00,1476.82239947,183.872292363,476.682219035,0.0,243.2593065,310.10971186,94.0746943463,0.42336413281,84.9700494144,8.68128079913
 07/19  18:00:00,1134.75012138,103.041006713,480.989153233,0.0,166.938926447,199.110933808,100.94559878,7.30856393149,84.9700494144,8.66698543422
 07/19  19:00:00,1132.16400349,103.84674933,484.149576363,0.0,166.938926447,191.61365848,80.0956777982,14.7823220372,56.6466996096,8.66665615133
 07/19  20:00:00,1003.25789042,101.608152702,483.713301646,0.0,100.150657288,124.558693486,95.7827333761,30.4696807675,56.6466996096,8.66635299896
 07/19  21:00:00,971.159760473,101.06301377,484.12124115,0.0,100.150657288,124.558693486,77.9552061281,35.4501814209,42.4850247072,0.02
 07/19  22:00:00,903.240810999,100.573793132,484.563920465,0.0,46.0930336215,124.558693486,79.5595646567,42.5810908922,28.3233498048,8.65512395968
 07/19  23:00:00,903.848290024,100.380060858,484.618395054,0.0,46.0930336215,124.558693486,77.592646028,54.7759189198,14.1616749024,8.65505220585
 07/19  24:00:00,890.595346872,100.273688113,483.765425426,0.0,46.0930336215,113.312780494,82.8933552281,68.5736997784,5.66466996096,8.65498548879
 07/20  01:00:00,891.36017186,100.208122971,484.649077711,0.0,46.0930336215,113.312780494,94.7608898556,80.4413257973,5.66466996096,8.65489409743
 07/20  02:00:00,891.104982095,100.145446349,484.514201621,0.0,46.0930336215,113.312780494,100.318581574,94.6339116134,5.66466996096,0.02
 07/20  03:00:00,891.114738245,100.132482829,484.565776495,0.0,46.0930336215,113.312780494,127.026088273,112.706599684,5.66466996096,8.65481862758
 07/20  04:00:00,981.390893093,100.13629625,484.241259227,0.0,100.150657288,148.969399434,129.909845065,115.590428268,5.66466996096,8.65474683516
 07/20  05:00:00,1013.24029734,137.948663392,477.405408764,0.0,100.150657288,149.894399434,199.30363166,176.48727559,14.1616749024,8.65468116705
 07/20  06:00:00,1252.49866069,153.82738806,475.720125006,0.0,176.471037341,302.612436532,134.174919691,97.1969616533,28.3233498048,8.65460823245
 07/20  07:00:00,1368.01405382,159.490517203,473.754975579,0.0,243.2593065,310.10971186,138.806585138,87.6293650964,42.4850247072,8.69219533398
 07/20  08:00:00,1409.42790723,159.898024755,473.492548377,0.0,243.2593065,310.10971186,159.779397035,85.7273257535,56.6466996096,17.405371672
 07/20  09:00:00,1441.25710259,159.151218743,472.725477766,0.0,243.2593065,302.612436532,140.097240492,88.8824271154,42.4850247072,8.72978866935
 07/20  10:00:00,1448.77309233,159.628434321,472.208873011,0.0,243.2593065,310.10971186,172.66716765,84.3723364656,70.808374512,17.4864566721
 07/20  11:00:00,1453.71061865,162.716945246,473.083661772,0.0,243.2593065,310.10971186,164.351805854,67.3028905068,70.808374512,26.2405408354
 07/20  12:00:00,1415.9432559,166.005596968,473.754856063,0.0,243.2593065,310.10971186,137.073164148,48.8082544723,70.808374512,17.4565351634
 07/20  13:00:00,1455.09509597,170.813566618,474.748800361,0.0,243.2593065,302.612436532,106.468389415,32.3201724056,56.6466996096,17.5015173995
 07/20  14:00:00,1461.51014465,176.420569518,475.513657908,0.0,243.2593065,302.612436532,77.5068569766,17.5369464751,42.4850247072,17.4848857943
 07/20  15:00:00,1465.4879199,179.860942906,476.051263279,0.0,243.2593065,302.612436532,81.4257698772,7.31236655714,56.6466996096,17.4667037105
 07/20  16:00:00,1474.66345261,182.001365868,476.427642919,0.0,243.2593065,310.10971186,104.493769528,2.09605801725,84.9700494144,17.4276620966
 07/20  17:00:00,1477.68080145,184.518607979,476.886756307,0.0,243.2593065,310.10971186,94.015599803,0.36474824549,84.9700494144,8.68080214306
 07/20  18:00:00,1137.23664377,104.140651079,482.357535166,0.0,166.938926447,199.110933808,95.8822112268,2.24527467376,84.9700494144,8.66688713865
 07/20  19:00:00,1134.07168979,105.695206003,484.186097101,0.0,166.938926447,191.61365848,71.2143621163,5.90110623999,56.6466996096,8.66655626676
 07/20  20:00:00,1003.37221407,102.861248572,482.550476195,0.0,100.150657288,124.558693486,87.8561026932,22.5429552093,56.6466996096,8.66644787427
 07/20  21:00:00,971.778310646,101.762646888,484.008829728,0.0,100.150657288,124.558693486,91.8998875592,40.7582662724,42.4850247072,8.65659657964
 07/20  22:00:00,903.157814803,100.886565661,484.08959507,0.0,46.0930336215,124.558693486,99.6053563352,71.2620065304,28.3233498048,0.02
 07/20  23:00:00,894.216261589,100.545094765,477.573023046,0.0,46.0930336215,124.558693486,121.216571246,98.3996866465,14.1616749024,8.65520969722
 07/20  24:00:00,861.948799468,100.436104507,465.991137004,0.0,46.0930336215,113.312780494,150.795192231,136.475381437,5.66466996096,8.65514083321
 07/21  01:00:00,860.223147515,100.322143649,465.345834871,0.0,46.0930336215,113.312780494,190.74338351,176.423659852,5.66466996096,8.65505369685
 07/21  02:00:00,868.721614555,100.243696428,472.482747997,0.0,46.0930336215,113.312780494,225.312544298,210.992898394,5.66466996096,8.65497594352
 07/21  03:00:00,882.581543588,100.190159196,484.971084732,0.0,46.0930336215,113.312780494,240.902990085,235.218320124,5.66466996096,0.02
 07/21  04:00:00,970.27057336,100.218466898,477.842494315,0.0,100.150657288,148.969399434,208.390255629,194.070683903,5.66466996096,8.65490176501
 07/21  05:00:00,1011.30744139,134.59601576,477.256818576,0.0,100.150657288,149.894399434,215.107600846,192.290954413,14.1616749024,8.65497153076
 07/21  06:00:00,1260.95285674,158.4472409,477.94776337,0.0,176.471037341,302.612436532,103.892492049,66.9143905946,28.3233498048,8.65475164948
 07/21  07:00:00,1377.66048265,166.132832082,476.679909902,0.0,243.2593065,310.10971186,95.4638509445,44.285201461,42.4850247072,8.69362477635
 07/21  08:00:00,1420.55529348,167.942299808,476.528975081,0.0,243.2593065,310.10971186,106.397049323,32.3448809562,56.6466996096,17.4054687574
 07/21  09:00:00,1457.91690208,171.21826086,477.304534018,0.0,243.2593065,302.612436532,77.9665644544,18.0455831934,42.4850247072,17.4359565538
 07/21  10:00:00,1473.65303138,178.174941353,478.517885881,0.0,243.2593065,310.10971186,92.624076805,4.33263358742,70.808374512,17.4830687056
 07/21  11:00:00,1480.82967011,183.649987091,479.178019716,0.0,243.2593065,310.10971186,88.6432691714,0.333282074898,70.808374512,17.5016125845
 07/21  12:00:00,1442.33629214,186.655511799,479.363884184,0.0,243.2593065,310.10971186,88.267808372,0.0,70.808374512,17.45943386
 07/21  13:00:00,1476.72668541,187.970839964,479.08723033,0.0,243.2593065,302.612436532,74.1473450989,0.0,56.6466996096,17.5006454893
 07/21  14:00:00,1478.72998515,189.852275747,479.178654071,0.0,243.2593065,302.612436532,59.9687510819,0.0,42.4850247072,17.4837263747
 07/21  15:00:00,1481.16850713,192.193799862,479.28036683,0.0,243.2593065,302.612436532,74.1163479617,0.0,56.6466996096,17.4696483521
 07/21  16:00:00,1488.5105512,193.509204975,478.663101819,0.0,243.2593065,310.10971186,102.396230185,0.0,84.9700494144,17.4261807709
 07/21  17:00:00,1491.0793962,195.970069307,478.741503483,0.0,243.2593065,310.10971186,93.6503755832,0.0,84.9700494144,8.68032616878
 07/21  18:00:00,1144.48959641,110.961221482,482.709416353,0.0,166.938926447,199.110933808,93.6367956954,0.0,84.9700494144,8.66674628095
 07/21  19:00:00,1138.23899744,111.06201218,483.900520982,0.0,166.938926447,191.61365848,65.3131145999,0.0,56.6466996096,8.66641499029
 07/21  20:00:00,1006.55220549,105.906166207,483.55302523,0.0,100.150657288,124.558693486,69.4500282406,4.13721819327,56.6466996096,8.66611043775
 07/21  21:00:00,974.01187811,104.382355096,484.28850048,0.0,100.150657288,124.558693486,61.0220211082,9.88029908508,42.4850247072,8.65669731588
 07/21  22:00:00,904.871846359,102.726538495,483.944331982,0.0,46.0930336215,124.558693486,52.5556919467,15.5770119061,28.3233498048,8.65533023582
 07/21  23:00:00,904.933533669,101.933623179,484.109587089,0.0,46.0930336215,124.558693486,31.8040849709,17.6224100685,14.1616749024,0.02
 07/21  24:00:00,891.422445087,101.345864066,483.484226655,0.0,46.0930336215,113.312780494,35.5598061654,21.239761661,5.66466996096,8.65537454342
 07/22  01:00:00,891.957141265,100.978662051,484.414486957,0.0,46.0930336215,113.312780494,40.4464398385,26.1265990678,5.66466996096,8.6551708097
 07/22  02:00:00,892.090956876,100.807233065,484.673939418,0.0,46.0930336215,113.312780494,48.0347508328,33.7149874118,5.66466996096,8.65509346001
 07/22  03:00:00,892.142489907,100.563483382,484.986171394,0.0,46.0930336215,113.312780494,57.7347689638,43.4150807381,5.66466996096,8.65501826474
 07/22  04:00:00,902.004929203,100.296044577,484.660037857,0.0,55.6251445156,113.312780494,66.2214249079,60.5367549469,5.66466996096,0.02
 07/22  05:00:00,901.719755454,100.218566752,484.532639704,0.0,55.6251445156,113.312780494,101.723758221,78.9071396392,14.1616749024,8.65494367896
 07/22  06:00:00,969.616693116,100.169098358,483.325607282,0.0,65.1572554096,176.889270242,105.267532289,68.2893105991,28.3233498048,8.6548718855
 07/22  07:00:00,1117.42964809,144.589449835,477.27126694,0.0,109.682768182,220.96816451,155.536602923,104.396777452,42.4850247072,8.65480076332
 07/22  08:00:00,1129.19845716,144.336900556,479.275678262,0.0,109.682768182,220.96816451,139.814783826,74.4928545338,56.6466996096,8.67522968225
 07/22  09:00:00,1253.18861631,160.932906937,479.278361886,0.0,131.945524568,266.955817592,81.8560161424,30.6772559062,42.4850247072,8.69373552904
 07/22  10:00:00,1270.79463223,170.129731964,480.130563521,0.0,131.945524568,274.45309292,98.4336550145,10.217959733,70.808374512,17.4073207695
 07/22  11:00:00,1276.97212074,175.105509245,480.2876478,0.0,131.945524568,274.45309292,83.9293747302,4.40886542448,70.808374512,8.7121347937
 07/22  12:00:00,1247.96119029,177.850015316,480.447444307,0.0,131.945524568,274.45309292,90.6826811693,2.47052132792,70.808374512,17.4037853294
 07/22  13:00:00,1241.84830673,178.93564949,480.644985425,0.0,131.945524568,266.955817592,75.6489089455,1.59861895461,56.6466996096,17.4035903813
 07/22  14:00:00,1242.00953978,179.128298898,480.584468878,0.0,131.945524568,266.955817592,52.6505595207,1.45333280018,42.4850247072,8.71220201331
 07/22  15:00:00,1090.03939761,101.986653047,482.461256215,0.0,109.682768182,212.545889182,74.0522575286,0.0,56.6466996096,17.405557919
 07/22  16:00:00,1100.76969421,104.441453377,483.450360828,0.0,109.682768182,220.04316451,93.6808564626,0.0,84.9700494144,8.71080704823
 07/22  17:00:00,1061.04226116,106.715137792,483.792594046,0.0,109.682768182,220.04316451,102.333721146,0.0,84.9700494144,17.3636717312
 07/22  18:00:00,1024.11240648,108.477488533,484.033463609,0.0,100.150657288,199.110933808,84.9900494144,0.0,84.9700494144,0.02
 07/22  19:00:00,1017.49083428,108.207385975,484.214643874,0.0,100.150657288,191.61365848,65.3018771338,0.0,56.6466996096,8.65517752416
 07/22  20:00:00,906.95643165,103.571263233,482.300738808,0.0,55.6251445156,124.558693486,68.7125436172,3.41062188528,56.6466996096,8.65522212236
 07/22  21:00:00,913.530812309,101.869799069,483.448482848,0.0,55.6251445156,124.558693486,63.7801863139,12.6401490627,42.4850247072,8.65501254401
 07/22  22:00:00,903.444788482,101.873060569,483.631031594,0.0,46.0930336215,124.558693486,48.6308324487,11.6525442072,28.3233498048,8.65493843662
 07/22  23:00:00,904.430199302,101.664734442,483.889025447,0.0,46.0930336215,124.558693486,26.1168601933,11.9351852909,14.1616749024,0.02
 07/22  24:00:00,891.182538982,101.440562492,483.149590559,0.0,46.0930336215,113.312780494,26.3222724642,12.0026010713,5.66466996096,8.65500143199
 07/23  01:00:00,879.660722826,101.147185353,483.182077597,0.0,34.9616554283,113.312780494,24.6715305922,10.3520795226,5.66466996096,8.6547811087
 07/23  02:00:00,879.425188688,100.938945133,483.194081125,0.0,34.9616554283,113.312780494,24.2505508048,9.93117084838,5.66466996096,8.65470999546
 07/23  03:00:00,879.450558904,100.700914166,483.468118163,0.0,34.9616554283,113.312780494,25.8627580692,11.5434518266,5.66466996096,8.65463628161
 07/23  04:00:00,890.036873269,100.411929804,483.891264236,0.0,44.4937663224,113.312780494,20.8992308398,15.2145608788,5.66466996096,0.02
 07/23  05:00:00,890.062728372,100.257701773,484.145731011,0.0,44.4937663224,113.312780494,48.0692261396,25.2529892882,14.1616749024,8.654561949
 07/23  06:00:00,958.556445197,100.1698612,483.534963499,0.0,54.0258772165,176.889270242,63.5565779004,26.5787379971,28.3233498048,8.65449009849
 07/23  07:00:00,954.705726145,100.165572796,484.052822514,0.0,54.0258772165,184.38654557,87.1404639114,36.0010254957,42.4850247072,8.65441370846
 07/23  08:00:00,1033.97891907,100.200488632,483.83727601,0.0,65.1572554096,220.04316451,98.676415045,33.3578340998,56.6466996096,8.67188133566
 07/23  09:00:00,1026.91656384,100.236320022,484.136015588,0.0,65.1572554096,212.545889182,81.7577873611,30.581773013,42.4850247072,8.69098964088
 07/23  10:00:00,1034.76302309,100.336836854,484.344863485,0.0,65.1572554096,220.04316451,113.335339977,25.1298855726,70.808374512,17.3970798927
 07/23  11:00:00,1035.87199228,100.463497796,484.360477281,0.0,65.1572554096,220.04316451,97.5317675186,18.0145996508,70.808374512,8.70879335573
 07/23  12:00:00,1035.16819154,100.623391741,484.456762843,0.0,65.1572554096,220.04316451,101.598988552,13.3949896921,70.808374512,17.3956243478
 07/23  13:00:00,1028.25072252,101.199221419,484.358343296,0.0,65.1572554096,212.545889182,75.4994584232,10.1433839593,56.6466996096,8.70937485431
 07/23  14:00:00,1029.29387975,102.327405212,484.232286852,0.0,65.1572554096,212.545889182,64.6470657173,4.76542572218,42.4850247072,17.3966152879
 07/23  15:00:00,1031.35322957,104.795556468,483.823230585,0.0,65.1572554096,212.545889182,65.9672013155,0.613116048231,56.6466996096,8.70738565765
 07/23  16:00:00,1008.4086183,107.667162627,483.32643627,0.0,65.1572554096,220.04316451,102.368154454,0.0,84.9700494144,17.39810504
 07/23  17:00:00,962.865732777,109.261739862,482.926186672,0.0,54.0258772165,184.38654557,93.6667293996,0.00729911863758,84.9700494144,8.68938086661
 07/23  18:00:00,934.902031316,111.803574269,482.854832733,0.0,44.4937663224,163.454314868,93.6244265559,0.0,84.9700494144,8.65437714148
 07/23  19:00:00,929.361910903,112.929454459,482.695533524,0.0,44.4937663224,155.95703954,65.3010227497,0.0,56.6466996096,8.65432314007
 07/23  20:00:00,904.917889409,112.387675575,482.542957896,0.0,44.4937663224,124.558693486,65.3009536814,0.0,56.6466996096,8.65425407178
 07/23  21:00:00,911.307851841,111.629784298,482.509066011,0.0,44.4937663224,124.558693486,42.5050247072,0.0,42.4850247072,0.02
 07/23  22:00:00,900.057399709,110.005260795,483.134719599,0.0,34.9616554283,124.558693486,36.9775309962,0.0,28.3233498048,8.65418119136
 07/23  23:00:00,898.813069844,107.058051219,483.902620765,0.0,34.9616554283,124.558693486,22.8146607332,0.0,14.1616749024,8.65298583083
 07/23  24:00:00,883.398830014,104.732031897,483.1309329,0.0,34.9616554283,113.312780494,15.3034395057,0.983448188505,5.66466996096,8.65532135627
 07/24  01:00:00,893.909166794,103.675664438,483.583708436,0.0,46.0930336215,113.312780494,10.7932391693,5.10856920833,5.66466996096,0.02
 07/24  02:00:00,892.878279969,102.600103726,483.667534199,0.0,46.0930336215,113.312780494,24.2612638264,9.94134815411,5.66466996096,8.65524571134
 07/24  03:00:00,892.154955192,101.618374898,483.972968722,0.0,46.0930336215,113.312780494,30.1988149808,15.8789745335,5.66466996096,8.65517048642
 07/24  04:00:00,982.260830291,101.770771629,483.305870568,0.0,100.150657288,148.969399434,32.4750228585,18.1552553069,5.66466996096,8.65509759057
 07/24  05:00:00,1034.63166969,157.169774047,479.374335037,0.0,100.150657288,149.894399434,91.7663621616,68.9496639421,14.1616749024,8.6550233171
 07/24  06:00:00,1269.74968987,167.800419532,478.749394914,0.0,176.471037341,302.612436532,51.6795421318,23.336192327,28.3233498048,0.02
 07/24  07:00:00,1384.87830865,171.743710709,478.141908609,0.0,243.2593065,310.10971186,72.3833773393,12.531332624,42.4850247072,17.367020008
 07/24  08:00:00,1429.32819311,173.755856753,479.337691468,0.0,243.2593065,310.10971186,70.0329739246,4.67398158466,56.6466996096,8.71229273034
 07/24  09:00:00,1468.37270895,178.752398738,480.072303126,0.0,243.2593065,302.612436532,60.3109769785,0.387313656976,42.4850247072,17.4386386143
 07/24  10:00:00,1493.56138672,197.262877239,479.135957958,0.0,243.2593065,310.10971186,88.294939894,0.0,70.808374512,17.486565382
 07/24  11:00:00,1537.40697826,240.115530939,479.02051278,0.0,243.2593065,310.10971186,97.0503056121,0.0,70.808374512,26.2419311001
 07/24  12:00:00,1497.36106656,241.271555271,479.527764312,0.0,243.2593065,310.10971186,88.2627742094,0.0,70.808374512,17.4543996974
 07/24  13:00:00,1530.58225899,241.271555271,479.499642904,0.0,243.2593065,302.612436532,74.1456801674,0.0,56.6466996096,17.4989805578
 07/24  14:00:00,1530.28071827,241.271555271,479.19729136,0.0,243.2593065,302.612436532,59.9711210733,0.0,42.4850247072,17.4860963661
 07/24  15:00:00,1530.07666463,241.271555271,478.990294051,0.0,243.2593065,302.612436532,74.1181865886,0.0,56.6466996096,17.471486979
 07/24  16:00:00,1536.71051506,241.271555271,478.710958115,0.0,243.2593065,310.10971186,102.396496798,0.0,84.9700494144,17.4264473839
 07/24  17:00:00,1536.43667835,241.271555271,478.440621449,0.0,243.2593065,310.10971186,93.6498170696,0.0,84.9700494144,8.67976765521
 07/24  18:00:00,1187.89995819,156.257245384,480.46423757,0.0,166.938926447,199.110933808,93.6358541217,0.0,84.9700494144,8.66580470735
 07/24  19:00:00,1182.55353407,156.639849997,481.256955256,0.0,166.938926447,191.61365848,65.3121971481,0.0,56.6466996096,8.66549753848
 07/24  20:00:00,1055.15405697,155.218152513,481.48654849,0.0,100.150657288,124.558693486,65.3134183833,0.0,56.6466996096,8.66671877369
 07/24  21:00:00,1020.9749712,152.269788432,482.213527229,0.0,100.150657288,124.558693486,51.1405394365,0.0,42.4850247072,8.65551472929
 07/24  22:00:00,946.029895309,144.79663285,482.548324271,0.0,46.0930336215,124.558693486,28.3433498048,0.0,28.3233498048,0.02
 07/24  23:00:00,934.933186678,132.638189659,482.88744421,0.0,46.0930336215,124.558693486,22.8157988307,0.0,14.1616749024,8.65412392834
 07/24  24:00:00,909.548545565,120.187907087,482.478994445,0.0,46.0930336215,113.312780494,14.3200099031,0.0,5.66466996096,8.65533994215
 07/25  01:00:00,903.872290586,113.83696021,483.258789649,0.0,46.0930336215,113.312780494,14.3199394886,0.0,5.66466996096,8.65526952761
 07/25  02:00:00,899.784013381,109.651080787,483.422237364,0.0,46.0930336215,113.312780494,5.68466996096,0.0,5.66466996096,0.02
 07/25  03:00:00,897.073870599,106.483979144,483.902463543,0.0,46.0930336215,113.312780494,14.7295493021,0.409682768344,5.66466996096,8.65519657277
 07/25  04:00:00,989.148680839,105.675995634,482.256687723,0.0,100.150657288,148.969399434,19.7826986252,5.4629028874,5.66466996096,8.65512577682
 07/25  05:00:00,1047.23319818,169.819718815,476.128756333,0.0,100.150657288,149.894399434,58.2899243949,35.4731965891,14.1616749024,8.65505290335
 07/25  06:00:00,1283.04969596,181.735352996,476.535786704,0.0,176.471037341,302.612436532,40.7898251648,3.81149656531,28.3233498048,8.65497879466
 07/25  07:00:00,1406.38396647,191.982849925,479.345636184,0.0,243.2593065,310.10971186,51.1935507782,0.014622377528,42.4850247072,8.69390369344
 07/25  08:00:00,1465.12210369,209.178245549,479.566915972,0.0,243.2593065,310.10971186,74.0526704312,0.0,56.6466996096,17.4059708216
