Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  09:00:00,1522.24339452,232.949987653,479.563387259,0.0,243.2593065,302.612436532,51.2155344923,0.0,42.4850247072,8.73050978506
 07/25  10:00:00,1538.12247135,241.271555271,479.563333088,0.0,243.2593065,310.10971186,97.0266893333,0.0,70.808374512,26.2183148213
 07/25  11:00:00,1539.22576119,241.271555271,479.660515406,0.0,243.2593065,310.10971186,88.3074306264,0.0,70.808374512,17.4990561144
 07/25  12:00:00,1497.41715133,241.271555271,479.580796963,0.0,243.2593065,310.10971186,88.2655525963,0.0,70.808374512,17.4571780843
 07/25  13:00:00,1529.78159225,241.271555271,478.69239011,0.0,243.2593065,302.612436532,74.148935254,0.0,56.6466996096,17.5022356444
 07/25  14:00:00,1528.75727278,241.271555271,477.662867479,0.0,243.2593065,302.612436532,59.9668277736,0.0,42.4850247072,17.4818030664
 07/25  15:00:00,1528.78434823,241.271555271,477.685733185,0.0,243.2593065,302.612436532,74.1140077718,0.0,56.6466996096,17.4673081622
 07/25  16:00:00,1535.42681369,241.271555271,477.41486716,0.0,243.2593065,310.10971186,102.398374517,0.0,84.9700494144,17.4283251025
 07/25  17:00:00,1535.34703642,241.271555271,477.339796014,0.0,243.2593065,310.10971186,93.6511581928,0.0,84.9700494144,8.68110877838
 07/25  18:00:00,1206.16119302,176.435623965,478.535378541,0.0,166.938926447,199.110933808,93.6356775347,0.0,84.9700494144,8.6656281203
 07/25  19:00:00,1196.94785621,173.245735125,480.015480135,0.0,166.938926447,191.61365848,65.3135819339,0.0,56.6466996096,8.66688232426
 07/25  20:00:00,1064.02893213,165.471440143,481.017211114,0.0,100.150657288,124.558693486,65.3132576754,0.0,56.6466996096,8.66655806576
 07/25  21:00:00,1030.21404019,162.222078816,482.203246066,0.0,100.150657288,124.558693486,51.140618704,0.0,42.4850247072,8.65559399684
 07/25  22:00:00,959.005713544,158.028863588,482.302854049,0.0,46.0930336215,124.558693486,36.9775834467,0.0,28.3233498048,8.65423364191
 07/25  23:00:00,956.270807203,154.874383894,481.966566606,0.0,46.0930336215,124.558693486,14.1816749024,0.0,14.1616749024,0.02
 07/25  24:00:00,933.070251643,144.256699001,481.664439588,0.0,46.0930336215,113.312780494,14.3196082183,0.0,5.66466996096,8.65493825731
 07/26  01:00:00,928.123665243,139.313482975,481.691991323,0.0,46.0930336215,113.312780494,14.3200623646,0.0,5.66466996096,8.65539240365
 07/26  02:00:00,930.839009351,143.679859752,480.040540916,0.0,46.0930336215,113.312780494,14.3199905626,0.0,5.66466996096,8.65532060162
 07/26  03:00:00,933.734301496,147.51790272,479.415160462,0.0,46.0930336215,113.312780494,5.68466996096,0.0,5.66466996096,0.02
 07/26  04:00:00,1028.49312569,151.086910052,479.942104373,0.0,100.150657288,148.969399434,14.3200410727,0.0,5.66466996096,8.65537111178
 07/26  05:00:00,1118.94319981,241.271555271,479.312458531,0.0,100.150657288,149.894399434,22.8168545357,0.0,14.1616749024,8.65517963333
 07/26  06:00:00,1344.5628717,241.271555271,479.77964223,0.0,176.471037341,302.612436532,36.9784589833,0.0,28.3233498048,8.65510917846
 07/26  07:00:00,1456.16609327,241.271555271,479.650981664,0.0,243.2593065,310.10971186,51.1768929654,0.0,42.4850247072,8.69186825821
 07/26  08:00:00,1497.05385266,241.271555271,479.372457461,0.0,243.2593065,310.10971186,74.0528791825,0.0,56.6466996096,17.4061795729
 07/26  09:00:00,1529.73826854,241.271555271,478.787943034,0.0,243.2593065,302.612436532,59.9217586214,0.0,42.4850247072,17.4367339142
 07/26  10:00:00,1536.64203455,241.271555271,478.15323561,0.0,243.2593065,310.10971186,88.2922774527,0.0,70.808374512,17.4839029407
 07/26  11:00:00,1536.58821517,241.271555271,477.052600568,0.0,243.2593065,310.10971186,88.3109131642,0.0,70.808374512,17.5025386522
 07/26  12:00:00,1490.50728171,239.104792756,474.815736196,0.0,243.2593065,310.10971186,88.2686148504,0.0,70.808374512,17.4602403384
 07/26  13:00:00,1516.05787206,232.604505212,473.605594242,0.0,243.2593065,302.612436532,74.1442234447,0.0,56.6466996096,17.4975238351
 07/26  14:00:00,1516.41251315,232.604505212,473.958561949,0.0,243.2593065,302.612436532,59.9696240117,0.0,42.4850247072,17.4845993045
 07/26  15:00:00,1516.45753557,232.604505212,474.001965007,0.0,243.2593065,302.612436532,74.117216247,0.0,56.6466996096,17.4705166374
 07/26  16:00:00,1522.84733266,232.604505212,473.480199504,0.0,243.2593065,310.10971186,102.396943438,0.0,84.9700494144,17.4268940233
 07/26  17:00:00,1523.02204669,232.604505212,473.660173955,0.0,243.2593065,310.10971186,93.6507805901,0.0,84.9700494144,8.68073117567
 07/26  18:00:00,1259.3729781,232.604505212,475.555111493,0.0,166.938926447,199.110933808,93.6369078312,0.0,84.9700494144,8.66685841685
 07/26  19:00:00,1254.34712269,232.604505212,477.04814934,0.0,166.938926447,191.61365848,65.313510459,0.0,56.6466996096,8.66681084938
 07/26  20:00:00,1128.29031977,232.604505212,477.197715772,0.0,100.150657288,124.558693486,65.3131953347,0.0,56.6466996096,8.66649572513
 07/26  21:00:00,1095.86261319,232.604505212,476.745284532,0.0,100.150657288,124.558693486,51.1407837214,0.0,42.4850247072,8.65575901425
 07/26  22:00:00,1027.12232638,232.604505212,475.808756999,0.0,46.0930336215,124.558693486,36.9777817495,0.0,28.3233498048,8.65443194474
 07/26  23:00:00,1028.65669319,232.604505212,476.582513923,0.0,46.0930336215,124.558693486,22.8160372908,0.0,14.1616749024,8.65436238837
 07/26  24:00:00,1017.91031848,232.604505212,478.123142659,0.0,46.0930336215,113.312780494,5.68466996096,0.0,5.66466996096,0.02
 07/27  01:00:00,1005.10086567,218.70517562,479.22716755,0.0,46.0930336215,113.312780494,14.3189750958,0.0,5.66466996096,8.65430513482
 07/27  02:00:00,984.604703865,197.534467072,479.890809436,0.0,46.0930336215,113.312780494,14.3189157985,0.0,5.66466996096,8.65424583757
 07/27  03:00:00,978.559440216,191.504642957,479.878342008,0.0,46.0930336215,113.312780494,14.3188503114,0.0,5.66466996096,8.65418035041
 07/27  04:00:00,1073.80243396,196.282703262,479.701121432,0.0,100.150657288,148.969399434,5.68466996096,0.0,5.66466996096,0.02
 07/27  05:00:00,1119.62386594,241.271555271,479.698598275,0.0,100.150657288,149.894399434,22.8172448381,0.0,14.1616749024,8.65556993572
 07/27  06:00:00,1343.67889852,241.271555271,478.828162477,0.0,176.471037341,302.612436532,36.978686295,0.0,28.3233498048,8.65533649018
 07/27  07:00:00,1453.69692095,241.271555271,477.205180852,0.0,243.2593065,310.10971186,51.1783707496,0.0,42.4850247072,8.69334604238
 07/27  08:00:00,1495.77105079,241.271555271,478.14265897,0.0,243.2593065,310.10971186,74.0534134611,0.0,56.6466996096,17.4067138515
 07/27  09:00:00,1530.64528663,241.271555271,479.743155324,0.0,243.2593065,302.612436532,59.9253042514,0.0,42.4850247072,17.4402795442
 07/27  10:00:00,1537.85994686,241.271555271,479.387856704,0.0,243.2593065,310.10971186,88.2954989974,0.0,70.808374512,17.4871244854
 07/27  11:00:00,1538.32148514,241.271555271,478.777486264,0.0,243.2593065,310.10971186,88.3064050953,0.0,70.808374512,17.4980305833
 07/27  12:00:00,1496.22552503,241.271555271,478.386033957,0.0,243.2593065,310.10971186,88.2651345134,0.0,70.808374512,17.4567600014
 07/27  13:00:00,1528.92853764,241.271555271,477.843532255,0.0,243.2593065,302.612436532,74.1475899047,0.0,56.6466996096,17.5008902951
 07/27  14:00:00,1529.29399037,241.271555271,478.212961269,0.0,243.2593065,302.612436532,68.7008004213,0.0,42.4850247072,26.2157757141
 07/27  15:00:00,1529.44503897,241.271555271,478.364976037,0.0,243.2593065,302.612436532,74.1137918099,0.0,56.6466996096,17.4670922003
 07/27  16:00:00,1536.39877496,241.271555271,478.409056363,0.0,243.2593065,310.10971186,93.6928842991,0.0,84.9700494144,8.72283488474
 07/27  17:00:00,1536.61500111,241.271555271,478.63155992,0.0,243.2593065,310.10971186,102.309938584,0.0,84.9700494144,17.3398891701
 07/27  18:00:00,1214.48442964,182.917196653,480.400958723,0.0,166.938926447,199.110933808,84.9900494144,0.0,84.9700494144,0.02
 07/27  19:00:00,1207.05471005,181.612709817,480.794878056,0.0,166.938926447,191.61365848,65.3135138318,0.0,56.6466996096,8.66681422217
 07/27  20:00:00,1078.31130003,179.053513047,480.835062584,0.0,100.150657288,124.558693486,65.3133782036,0.0,56.6466996096,8.66667859398
 07/27  21:00:00,1044.19505318,176.799996339,480.980786564,0.0,100.150657288,124.558693486,51.1410104429,0.0,42.4850247072,8.65598573566
 07/27  22:00:00,967.761721562,168.125690024,481.029878332,0.0,46.0930336215,124.558693486,36.9780504966,0.0,28.3233498048,8.65470069183
 07/27  23:00:00,957.466339339,157.454600877,480.616067756,0.0,46.0930336215,124.558693486,22.8163100527,0.0,14.1616749024,8.65463515035
 07/27  24:00:00,935.455644878,148.325836655,480.035238447,0.0,46.0930336215,113.312780494,14.3192392645,0.0,5.66466996096,8.65456930359
 07/28  01:00:00,929.197580043,140.920714113,481.203719884,0.0,46.0930336215,113.312780494,5.68466996096,0.0,5.66466996096,0.02
 07/28  02:00:00,924.259740067,135.449482307,481.763689174,0.0,46.0930336215,113.312780494,14.3191995589,0.0,5.66466996096,8.6545295979
 07/28  03:00:00,911.560417297,122.96366027,481.592165887,0.0,46.0930336215,113.312780494,14.3191392718,0.0,5.66466996096,8.65446931079
 07/28  04:00:00,999.41398185,116.961113009,481.205595863,0.0,100.150657288,148.969399434,14.3190777341,0.0,5.66466996096,8.65440777312
 07/28  05:00:00,1071.22839273,195.223798047,474.573393102,0.0,100.150657288,149.894399434,25.0073126084,2.19129286731,14.1616749024,8.65434483869
 07/28  06:00:00,1300.21730395,200.778768329,474.500661617,0.0,176.471037341,302.612436532,28.3433498048,0.0,28.3233498048,0.02
 07/28  07:00:00,1413.68278626,203.790245557,474.754252379,0.0,243.2593065,310.10971186,59.8518955947,0.0,42.4850247072,17.3668708875
 07/28  08:00:00,1458.10368472,206.133799361,475.767450633,0.0,243.2593065,310.10971186,65.361069559,0.0,56.6466996096,8.7143699494
 07/28  09:00:00,1494.7782888,208.547938409,476.772574773,0.0,243.2593065,302.612436532,59.9221138296,0.0,42.4850247072,17.4370891224
 07/28  10:00:00,1506.1487613,211.73927823,477.409065592,0.0,243.2593065,310.10971186,88.2917121373,0.0,70.808374512,17.4833376253
 07/28  11:00:00,1512.99852872,216.782302202,478.133221429,0.0,243.2593065,310.10971186,88.3099048372,0.0,70.808374512,17.5015303252
 07/28  12:00:00,1474.30949744,219.661561993,478.27633929,0.0,243.2593065,310.10971186,88.2687684804,0.0,70.808374512,17.4603939684
 07/28  13:00:00,1506.11308733,218.500340407,477.902641763,0.0,243.2593065,302.612436532,82.8869520253,0.0,56.6466996096,26.2402524157
 07/28  14:00:00,1502.96017018,216.007128241,477.214551599,0.0,243.2593065,302.612436532,59.9702475535,0.0,42.4850247072,17.4852228463
 07/28  15:00:00,1502.55534484,215.550190442,477.268558939,0.0,243.2593065,302.612436532,74.117419622,0.0,56.6466996096,17.4707200124
 07/28  16:00:00,1513.43407072,219.018127676,477.795176011,0.0,243.2593065,310.10971186,102.395840301,0.0,84.9700494144,17.4257908863
 07/28  17:00:00,1521.43782122,226.393695084,478.464708215,0.0,243.2593065,310.10971186,93.6512656914,0.0,84.9700494144,8.681216277
 07/28  18:00:00,1170.64457488,138.228070189,481.403247377,0.0,166.938926447,199.110933808,93.6369717751,0.0,84.9700494144,8.66692236075
 07/28  19:00:00,1159.16033966,133.306075329,482.349319029,0.0,166.938926447,191.61365848,65.3133014051,0.0,56.6466996096,8.66660179545
 07/28  20:00:00,1015.65994067,115.71686799,482.582399312,0.0,100.150657288,124.558693486,65.3130031819,0.0,56.6466996096,8.66630357226
 07/28  21:00:00,980.416417043,111.751475467,483.273989678,0.0,100.150657288,124.558693486,42.5050247072,0.0,42.4850247072,0.02
 07/28  22:00:00,910.084941125,108.546066045,483.440017128,0.0,46.0930336215,124.558693486,36.9784184536,0.0,28.3233498048,8.65506864876
 07/28  23:00:00,908.91360797,106.403809319,483.654025829,0.0,46.0930336215,124.558693486,23.1924033402,0.375727871576,14.1616749024,8.65500056626
 07/28  24:00:00,894.312431998,104.734251038,483.079538506,0.0,46.0930336215,113.312780494,17.4964109865,3.17680392071,5.66466996096,8.65493710481
 07/29  01:00:00,893.739430885,103.846939259,483.454929198,0.0,46.0930336215,113.312780494,19.3073172803,4.98774349715,5.66466996096,8.65490382214
 07/29  02:00:00,892.922001955,103.015583969,483.515957647,0.0,46.0930336215,113.312780494,12.6330665048,6.94839654383,5.66466996096,0.02
 07/29  03:00:00,892.177759446,102.253909352,483.569030495,0.0,46.0930336215,113.312780494,24.419889091,10.1003689301,5.66466996096,8.65485019994
 07/29  04:00:00,901.888068044,101.694232508,483.425218996,0.0,55.6251445156,113.312780494,25.1561159324,10.836653883,5.66466996096,8.65479208839
 07/29  05:00:00,901.272861074,101.358663344,483.204270431,0.0,55.6251445156,113.312780494,34.1815590614,11.365151294,14.1616749024,8.65473286506
 07/29  06:00:00,970.014353425,101.004562042,483.087348736,0.0,65.1572554096,176.889270242,38.5027811281,1.52475642209,28.3233498048,8.65467490118
 07/29  07:00:00,1162.22151207,187.222503162,479.58430076,0.0,109.682768182,220.96816451,51.7845625338,9.2795378266,42.4850247072,0.02
 07/29  08:00:00,1173.96290979,188.738070865,479.73561329,0.0,109.682768182,220.96816451,68.4242983198,3.1020894836,56.6466996096,8.67550922659
 07/29  09:00:00,1289.81358643,196.785555094,480.041067565,0.0,131.945524568,266.955817592,59.8561176827,0.0,42.4850247072,17.3710929755
 07/29  10:00:00,1300.54639807,199.808109995,480.174275551,0.0,131.945524568,274.45309292,79.5205788574,0.0,70.808374512,8.71220434543
 07/29  11:00:00,1303.33684483,201.550126161,480.188569419,0.0,131.945524568,274.45309292,88.2141002319,0.0,70.808374512,17.4057257199
 07/29  12:00:00,1272.4899405,202.596197432,480.200093689,0.0,131.945524568,274.45309292,88.2122691062,0.0,70.808374512,17.4038945942
 07/29  13:00:00,1265.64878777,203.161498969,480.184829608,0.0,131.945524568,266.955817592,65.3592237728,0.0,56.6466996096,8.71252416315
 07/29  14:00:00,1266.609418,204.072485492,480.164593537,0.0,131.945524568,266.955817592,59.8883878475,0.0,42.4850247072,17.4033631403
 07/29  15:00:00,1095.30367715,106.70825122,482.932102016,0.0,109.682768182,212.545889182,65.3577556035,0.0,56.6466996096,8.71105599388
 07/29  16:00:00,1105.15769361,108.423105816,483.806911396,0.0,109.682768182,220.04316451,102.373177808,0.0,84.9700494144,17.4031283935
 07/29  17:00:00,1064.20568231,109.927100106,483.707694924,0.0,109.682768182,220.04316451,93.6615923409,0.0,84.9700494144,8.69154292648
 07/29  18:00:00,1025.64307644,110.592127264,483.427707364,0.0,100.150657288,199.110933808,93.625329889,0.0,84.9700494144,8.6552804746
 07/29  19:00:00,1018.63945279,110.076416756,483.481016372,0.0,100.150657288,191.61365848,65.3019200351,0.0,56.6466996096,8.65522042546
 07/29  20:00:00,910.128289344,105.745888661,483.277979795,0.0,55.6251445156,124.558693486,65.3018614985,0.0,56.6466996096,8.65516188886
 07/29  21:00:00,916.496046667,104.234198354,484.049633422,0.0,55.6251445156,124.558693486,42.6417426276,0.136717920422,42.4850247072,0.02
 07/29  22:00:00,904.976253016,103.079172531,483.982357947,0.0,46.0930336215,124.558693486,39.9180456019,2.93959503251,28.3233498048,8.6551007646
 07/29  23:00:00,905.454001596,102.885086633,483.601349075,0.0,46.0930336215,124.558693486,26.4402611702,3.62354571861,14.1616749024,8.65504054922
 07/29  24:00:00,892.662033121,102.846630344,483.139224756,0.0,46.0930336215,113.312780494,16.644404759,2.32475418733,5.66466996096,8.65498061068
 07/30  01:00:00,880.095226955,101.711124602,483.084723108,0.0,34.9616554283,113.312780494,17.6361130777,3.31648333887,5.66466996096,8.65495977791
 07/30  02:00:00,879.439352041,101.023903728,483.201114939,0.0,34.9616554283,113.312780494,10.847907573,5.16323761201,5.66466996096,0.02
 07/30  03:00:00,879.453377685,100.493888698,483.790999701,0.0,34.9616554283,113.312780494,22.8205520963,8.50096881289,5.66466996096,8.65491332245
 07/30  04:00:00,889.830282851,100.163614447,484.09862692,0.0,44.4937663224,113.312780494,28.709663444,14.3901323418,5.66466996096,8.65486114122
 07/30  05:00:00,889.590853752,100.140953793,483.956880124,0.0,44.4937663224,113.312780494,48.3058296767,25.4893472472,14.1616749024,8.65480752718
 07/30  06:00:00,957.865727973,100.131190917,483.044416518,0.0,54.0258772165,176.889270242,60.1501240107,23.172019118,28.3233498048,8.65475508795
 07/30  07:00:00,954.048317315,100.131190917,483.592805911,0.0,54.0258772165,184.38654557,71.6172484304,29.1122237232,42.4850247072,0.02
 07/30  08:00:00,1033.5325583,100.133284513,483.600970454,0.0,65.1572554096,220.04316451,89.1548796,23.8354259254,56.6466996096,8.67275406508
 07/30  09:00:00,1025.84448009,100.146846064,483.326420163,0.0,65.1572554096,212.545889182,76.9948520095,17.1477133896,42.4850247072,17.3621139127
 07/30  10:00:00,1033.1147763,100.195582116,482.9994591,0.0,65.1572554096,220.04316451,88.5711259342,9.05293064913,70.808374512,8.70982077309
 07/30  11:00:00,1034.705015,100.39543887,483.347106929,0.0,65.1572554096,220.04316451,92.9371939834,4.73129885269,70.808374512,17.3975206187
 07/30  12:00:00,1033.90303474,100.763687387,483.119876361,0.0,65.1572554096,220.04316451,81.570980931,2.05476305237,70.808374512,8.7078433666
 07/30  13:00:00,1027.20807474,101.445153974,483.078579139,0.0,65.1572554096,212.545889182,74.0766388149,0.0342475577439,56.6466996096,17.3956916475
 07/30  14:00:00,1028.64539686,102.342152667,483.538456645,0.0,65.1572554096,212.545889182,51.1933558418,0.0,42.4850247072,8.7083311346
 07/30  15:00:00,1030.82996913,104.61194821,483.450965323,0.0,65.1572554096,212.545889182,74.0441097328,0.0,56.6466996096,17.3974101232
 07/30  16:00:00,1007.57401399,107.50278537,482.634237915,0.0,65.1572554096,220.04316451,102.366652373,0.0,84.9700494144,17.3966029583
 07/30  17:00:00,961.764978908,108.54732532,482.519460815,0.0,54.0258772165,184.38654557,93.6617472988,0.0,84.9700494144,8.69169788444
 07/30  18:00:00,933.294162876,110.388630673,482.650940017,0.0,44.4937663224,163.454314868,93.625009735,0.0,84.9700494144,8.6549603206
 07/30  19:00:00,926.852276399,110.884305166,482.226262413,0.0,44.4937663224,155.95703954,56.6666996096,0.0,56.6466996096,0.02
 07/30  20:00:00,902.468396699,109.893484114,482.588978302,0.0,44.4937663224,124.558693486,65.3016194058,0.0,56.6466996096,8.65491979625
 07/30  21:00:00,907.949181544,107.283272483,483.559605116,0.0,44.4937663224,124.558693486,51.1398938456,0.0,42.4850247072,8.6548691384
 07/30  22:00:00,895.583272953,104.855473538,483.94683651,0.0,34.9616554283,124.558693486,37.115156642,0.136990926948,28.3233498048,8.65481591029
 07/30  23:00:00,894.641383706,102.881562703,484.055268113,0.0,34.9616554283,124.558693486,26.9504872155,4.13405025317,14.1616749024,8.65476205996
 07/30  24:00:00,880.207417339,101.392583347,483.419783514,0.0,34.9616554283,113.312780494,19.3577188616,13.6730489006,5.66466996096,0.02
 07/31  01:00:00,891.305255942,100.677946588,484.113393211,0.0,46.0930336215,113.312780494,35.553513041,21.2341078276,5.66466996096,8.65473525249
 07/31  02:00:00,890.793027238,100.297780628,484.049109547,0.0,46.0930336215,113.312780494,45.5841278618,31.2647509426,5.66466996096,8.6547069582
 07/31  03:00:00,890.571068232,100.188375111,483.998126243,0.0,46.0930336215,113.312780494,59.5482528566,45.228918549,5.66466996096,8.65466434662
 07/31  04:00:00,981.048129454,100.17836287,483.899077507,0.0,100.150657288,148.969399434,61.3886210903,47.0693330206,5.66466996096,8.65461810869
 07/31  05:00:00,1030.75272883,154.132202784,478.737784845,0.0,100.150657288,149.894399434,104.555340446,90.3736655434,14.1616749024,0.02
 07/31  06:00:00,1267.8011881,166.372017191,478.46000807,0.0,176.471037341,302.612436532,66.4107272513,29.4317630095,28.3233498048,8.655614437
 07/31  07:00:00,1382.09920371,169.618179323,477.742591795,0.0,243.2593065,310.10971186,72.0423402113,20.8632681562,42.4850247072,8.69404734784
 07/31  08:00:00,1418.30325472,166.633263831,475.652084182,0.0,243.2593065,310.10971186,104.411177725,30.3562564072,56.6466996096,17.4082217079
 07/31  09:00:00,1451.64840331,166.330552897,475.930887335,0.0,243.2593065,302.612436532,89.3562391283,29.4325714082,42.4850247072,17.4386430129
 07/31  10:00:00,1461.34635128,167.805364132,476.600322631,0.0,243.2593065,310.10971186,111.581820729,23.2877865476,70.808374512,17.4856596693
 07/31  11:00:00,1466.63684887,171.56038094,477.112205494,0.0,243.2593065,310.10971186,101.999402542,13.6910973959,70.808374512,17.4999306344
 07/31  12:00:00,1430.3780661,176.453911938,477.659345504,0.0,243.2593065,310.10971186,94.4648482656,6.1975703061,70.808374512,17.4589034475
 07/31  13:00:00,1467.45539948,179.783824621,478.049044666,0.0,243.2593065,302.612436532,85.2252837147,2.335886674,56.6466996096,26.2426974311
 07/31  14:00:00,1470.95771679,182.809003741,478.473408789,0.0,243.2593065,302.612436532,60.7035961764,0.734579482137,42.4850247072,17.483991987
 07/31  15:00:00,1473.42806602,185.232397311,478.518664607,0.0,243.2593065,302.612436532,74.130941064,0.014691807285,56.6466996096,17.4695496472
 07/31  16:00:00,1482.98980061,187.989348284,478.665604177,0.0,243.2593065,310.10971186,93.69290784,0.0,84.9700494144,8.72285842564
 07/31  17:00:00,1485.24391282,190.11253141,478.763788377,0.0,243.2593065,310.10971186,102.312049826,0.0,84.9700494144,17.3420004119
 07/31  18:00:00,1140.65345028,107.365629002,482.47591391,0.0,166.938926447,199.110933808,93.6363396553,0.0,84.9700494144,8.66629024085
 07/31  19:00:00,1137.45325085,109.504920331,483.691575852,0.0,166.938926447,191.61365848,65.312706341,0.0,56.6466996096,8.66600673144
 07/31  20:00:00,1006.25810187,104.423145837,483.813130483,0.0,100.150657288,124.558693486,72.7940912215,7.48166218278,56.6466996096,8.66572942917
 07/31  21:00:00,972.824077666,102.610805248,484.190615339,0.0,100.150657288,124.558693486,57.4949092516,14.9898845444,42.4850247072,0.02
 07/31  22:00:00,903.00455659,100.906377988,483.949951985,0.0,46.0930336215,124.558693486,69.6920135173,32.7142110169,28.3233498048,8.65445269564
 07/31  23:00:00,903.43677894,100.452684426,484.117578838,0.0,46.0930336215,124.558693486,68.3266466099,45.5105642843,14.1616749024,8.65440742318
 07/31  24:00:00,890.116211638,100.286253473,483.293963875,0.0,46.0930336215,113.312780494,72.0592667426,57.7402341034,5.66466996096,8.65436267825
 08/01  01:00:00,882.308900512,100.194159189,478.031774135,0.0,46.0930336215,113.312780494,105.805783126,98.1823150575,5.66466996096,1.9587981078
 08/01  02:00:00,870.587378501,100.154533607,473.874986025,0.0,46.0930336215,113.312780494,211.268413396,198.888323384,5.66466996096,6.71542005129
 08/01  03:00:00,915.234386967,100.143903861,518.183863319,0.0,46.0930336215,113.312780494,255.496408144,241.17610569,5.66466996096,8.65563249259
 08/01  04:00:00,1011.61112715,100.148784916,520.381873046,0.0,100.150657288,148.969399434,253.705815573,239.38555399,5.66466996096,8.65559162178
 08/01  05:00:00,1007.47279674,130.883489022,483.346517134,0.0,100.150657288,149.894399434,349.996908742,327.179681314,14.1616749024,8.65555252549
 08/01  06:00:00,1235.52816474,135.382620435,483.648757326,0.0,176.471037341,302.612436532,271.117935744,242.774585939,28.3233498048,0.02
 08/01  07:00:00,1342.32525415,140.236850394,474.971361187,0.0,243.2593065,310.10971186,287.532139171,227.678510343,42.4850247072,17.3686041207
 08/01  08:00:00,1373.45732502,140.34257408,465.645846728,0.0,243.2593065,310.10971186,271.818283656,206.458404045,56.6466996096,8.7131800018
 08/01  09:00:00,1400.4595979,140.166016774,460.032607481,0.0,243.2593065,302.612436532,248.431990551,188.506643197,42.4850247072,17.4403226468
 08/01  10:00:00,1413.52663875,141.537296406,462.307331132,0.0,243.2593065,310.10971186,248.699159446,160.403894397,70.808374512,17.4868905367
 08/01  11:00:00,1431.23352555,150.04697817,467.17037916,0.0,243.2593065,310.10971186,213.75300422,116.70282179,70.808374512,26.2418079187
 08/01  12:00:00,1413.17068743,162.740343069,474.259964131,0.0,243.2593065,310.10971186,156.862424163,68.5969105513,70.808374512,17.4571390993
 08/01  13:00:00,1454.2288742,168.945235785,475.764515554,0.0,243.2593065,302.612436532,111.642583877,37.4934976989,56.6466996096,17.5023865686
 08/01  14:00:00,1462.40776499,176.246133313,476.592849768,0.0,243.2593065,302.612436532,75.5905118612,15.6194471626,42.4850247072,17.4860399914
 08/01  15:00:00,1467.76983919,181.040840998,477.150623573,0.0,243.2593065,302.612436532,77.4633567246,3.34890278897,56.6466996096,17.467754326
 08/01  16:00:00,1478.0713077,184.315588308,477.507043101,0.0,243.2593065,310.10971186,102.862034016,0.463369964511,84.9700494144,17.4286146366
 08/01  17:00:00,1481.46509179,187.999599263,477.171608509,0.0,243.2593065,310.10971186,93.6511762928,0.0,84.9700494144,8.68112687843
 08/01  18:00:00,1138.11170994,105.45555475,481.907804789,0.0,166.938926447,199.110933808,93.6372222391,0.0,84.9700494144,8.66717282469
 08/01  19:00:00,1133.58131664,106.668846639,483.695165732,0.0,166.938926447,191.61365848,67.07250191,1.75893054725,56.6466996096,8.66687175314
 08/01  20:00:00,1003.94941488,103.516857265,483.384710329,0.0,100.150657288,124.558693486,78.7224856243,13.4091908643,56.6466996096,8.66659515043
 08/01  21:00:00,971.911753073,102.399632385,484.200833165,0.0,100.150657288,124.558693486,77.0839313682,25.9419729679,42.4850247072,8.65693369319
 08/01  22:00:00,903.283011484,101.099431767,483.993354383,0.0,46.0930336215,124.558693486,83.7249736296,55.3816238248,28.3233498048,0.02
 08/01  23:00:00,899.715391655,100.478420091,481.47758946,0.0,46.0930336215,124.558693486,111.446912638,88.6296752841,14.1616749024,8.65556245145
 08/01  24:00:00,862.395063423,100.317261105,465.510176765,0.0,46.0930336215,113.312780494,144.146208342,129.826016878,5.66466996096,8.65552150247
 08/02  01:00:00,861.944959474,100.247412847,466.457784262,0.0,46.0930336215,113.312780494,194.37928881,180.059090085,5.66466996096,8.65552876345
 08/02  02:00:00,885.21681581,100.175338386,487.677839106,0.0,46.0930336215,113.312780494,241.811421,227.491240753,5.66466996096,8.65551028509
 08/02  03:00:00,911.727499833,100.148288506,513.898673971,0.0,46.0930336215,113.312780494,255.180947448,249.496277487,5.66466996096,0.02
 08/02  04:00:00,1005.58175705,100.154906445,517.595146711,0.0,100.150657288,148.969399434,260.137414398,245.817263256,5.66466996096,8.65548118017
 08/02  05:00:00,1004.11611329,128.077252741,486.338505282,0.0,100.150657288,149.894399434,355.329429665,332.512302009,14.1616749024,8.65545275348
 08/02  06:00:00,1229.02937507,133.437967422,480.769317476,0.0,176.471037341,302.612436532,282.191702626,245.212933198,28.3233498048,8.65541962368
 08/02  07:00:00,1341.08742326,138.310827003,475.735758089,0.0,243.2593065,310.10971186,280.950668653,229.773192161,42.4850247072,8.69245178431
 08/02  08:00:00,1376.16578228,138.373073648,469.900194405,0.0,243.2593065,310.10971186,285.768262582,211.713817368,56.6466996096,17.4077456054
 08/02  09:00:00,1401.64832007,138.481414031,462.235240073,0.0,243.2593065,302.612436532,244.633437761,184.709866435,42.4850247072,17.4385466195
 08/02  10:00:00,1417.0143216,139.883365573,466.663301159,0.0,243.2593065,310.10971186,239.062491473,150.767237036,70.808374512,17.4868799255
 08/02  11:00:00,1425.69727589,146.147811555,467.013436906,0.0,243.2593065,310.10971186,209.41753217,121.103815084,70.808374512,17.5053425742
 08/02  12:00:00,1409.96699311,162.554700186,471.78384764,0.0,243.2593065,310.10971186,155.452455391,67.1858129943,70.808374512,17.4582678844
 08/02  13:00:00,1453.6000425,171.707842552,472.40684471,0.0,243.2593065,302.612436532,104.216232085,30.0691395822,56.6466996096,17.5003928936
 08/02  14:00:00,1461.92013444,179.556785953,472.842130956,0.0,243.2593065,302.612436532,67.1725678261,7.19973907881,42.4850247072,17.4878040401
 08/02  15:00:00,1467.75487984,184.071981232,474.145997028,0.0,243.2593065,302.612436532,77.3645174014,0.604157131813,56.6466996096,20.11366066
 08/02  16:00:00,1480.43472529,189.108165253,475.107666369,0.0,243.2593065,310.10971186,99.7636679957,0.0,84.9700494144,14.7936185813
 08/02  17:00:00,1485.89821157,194.543464573,475.079896377,0.0,243.2593065,310.10971186,93.6501611637,0.0,84.9700494144,8.68011174933
 08/02  18:00:00,1140.62864966,110.872389339,479.018062286,0.0,166.938926447,199.110933808,93.6376000253,0.0,84.9700494144,8.6675506109
 08/02  19:00:00,1135.32051718,111.506395509,479.565367333,0.0,166.938926447,191.61365848,65.3131950161,0.0,56.6466996096,8.66649540652
 08/02  20:00:00,1011.16692766,106.693883221,477.737198105,0.0,100.150657288,124.558693486,67.6996771052,2.38577759945,56.6466996096,8.66719989611
 08/02  21:00:00,989.95146265,104.814024448,476.232929107,0.0,100.150657288,124.558693486,60.2727427549,9.13068318508,42.4850247072,8.6570348626
 08/02  22:00:00,914.907604358,102.643501511,475.513674394,0.0,46.0930336215,124.558693486,62.8732730924,25.8944075576,28.3233498048,8.65551573003
 08/02  23:00:00,903.128865512,101.387972452,476.459772427,0.0,46.0930336215,124.558693486,76.5576392858,53.7402589739,14.1616749024,8.65570540954
 08/02  24:00:00,869.475460623,100.716868676,462.883532789,0.0,46.0930336215,113.312780494,97.1490002596,91.4643302987,5.66466996096,0.02
 08/03  01:00:00,875.808416202,100.450658893,460.917746386,0.0,46.0930336215,113.312780494,169.533961934,155.213466262,5.66466996096,8.65582571189
 08/03  02:00:00,912.595734499,100.364861206,480.050420384,0.0,46.0930336215,113.312780494,204.843167555,190.522784211,5.66466996096,8.65571338269
 08/03  03:00:00,932.492532148,100.307244156,492.989162078,0.0,46.0930336215,113.312780494,223.374681885,209.054315194,5.66466996096,8.65569673007
 08/03  04:00:00,1020.15504118,100.312384439,494.806701107,0.0,100.150657288,148.969399434,221.028938989,206.708594336,5.66466996096,8.65567469217
 08/03  05:00:00,1013.9222413,132.164400186,466.677138285,0.0,100.150657288,149.894399434,310.033909865,295.852234962,14.1616749024,0.02
 08/03  06:00:00,1236.69630582,138.64463071,463.030396796,0.0,176.471037341,302.612436532,246.675879433,209.696751796,28.3233498048,8.65577783226
 08/03  07:00:00,1336.52732868,143.602723138,459.479004006,0.0,243.2593065,310.10971186,254.530325229,194.677737575,42.4850247072,17.3675629468
 08/03  08:00:00,1367.93903707,143.360182254,458.174088183,0.0,243.2593065,310.10971186,247.966368337,182.604783653,56.6466996096,8.71488507412
 08/03  09:00:00,1399.87176369,143.031372357,457.016789743,0.0,243.2593065,302.612436532,230.932658998,171.009097453,42.4850247072,17.4385368376
 08/03  10:00:00,1416.78621135,145.347242138,460.206287268,0.0,243.2593065,310.10971186,223.389901489,135.096308399,70.808374512,17.485218578
 08/03  11:00:00,1435.67119897,154.566986684,461.780841635,0.0,243.2593065,310.10971186,187.738754363,99.4266588003,70.808374512,17.503721051
 08/03  12:00:00,1417.5395569,167.801467721,467.126567377,0.0,243.2593065,310.10971186,138.036997866,49.765973587,70.808374512,17.4626497673
 08/03  13:00:00,1455.04485981,175.262935077,468.350194928,0.0,243.2593065,302.612436532,104.197208295,21.3064936647,56.6466996096,26.2440150207
 08/03  14:00:00,1461.09737074,181.093481161,470.500557119,0.0,243.2593065,302.612436532,64.5406230652,4.56762772302,42.4850247072,17.487970635
 08/03  15:00:00,1466.87857602,184.870498701,472.482191385,0.0,243.2593065,302.612436532,74.7252395865,0.605014500705,56.6466996096,17.4735254762
 08/03  16:00:00,1479.38860448,189.356017423,473.824100435,0.0,243.2593065,310.10971186,102.398409412,0.0,84.9700494144,17.4283599977
 08/03  17:00:00,1484.57048685,194.258326448,474.046764281,0.0,243.2593065,310.10971186,93.6504662251,0.0,84.9700494144,8.6804168107
 08/03  18:00:00,1138.3605894,109.535658626,477.971618362,0.0,166.938926447,199.110933808,93.6364346948,0.0,84.9700494144,8.66638528038
 08/03  19:00:00,1133.36359632,110.226975375,478.968073758,0.0,166.938926447,191.61365848,65.3128241142,0.0,56.6466996096,8.66612450456
 08/03  20:00:00,1002.41771654,105.880894416,478.606573848,0.0,100.150657288,124.558693486,70.143072288,4.8289505277,56.6466996096,8.66742215066
 08/03  21:00:00,969.613495184,104.311492102,479.320772617,0.0,100.150657288,124.558693486,62.6175823795,11.4764016212,42.4850247072,8.6561560511
 08/03  22:00:00,899.922492531,102.300027537,479.475268077,0.0,46.0930336215,124.558693486,58.918594434,30.5752446292,28.3233498048,0.02
 08/03  23:00:00,909.011633563,101.147551643,478.237564089,0.0,46.0930336215,124.558693486,82.3199768193,59.5034904123,14.1616749024,8.65481150456
 08/03  24:00:00,885.06453171,100.6100985,457.73987812,0.0,46.0930336215,113.312780494,111.360661396,97.0411989613,5.66466996096,8.65479247418
 08/04  01:00:00,896.052541313,100.399041789,458.033277036,0.0,46.0930336215,113.312780494,173.424775323,159.105276292,5.66466996096,8.65482907031
 08/04  02:00:00,914.503690354,100.299831913,491.480509521,0.0,46.0930336215,113.312780494,215.330941006,201.011437609,5.66466996096,8.65483343627
 08/04  03:00:00,924.524079901,100.207156775,513.412063367,0.0,46.0930336215,113.312780494,231.248997487,225.564327526,5.66466996096,0.02
 08/04  04:00:00,1023.02738359,100.204908426,515.289119529,0.0,100.150657288,148.969399434,238.289694106,223.970199385,5.66466996096,8.65482476051
 08/04  05:00:00,1004.99523637,131.292512423,481.482756257,0.0,100.150657288,149.894399434,328.079974301,305.263483182,14.1616749024,8.65481621671
 08/04  06:00:00,1225.46983649,138.621984014,468.203017462,0.0,176.471037341,302.612436532,199.227668392,162.249515818,28.3233498048,8.65480276879
 08/04  07:00:00,1374.98315117,163.419394031,476.922318623,0.0,243.2593065,310.10971186,111.412845236,60.2337393128,42.4850247072,8.69408121549
 08/04  08:00:00,1423.83208489,169.837480653,477.974874572,0.0,243.2593065,310.10971186,97.0616911659,23.005335662,56.6466996096,17.4096558943
 08/04  09:00:00,1464.6232204,176.430360464,478.765693153,0.0,243.2593065,302.612436532,66.0232192434,6.10012319374,42.4850247072,17.4380713425
 08/04  10:00:00,1477.63806888,181.754177813,478.853145771,0.0,243.2593065,310.10971186,89.8597136349,1.56551743221,70.808374512,17.4858216906
 08/04  11:00:00,1482.59160131,185.491518188,479.056709779,0.0,243.2593065,310.10971186,88.4137661044,0.100540852349,70.808374512,17.5048507401
 08/04  12:00:00,1444.09479359,188.472365718,479.289469795,0.0,243.2593065,310.10971186,88.2708948671,0.0,70.808374512,17.4625203551
 08/04  13:00:00,1480.47006105,191.404556198,479.372535973,0.0,243.2593065,302.612436532,74.1470614511,0.0,56.6466996096,17.5003618415
 08/04  14:00:00,1483.77262034,194.620596911,479.409591487,0.0,243.2593065,302.612436532,59.9726058309,0.0,42.4850247072,17.4875811237
 08/04  15:00:00,1486.86743974,197.783929581,479.339513759,0.0,243.2593065,302.612436532,74.1203392146,0.0,56.6466996096,17.473639605
 08/04  16:00:00,1496.61581437,201.112334343,479.106287578,0.0,243.2593065,310.10971186,102.399789571,0.0,84.9700494144,17.4297401567
 08/04  17:00:00,1501.06898937,205.582368352,479.052766493,0.0,243.2593065,310.10971186,93.6519279569,0.0,84.9700494144,8.68187854252
 08/04  18:00:00,1152.664528,119.492995849,482.288859008,0.0,166.938926447,199.110933808,93.6377587465,0.0,84.9700494144,8.66770933212
 08/04  19:00:00,1144.33159333,117.512485327,483.47613595,0.0,166.938926447,191.61365848,65.3130490466,0.0,56.6466996096,8.66634943701
 08/04  20:00:00,1010.42880668,110.126589194,483.147415548,0.0,100.150657288,124.558693486,65.3137771279,0.0,56.6466996096,8.66707751834
 08/04  21:00:00,977.52289528,108.703686988,483.418713364,0.0,100.150657288,124.558693486,51.1419053408,0.0,42.4850247072,8.65688063356
 08/04  22:00:00,908.945189238,106.348283273,484.311976579,0.0,46.0930336215,124.558693486,39.6630931022,2.68413380982,28.3233498048,8.65560948753
 08/04  23:00:00,906.754938399,103.662438012,484.128618342,0.0,46.0930336215,124.558693486,34.8518555438,12.0345841398,14.1616749024,8.65559650156
 08/04  24:00:00,890.42836442,101.645941044,482.148350864,0.0,46.0930336215,113.312780494,37.9413897611,32.2567198002,5.66466996096,0.02
 08/05  01:00:00,890.844700174,100.62954234,483.656560826,0.0,46.0930336215,113.312780494,71.1846692453,56.8643719441,5.66466996096,8.65562734018
 08/05  02:00:00,889.215725946,100.330259475,482.808341697,0.0,46.0930336215,113.312780494,97.7997777665,83.4794503841,5.66466996096,8.65565742142
 08/05  03:00:00,881.495801979,100.257522311,477.316967229,0.0,46.0930336215,113.312780494,110.478690734,96.1583579391,5.66466996096,8.65566283351
 08/05  04:00:00,896.237763324,100.203316523,480.557009178,0.0,55.6251445156,113.312780494,110.655535926,96.3352040483,5.66466996096,8.65566191662
 08/05  05:00:00,890.174777889,100.170580663,476.437276577,0.0,55.6251445156,113.312780494,122.101780427,107.920105524,14.1616749024,0.02
 08/05  06:00:00,948.580634087,100.15967609,469.630170869,0.0,65.1572554096,176.889270242,128.242479865,91.2633399729,28.3233498048,8.65579008748
 08/05  07:00:00,1107.06706454,139.169427669,473.857908959,0.0,109.682768182,220.96816451,191.415203157,140.274391375,42.4850247072,8.65578707407
 08/05  08:00:00,1122.82430471,138.365209113,478.938997523,0.0,109.682768182,220.96816451,168.460569419,103.137954042,56.6466996096,8.67591576745
 08/05  09:00:00,1245.30928584,154.084745361,478.269597712,0.0,131.945524568,266.955817592,115.346184683,59.6627670171,42.4850247072,13.198392959
 08/05  10:00:00,1259.23182399,159.654467076,479.044020001,0.0,131.945524568,274.45309292,120.581125406,36.8777698095,70.808374512,12.8949810847
 08/05  11:00:00,1266.6628524,165.548466686,479.59117329,0.0,131.945524568,274.45309292,107.987930543,19.7726782496,70.808374512,17.406877781
 08/05  12:00:00,1239.8959039,170.44251249,479.850589725,0.0,131.945524568,274.45309292,89.6148107116,10.0944263351,70.808374512,8.71200986456
 08/05  13:00:00,1236.18213044,174.013294936,479.952944833,0.0,131.945524568,266.955817592,79.5530475817,5.50107907872,56.6466996096,17.4052688934
 08/05  14:00:00,1238.11518517,175.897740511,479.960848725,0.0,131.945524568,266.955817592,64.3119734895,4.42190669378,42.4850247072,17.4050420885
 08/05  15:00:00,1089.80651286,101.391472403,482.852767046,0.0,109.682768182,212.545889182,65.3599136319,0.0,56.6466996096,8.71321402227
 08/05  16:00:00,1100.84149442,103.502125918,484.486178724,0.0,109.682768182,220.04316451,102.376885537,0.0,84.9700494144,17.4068361227
 08/05  17:00:00,1060.35161118,104.975293937,484.87052014,0.0,109.682768182,220.04316451,93.6633890705,0.0,84.9700494144,8.69333965608
 08/05  18:00:00,1023.35001509,107.158709127,484.620683441,0.0,100.150657288,199.110933808,93.6259529103,0.0,84.9700494144,8.65590349594
 08/05  19:00:00,1016.82047883,107.273647083,484.505947421,0.0,100.150657288,191.61365848,65.3025962528,0.0,56.6466996096,8.65589664323
 08/05  20:00:00,909.136068721,104.088144636,483.9732166,0.0,55.6251445156,124.558693486,61.8749200321,5.20822042255,56.6466996096,0.02
 08/05  21:00:00,915.694338019,102.864490822,484.594364568,0.0,55.6251445156,124.558693486,64.180766498,13.0398482383,42.4850247072,8.6558935525
 08/05  22:00:00,904.231144392,101.914517553,484.349719281,0.0,46.0930336215,124.558693486,64.7771949794,27.7979560865,28.3233498048,8.65588908808
 08/05  23:00:00,904.342713047,101.141823354,484.274899573,0.0,46.0930336215,124.558693486,68.0504129,45.2328525268,14.1616749024,8.65588547073
 08/05  24:00:00,890.210831911,100.588133061,483.002186679,0.0,46.0930336215,113.312780494,84.358830431,70.0382768921,5.66466996096,8.65588357794
 08/06  01:00:00,879.440821763,100.363767484,483.882472984,0.0,34.9616554283,113.312780494,99.7124644467,94.0277944857,5.66466996096,0.02
 08/06  02:00:00,875.893175537,100.298767937,481.248387689,0.0,34.9616554283,113.312780494,118.836749787,104.516111824,5.66466996096,8.65596800189
 08/06  03:00:00,879.672936915,100.248058246,484.155380465,0.0,34.9616554283,113.312780494,114.578389717,100.257731291,5.66466996096,8.65598846489
 08/06  04:00:00,890.417641692,100.182256667,484.527994575,0.0,44.4937663224,113.312780494,117.775115832,103.454445988,5.66466996096,8.65599988313
 08/06  05:00:00,889.411257453,100.154286238,483.841283084,0.0,44.4937663224,113.312780494,137.195126096,114.377442225,14.1616749024,8.6560089689
 08/06  06:00:00,953.182935295,100.144699585,479.758366758,0.0,54.0258772165,176.889270242,120.462264626,92.1189148211,28.3233498048,0.02
 08/06  07:00:00,953.242420311,100.142051275,483.05529729,0.0,54.0258772165,184.38654557,139.866859641,88.7258163349,42.4850247072,8.65601859838
 08/06  08:00:00,1034.12695057,100.162685531,484.045294011,0.0,65.1572554096,220.04316451,136.502736529,71.183075097,56.6466996096,8.67296182278
 08/06  09:00:00,1026.91682814,100.203455838,484.187241965,0.0,65.1572554096,212.545889182,115.712874647,55.8647743119,42.4850247072,17.3630756277
 08/06  10:00:00,1034.54354622,100.321018136,484.172875311,0.0,65.1572554096,220.04316451,121.347848263,41.8289006616,70.808374512,8.71057308968
 08/06  11:00:00,1036.40197854,100.499607218,484.884168602,0.0,65.1572554096,220.04316451,122.455699925,34.2480266116,70.808374512,17.3992988012
 08/06  12:00:00,1035.62071177,100.639805625,484.936208323,0.0,65.1572554096,220.04316451,107.846015187,28.3288115957,70.808374512,8.70882907924
 08/06  13:00:00,1028.3749243,100.81014239,484.920686419,0.0,65.1572554096,212.545889182,95.455669105,21.411047219,56.6466996096,17.3979222764
 08/06  14:00:00,1029.07540966,101.474092218,484.920964841,0.0,65.1572554096,212.545889182,65.3801353265,14.1856244665,42.4850247072,8.70948615282
 08/06  15:00:00,1030.30320983,102.710954514,484.919692164,0.0,65.1572554096,212.545889182,82.5226286116,8.47601608256,56.6466996096,17.3999129194
 08/06  16:00:00,1005.77073053,104.122451886,484.313106197,0.0,65.1572554096,220.04316451,107.506981994,5.13759860946,84.9700494144,17.3993339697
 08/06  17:00:00,960.254515877,104.752394205,484.918057858,0.0,54.0258772165,184.38654557,103.577121305,9.91620493384,84.9700494144,8.6908669563
 08/06  18:00:00,929.912730464,104.975352595,484.810929121,0.0,44.4937663224,163.454314868,107.295556064,13.6695335996,84.9700494144,8.65597305013
 08/06  19:00:00,922.726929923,104.498641827,484.633436686,0.0,44.4937663224,155.95703954,75.6730357952,19.0063361856,56.6466996096,0.02
 08/06  20:00:00,899.995662615,102.84663979,483.474042045,0.0,44.4937663224,124.558693486,104.12711559,38.8243113568,56.6466996096,8.65610462403
 08/06  21:00:00,902.79845329,101.806428556,483.99477304,0.0,44.4937663224,124.558693486,109.170754671,58.0297383985,42.4850247072,8.65599156523
 08/06  22:00:00,891.954402391,101.226971029,483.988899434,0.0,34.9616554283,124.558693486,116.226755693,79.2474052422,28.3233498048,8.65600064621
 08/06  23:00:00,892.744016897,100.763712018,484.27130309,0.0,34.9616554283,124.558693486,119.992674206,97.1749901723,14.1616749024,8.6560091309
 08/06  24:00:00,878.900865163,100.47685707,483.038363301,0.0,34.9616554283,113.312780494,122.311431435,116.626761474,5.66466996096,0.02
 08/07  01:00:00,883.557144227,100.392138749,479.023908659,0.0,46.0930336215,113.312780494,142.239438957,127.918700248,5.66466996096,8.65606874799
 08/07  02:00:00,867.909796529,100.348058419,468.844083954,0.0,46.0930336215,113.312780494,161.525761032,147.204962832,5.66466996096,8.65612823956
 08/07  03:00:00,865.989486021,100.295561356,468.553442387,0.0,46.0930336215,113.312780494,179.698769588,165.37794069,5.66466996096,8.65615893687
 08/07  04:00:00,956.662756868,100.323600245,468.784833824,0.0,100.150657288,148.969399434,170.98476569,156.66391351,5.66466996096,8.65618221867
 08/07  05:00:00,993.20435372,128.406495581,469.896414177,0.0,100.150657288,149.894399434,265.542270594,251.360595691,14.1616749024,0.02
 08/07  06:00:00,1240.12631362,138.116348957,475.537047707,0.0,176.471037341,302.612436532,169.368911173,132.389237565,28.3233498048,8.65632380303
 08/07  07:00:00,1361.32556279,150.475339108,475.99115914,0.0,243.2593065,310.10971186,152.055467888,92.2011194004,42.4850247072,17.3693237802
 08/07  08:00:00,1408.1265535,155.843229451,476.202023415,0.0,243.2593065,310.10971186,137.815893105,72.4531521808,56.6466996096,8.71604131416
 08/07  09:00:00,1445.23469405,159.608031205,476.2294639,0.0,243.2593065,302.612436532,119.229018785,59.3029539202,42.4850247072,17.4410401575
 08/07  10:00:00,1458.36106515,164.55172683,476.847526232,0.0,243.2593065,310.10971186,129.374791369,41.0757922736,70.808374512,17.4906245832
 08/07  11:00:00,1465.42379931,169.211565454,478.261809261,0.0,243.2593065,310.10971186,115.855809527,18.7988465417,70.808374512,26.2485884731
 08/07  12:00:00,1427.29059768,172.297544333,478.748051339,0.0,243.2593065,310.10971186,94.9089951986,6.64164216061,70.808374512,17.458978526
 08/07  13:00:00,1461.89889698,173.539608108,478.762487972,0.0,243.2593065,302.612436532,78.1071020191,3.95560535124,56.6466996096,17.5047970582
 08/07  14:00:00,1463.48201377,174.76846523,479.0737136,0.0,243.2593065,302.612436532,62.3946103855,2.41738064813,42.4850247072,17.4922050302
 08/07  15:00:00,1464.66255592,175.752227783,479.274671148,0.0,243.2593065,302.612436532,75.3332817499,1.21605919171,56.6466996096,17.4705229486
 08/07  16:00:00,1472.65276166,177.222474636,479.144519562,0.0,243.2593065,310.10971186,102.635637264,0.234426577069,84.9700494144,17.4311612723
 08/07  17:00:00,1473.77982721,178.582532008,478.885878992,0.0,243.2593065,310.10971186,93.6521089618,0.0,84.9700494144,8.68205954738
 08/07  18:00:00,1137.16601606,104.503775944,481.916217747,0.0,166.938926447,199.110933808,94.5948010919,0.958296501424,84.9700494144,8.66645517609
 08/07  19:00:00,1131.86018638,104.38175496,483.302312788,0.0,166.938926447,191.61365848,72.5723022598,7.2578111752,56.6466996096,8.66779147502
 08/07  20:00:00,1006.28063015,101.773982714,482.72024695,0.0,100.150657288,124.558693486,90.4500792461,25.1358132362,56.6466996096,8.66756640026
 08/07  21:00:00,971.318156892,101.152426268,484.180442532,0.0,100.150657288,124.558693486,93.0606923332,41.9191448013,42.4850247072,8.65652282474
 08/07  22:00:00,902.602668958,100.506842026,483.965352696,0.0,46.0930336215,124.558693486,101.998437952,65.019851304,28.3233498048,8.6552368436
 08/07  23:00:00,903.525083573,100.396963559,484.261561618,0.0,46.0930336215,124.558693486,95.7096779485,81.5280030461,14.1616749024,0.02
 08/07  24:00:00,889.847958472,100.31373734,482.992992824,0.0,46.0930336215,113.312780494,110.220269331,95.8995534834,5.66466996096,8.65604588666
 08/08  01:00:00,891.168471722,100.254169844,484.427739317,0.0,46.0930336215,113.312780494,117.368959798,103.048943788,5.66466996096,8.65534604834
 08/08  02:00:00,887.589286286,100.211128345,482.091645407,0.0,46.0930336215,113.312780494,137.65775172,123.337665981,5.66466996096,8.65541577803
 08/08  03:00:00,874.413271598,100.179167336,472.309186504,0.0,46.0930336215,113.312780494,154.776741818,140.456612311,5.66466996096,8.65545954551
 08/08  04:00:00,967.710002316,100.186527333,471.478353014,0.0,100.150657288,148.969399434,138.084259018,132.399589057,5.66466996096,0.02
 08/08  05:00:00,1010.74076773,132.554824409,477.401694441,0.0,100.150657288,149.894399434,222.477359853,199.65919398,14.1616749024,8.65649097067
 08/08  06:00:00,1253.6833958,148.845206168,476.480304077,0.0,176.471037341,302.612436532,138.617544875,101.63866613,28.3233498048,8.65552894046
 08/08  07:00:00,1372.05589769,161.050757358,476.228914781,0.0,243.2593065,310.10971186,115.97839013,64.7990745199,42.4850247072,8.69429090269
 08/08  08:00:00,1416.55190759,163.339497807,477.198863277,0.0,243.2593065,310.10971186,117.180415836,43.1240539225,56.6466996096,17.4096623036
 08/08  09:00:00,1452.82909703,165.656698957,477.833555278,0.0,243.2593065,302.612436532,85.9100757416,25.9814328283,42.4850247072,17.4436182062
 08/08  10:00:00,1463.96540393,168.509953563,478.553769099,0.0,243.2593065,310.10971186,101.05517723,12.7543434767,70.808374512,17.4924592417
 08/08  11:00:00,1466.17747987,169.976559339,478.278028392,0.0,243.2593065,310.10971186,98.3132652264,10.0011586732,70.808374512,17.5037320412
