Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/08  12:00:00,1425.89482814,171.871828407,477.792289158,0.0,243.2593065,310.10971186,96.3469803597,8.07636042331,70.808374512,17.4622454244
 08/08  13:00:00,1461.81431689,174.302592221,477.929447023,0.0,243.2593065,302.612436532,87.9538489234,5.05789837981,56.6466996096,26.249250934
 08/08  14:00:00,1463.24033046,176.286282519,477.347674792,0.0,243.2593065,302.612436532,63.6547687464,3.68117144671,42.4850247072,17.4885725925
 08/08  15:00:00,1464.13006011,177.854766472,476.690584572,0.0,243.2593065,302.612436532,77.0149977637,2.89399020102,56.6466996096,17.474307953
 08/08  16:00:00,1471.21454957,178.847302241,476.152257151,0.0,243.2593065,310.10971186,105.07405545,2.67481492134,84.9700494144,17.4291911144
 08/08  17:00:00,1472.18867212,179.744892566,476.206493037,0.0,243.2593065,310.10971186,95.6329274386,1.98054093388,84.9700494144,8.68233709037
 08/08  18:00:00,1132.73530719,101.469863458,480.576870386,0.0,166.938926447,199.110933808,107.292906403,13.6549220788,84.9700494144,8.66793490945
 08/08  19:00:00,1129.2723084,101.901835717,484.220076228,0.0,166.938926447,191.61365848,85.9730814129,20.6586734662,56.6466996096,8.66770833716
 08/08  20:00:00,1005.08336633,100.642946625,483.60243068,0.0,100.150657288,124.558693486,102.121576285,36.8073758289,56.6466996096,8.66750084693
 08/08  21:00:00,970.473394264,100.460441972,484.761291962,0.0,100.150657288,124.558693486,93.7126491156,51.2076244084,42.4850247072,0.02
 08/08  22:00:00,902.833251725,100.319562731,484.415893744,0.0,46.0930336215,124.558693486,114.680288486,77.700749289,28.3233498048,8.65618939211
 08/08  23:00:00,903.322199381,100.255604621,484.242866543,0.0,46.0930336215,124.558693486,111.899684866,89.0817910671,14.1616749024,8.65621889662
 08/08  24:00:00,890.129471208,100.215486458,483.419650297,0.0,46.0930336215,113.312780494,105.929750563,91.6088267402,5.66466996096,8.65625386228
 08/09  01:00:00,890.942210588,100.191054347,484.315367854,0.0,46.0930336215,113.312780494,104.416231265,90.0951759324,5.66466996096,8.65638537169
 08/09  02:00:00,891.0599698,100.172219017,484.470065249,0.0,46.0930336215,113.312780494,105.181303069,96.9438582443,5.66466996096,2.57277486416
 08/09  03:00:00,891.032443257,100.163250458,484.464864063,0.0,46.0930336215,113.312780494,115.856569433,104.090104891,5.66466996096,6.10179458156
 08/09  04:00:00,981.42780825,100.170107592,484.240372314,0.0,100.150657288,148.969399434,111.08584861,96.765994624,5.66466996096,8.65518402499
 08/09  05:00:00,1018.18509976,141.209744545,479.062545845,0.0,100.150657288,149.894399434,163.855309947,141.038397897,14.1616749024,8.65523714787
 08/09  06:00:00,1265.31781661,160.499623458,477.953795446,0.0,176.471037341,302.612436532,93.6385589942,56.6599227703,28.3233498048,8.65528641904
 08/09  07:00:00,1375.7465979,163.552618245,477.404007331,0.0,243.2593065,310.10971186,91.3465209782,40.1664728061,42.4850247072,8.69502346497
 08/09  08:00:00,1417.54444749,164.242941868,477.266312037,0.0,243.2593065,310.10971186,107.781090716,33.7222309086,56.6466996096,17.4121601982
 08/09  09:00:00,1451.87977611,165.205974438,477.313397723,0.0,243.2593065,302.612436532,87.7074778059,27.7813930447,42.4850247072,17.4410600541
 08/09  10:00:00,1461.29734193,166.870618486,477.533742638,0.0,243.2593065,310.10971186,109.156457371,20.8585653132,70.808374512,17.4895175459
 08/09  11:00:00,1466.46196967,170.565050545,477.957241462,0.0,243.2593065,310.10971186,101.415214806,13.0975347829,70.808374512,17.5093055111
 08/09  12:00:00,1430.03773486,175.507870124,478.288523767,0.0,243.2593065,310.10971186,94.4056881714,6.1374712126,70.808374512,17.4598424468
 08/09  13:00:00,1466.33986508,178.781801398,477.973736357,0.0,243.2593065,302.612436532,76.360697047,2.20898331682,56.6466996096,17.5050141206
 08/09  14:00:00,1467.9042037,180.692011237,477.652581877,0.0,243.2593065,302.612436532,69.8353301007,1.12382436293,42.4850247072,26.2264810306
 08/09  15:00:00,1469.49357167,182.415494883,477.508836369,0.0,243.2593065,302.612436532,74.7317094797,0.61301573954,56.6466996096,17.4719941305
 08/09  16:00:00,1477.3488665,183.87633809,477.211492462,0.0,243.2593065,310.10971186,93.8719947325,0.175150574821,84.9700494144,8.72679474324
 08/09  17:00:00,1480.89636528,186.799158474,477.801744627,0.0,243.2593065,310.10971186,102.313110798,0.0,84.9700494144,17.343061384
 08/09  18:00:00,1135.81324316,102.782142177,482.299496613,0.0,166.938926447,199.110933808,96.3498417561,2.71302930331,84.9700494144,8.66676303841
 08/09  19:00:00,1131.67602405,103.418978459,484.123207144,0.0,166.938926447,191.61365848,63.1455826503,6.47888304073,56.6466996096,0.02
 08/09  20:00:00,1006.62917254,101.190255771,483.716532177,0.0,100.150657288,124.558693486,84.1512036572,18.8362040785,56.6466996096,8.66829996908
 08/09  21:00:00,971.157719044,100.706230704,484.536537649,0.0,100.150657288,124.558693486,79.1533190657,28.0107549001,42.4850247072,8.65753945846
 08/09  22:00:00,903.006569803,100.301549298,484.620967809,0.0,46.0930336215,124.558693486,83.8883884055,46.9086872464,28.3233498048,8.65635135434
 08/09  23:00:00,903.52733309,100.210658619,484.507286101,0.0,46.0930336215,124.558693486,91.0957216156,68.2776469249,14.1616749024,8.65639978823
 08/09  24:00:00,889.878074608,100.172603186,483.234303364,0.0,46.0930336215,113.312780494,110.364450045,96.0433404337,5.66466996096,8.65643965071
 08/10  01:00:00,890.976804065,100.160060435,484.380639625,0.0,46.0930336215,113.312780494,132.621457216,118.301507407,5.66466996096,8.65527984829
 08/10  02:00:00,883.744793865,100.14807865,479.37770522,0.0,46.0930336215,113.312780494,148.636625114,142.951955153,5.66466996096,0.02
 08/10  03:00:00,870.477651665,100.140226359,470.088754203,0.0,46.0930336215,113.312780494,184.006612036,169.68657967,5.66466996096,8.65536240585
 08/10  04:00:00,959.63626515,100.147924278,469.741036257,0.0,100.150657288,148.969399434,183.250239057,168.930137509,5.66466996096,8.65543158686
 08/10  05:00:00,992.180124112,127.357081844,470.770171484,0.0,100.150657288,149.894399434,272.358835656,249.541660741,14.1616749024,8.65550001248
 08/10  06:00:00,1231.35438806,138.013500599,469.982958005,0.0,176.471037341,302.612436532,196.451148396,159.472234226,28.3233498048,8.65556436548
 08/10  07:00:00,1358.14885102,151.804564935,472.708857607,0.0,243.2593065,310.10971186,173.383768501,122.204628415,42.4850247072,8.69411537855
 08/10  08:00:00,1410.82050193,159.238005173,475.574507959,0.0,243.2593065,310.10971186,156.071263578,82.0140624029,56.6466996096,17.4105015657
 08/10  09:00:00,1446.74575788,161.013597371,476.378255086,0.0,243.2593065,302.612436532,107.918218311,56.7001394944,42.4850247072,8.73305410964
 08/10  10:00:00,1458.20127421,164.010698217,477.262997055,0.0,243.2593065,310.10971186,133.027306253,35.993479992,70.808374512,26.2254517487
 08/10  11:00:00,1464.22795447,168.517508093,477.787467345,0.0,243.2593065,310.10971186,109.201935898,20.8860415842,70.808374512,17.507519802
 08/10  12:00:00,1428.26245217,174.21988441,477.824021356,0.0,243.2593065,310.10971186,99.2887791175,11.0152074891,70.808374512,17.4651971164
 08/10  13:00:00,1466.5900576,179.142225922,477.870677419,0.0,243.2593065,302.612436532,77.9952988999,3.84067474736,56.6466996096,17.5079245429
 08/10  14:00:00,1470.16870068,182.336627873,478.202155928,0.0,243.2593065,302.612436532,60.8475467145,0.871313101384,42.4850247072,17.4912089059
 08/10  15:00:00,1472.74993544,184.909501293,478.204043263,0.0,243.2593065,302.612436532,74.1531958905,0.029044337748,56.6466996096,17.4774519432
 08/10  16:00:00,1481.58884894,187.422737693,477.873661149,0.0,243.2593065,310.10971186,102.40330783,0.0,84.9700494144,17.4332584157
 08/10  17:00:00,1484.96855121,190.384218347,478.251482889,0.0,243.2593065,310.10971186,93.6513482732,0.0,84.9700494144,8.6812988588
 08/10  18:00:00,1141.16565664,107.654118962,482.718968426,0.0,166.938926447,199.110933808,93.6386691202,0.0,84.9700494144,8.66861970583
 08/10  19:00:00,1137.04852615,108.668987123,484.140605405,0.0,166.938926447,191.61365848,65.3482710095,0.0339215381124,56.6466996096,8.66764986178
 08/10  20:00:00,1010.34144211,104.866165149,483.623369527,0.0,100.150657288,124.558693486,73.7772681047,8.46211227827,56.6466996096,8.66845621682
 08/10  21:00:00,974.045009482,103.587782542,484.418797267,0.0,100.150657288,124.558693486,66.809202702,15.6673009619,42.4850247072,8.65687703289
 08/10  22:00:00,904.351442674,101.759214942,484.390808165,0.0,46.0930336215,124.558693486,71.4408388352,34.4617969995,28.3233498048,8.65569203094
 08/10  23:00:00,904.277897183,100.950100468,484.389702733,0.0,46.0930336215,124.558693486,76.8734318077,54.0559977724,14.1616749024,8.65575913288
 08/10  24:00:00,890.554603957,100.51192135,483.389561609,0.0,46.0930336215,113.312780494,89.5319184564,75.21142281,5.66466996096,8.65582568539
 08/11  01:00:00,890.703637642,100.357201929,484.077399047,0.0,46.0930336215,113.312780494,102.04941124,96.3647412787,5.66466996096,0.02
 08/11  02:00:00,870.774060779,100.282318016,470.420761815,0.0,46.0930336215,113.312780494,138.131679961,123.811000336,5.66466996096,8.6560096648
 08/11  03:00:00,862.943925846,100.217953406,466.725889023,0.0,46.0930336215,113.312780494,175.885999337,161.565223079,5.66466996096,8.65610629699
 08/11  04:00:00,955.499646899,100.23354071,465.753801332,0.0,100.150657288,148.969399434,198.30077897,183.97991843,5.66466996096,8.65619057916
 08/11  05:00:00,988.818771828,131.132749076,464.613710193,0.0,100.150657288,149.894399434,295.164992689,272.347042068,14.1616749024,8.6562757185
 08/11  06:00:00,1229.12102928,141.166864032,464.690340613,0.0,176.471037341,302.612436532,186.766239052,158.422889247,28.3233498048,0.02
 08/11  07:00:00,1351.43451528,153.406050605,466.371048759,0.0,243.2593065,310.10971186,179.56600145,119.709030769,42.4850247072,17.3719459738
 08/11  08:00:00,1408.0916951,160.179734017,472.271703937,0.0,243.2593065,310.10971186,155.765090327,90.4029874866,56.6466996096,8.71540323082
 08/11  09:00:00,1448.61043788,163.955134953,475.205090851,0.0,243.2593065,302.612436532,115.702079493,55.7712104107,42.4850247072,17.4458443753
 08/11  10:00:00,1462.18641878,168.480446896,476.744256856,0.0,243.2593065,310.10971186,125.530187617,31.3903755406,70.808374512,23.3314375642
 08/11  11:00:00,1469.82111525,174.584202246,477.284545406,0.0,243.2593065,310.10971186,104.975497935,13.760351853,70.808374512,20.4067715703
 08/11  12:00:00,1433.50476314,179.777459157,477.481442646,0.0,243.2593065,310.10971186,92.538539267,4.26542424928,70.808374512,17.4647405057
 08/11  13:00:00,1470.60234685,183.103369504,477.886904657,0.0,243.2593065,302.612436532,75.2427269032,1.08806689379,56.6466996096,17.5079603998
 08/11  14:00:00,1473.82952936,185.973167225,478.188469194,0.0,243.2593065,302.612436532,60.0049650846,0.0290157618931,42.4850247072,17.4909246155
 08/11  15:00:00,1477.52083223,189.443160993,478.4026394,0.0,243.2593065,302.612436532,74.1238898039,0.0,56.6466996096,17.4771901943
 08/11  16:00:00,1490.05187249,194.670103672,479.034290029,0.0,243.2593065,310.10971186,102.403180359,0.0,84.9700494144,17.4331309443
 08/11  17:00:00,1496.10703389,200.322556498,479.383167175,0.0,243.2593065,310.10971186,93.6530826346,0.0,84.9700494144,8.68303322019
 08/11  18:00:00,1146.164555,112.479384413,482.83002563,0.0,166.938926447,199.110933808,93.638790923,0.0,84.9700494144,8.66874150864
 08/11  19:00:00,1139.95165663,112.690358565,483.945748648,0.0,166.938926447,191.61365848,65.3141527315,0.0,56.6466996096,8.66745312193
 08/11  20:00:00,1011.63137123,107.119150777,483.529693797,0.0,100.150657288,124.558693486,65.8233086051,0.50832898422,56.6466996096,8.66828001124
 08/11  21:00:00,974.938541335,105.318952404,484.24625339,0.0,100.150657288,124.558693486,55.8878685915,4.74479912773,42.4850247072,8.65804475653
 08/11  22:00:00,905.633603908,103.114133991,484.285240318,0.0,46.0930336215,124.558693486,48.5189684342,11.5401077764,28.3233498048,8.65551085305
 08/11  23:00:00,905.310024914,101.913940037,484.432863804,0.0,46.0930336215,124.558693486,41.4874891148,18.6702245564,14.1616749024,8.65558965596
 08/11  24:00:00,891.225955914,100.972716517,483.578532406,0.0,46.0930336215,113.312780494,47.1937611073,32.8734197373,5.66466996096,8.65567140901
 08/12  01:00:00,891.71093968,100.529649881,484.573655144,0.0,46.0930336215,113.312780494,52.246676808,46.562006847,5.66466996096,0.02
 08/12  02:00:00,891.429224569,100.403413061,484.432460593,0.0,46.0930336215,113.312780494,75.5663214746,61.2457739754,5.66466996096,8.65587753824
 08/12  03:00:00,891.28556122,100.293452431,484.503874707,0.0,46.0930336215,113.312780494,92.8381331278,78.5174711149,5.66466996096,8.65599205194
 08/12  04:00:00,900.981997455,100.19920874,483.917795537,0.0,55.6251445156,113.312780494,112.509504035,98.1887403951,5.66466996096,8.65609367937
 08/12  05:00:00,900.765789903,100.174849159,483.80420659,0.0,55.6251445156,113.312780494,127.573509686,104.755642797,14.1616749024,8.65619198628
 08/12  06:00:00,973.602903875,100.1669674,483.556874122,0.0,65.1572554096,176.889270242,104.052364302,75.7090144972,28.3233498048,0.02
 08/12  07:00:00,1114.78300201,141.580564077,477.687848491,0.0,109.682768182,220.96816451,167.453478454,116.311352059,42.4850247072,8.65710168755
 08/12  08:00:00,1123.21690585,138.020734036,479.665897498,0.0,109.682768182,220.96816451,160.058726283,94.735946278,56.6466996096,8.67608039558
 08/12  09:00:00,1243.49562573,152.428607373,478.091152569,0.0,131.945524568,266.955817592,123.498773223,63.6401929582,42.4850247072,17.3735555571
 08/12  10:00:00,1254.97816922,155.7028467,478.747899544,0.0,131.945524568,274.45309292,128.180649825,48.6576314783,70.808374512,8.71464383502
 08/12  11:00:00,1258.96779142,158.588640226,478.879002664,0.0,131.945524568,274.45309292,125.786910903,37.5675278175,70.808374512,17.4110085738
 08/12  12:00:00,1230.38479044,161.690108282,479.131564768,0.0,131.945524568,274.45309292,115.785178666,27.5670208024,70.808374512,17.4097833517
 08/12  13:00:00,1225.72234826,164.339182707,479.221936717,0.0,131.945524568,266.955817592,86.7121577385,21.3496731331,56.6466996096,8.71578499582
 08/12  14:00:00,1230.20431028,168.783775551,479.225388426,0.0,131.945524568,266.955817592,73.9350297851,14.0397633692,42.4850247072,17.4102417087
 08/12  15:00:00,1087.81739012,100.547179064,481.772995233,0.0,109.682768182,212.545889182,77.0850236183,3.03075502411,56.6466996096,17.4075689846
 08/12  16:00:00,1098.63564516,101.508065922,484.343549849,0.0,109.682768182,220.04316451,96.6137660231,2.92893095655,84.9700494144,8.71478565217
 08/12  17:00:00,1057.77595827,102.557389402,484.788437692,0.0,109.682768182,220.04316451,95.1980147393,1.53273589985,84.9700494144,8.69522942503
 08/12  18:00:00,1019.71614838,103.441347382,484.776410608,0.0,100.150657288,199.110933808,98.9360726578,5.30921132208,84.9700494144,8.65681192136
 08/12  19:00:00,1013.10942745,103.323501389,484.818253452,0.0,100.150657288,191.61365848,73.5035468145,8.20126009728,56.6466996096,8.65558710761
 08/12  20:00:00,910.272679294,101.618566326,483.791548056,0.0,55.6251445156,124.558693486,94.9867750996,29.6843892133,56.6466996096,8.65568627668
 08/12  21:00:00,913.864165174,101.059109422,484.621439456,0.0,55.6251445156,124.558693486,96.9416974324,45.8008912299,42.4850247072,8.65578149533
 08/12  22:00:00,902.866789273,100.635460659,484.311895591,0.0,46.0930336215,124.558693486,106.812594888,69.8333666463,28.3233498048,8.65587843714
 08/12  23:00:00,903.667001862,100.428171977,484.361886507,0.0,46.0930336215,124.558693486,100.644087643,86.4624127405,14.1616749024,0.02
 08/12  24:00:00,890.37625501,100.340903862,483.453112888,0.0,46.0930336215,113.312780494,118.258355984,103.936914443,5.66466996096,8.6567715801
 08/13  01:00:00,877.454250833,100.255856213,482.71726129,0.0,34.9616554283,113.312780494,131.538803805,117.217974776,5.66466996096,8.65615906803
 08/13  02:00:00,868.850522505,100.199063795,476.528320138,0.0,34.9616554283,113.312780494,144.102685213,129.781695431,5.66466996096,8.65631982052
 08/13  03:00:00,862.676683768,100.167454476,472.082213021,0.0,34.9616554283,113.312780494,157.635694662,143.314578411,5.66466996096,8.65644628991
 08/13  04:00:00,869.885055026,100.157663781,470.521087002,0.0,44.4937663224,113.312780494,156.697204545,151.012534584,5.66466996096,0.02
 08/13  05:00:00,869.303516782,100.149631125,470.454522095,0.0,44.4937663224,113.312780494,184.635143175,161.816904245,14.1616749024,8.65656402778
 08/13  06:00:00,941.287478482,100.13965299,470.233768475,0.0,54.0258772165,176.889270242,163.898107136,126.918075116,28.3233498048,8.65668221487
 08/13  07:00:00,934.959166209,100.133667267,470.667042008,0.0,54.0258772165,184.38654557,168.714454183,117.572634588,42.4850247072,8.65679488786
 08/13  08:00:00,1021.8606176,100.147148285,475.061856861,0.0,65.1572554096,220.04316451,160.791888551,95.4702222097,56.6466996096,8.67496673158
 08/13  09:00:00,1026.84017376,100.163299124,484.235387356,0.0,65.1572554096,212.545889182,127.609572404,76.4318304851,42.4850247072,8.69271721188
 08/13  10:00:00,1034.89338641,100.198728342,484.695363343,0.0,65.1572554096,220.04316451,154.357116658,66.1447492761,70.808374512,17.4039928698
 08/13  11:00:00,1035.96661378,100.316037945,484.668992125,0.0,65.1572554096,220.04316451,134.181370265,54.6618025676,70.808374512,8.71119318556
 08/13  12:00:00,1035.21183631,100.490943262,484.714309846,0.0,65.1572554096,220.04316451,130.197750538,41.9857840824,70.808374512,17.4035919431
 08/13  13:00:00,1028.0759047,100.64623259,484.823815602,0.0,65.1572554096,212.545889182,105.057508613,31.0074499343,56.6466996096,17.4033590696
 08/13  14:00:00,1028.72920185,100.830432995,485.256406062,0.0,65.1572554096,212.545889182,74.9276769024,23.7304143009,42.4850247072,8.7122378943
 08/13  15:00:00,1029.20412251,101.411391366,485.164139707,0.0,65.1572554096,212.545889182,94.9777021207,20.9280065736,56.6466996096,17.4029959375
 08/13  16:00:00,1003.76036071,101.996208716,484.477189603,0.0,65.1572554096,220.04316451,113.101614918,19.4207394714,84.9700494144,8.71082603225
 08/13  17:00:00,957.692515576,102.179581435,484.980722348,0.0,54.0258772165,184.38654557,126.986955346,24.6502684932,84.9700494144,17.3666374387
 08/13  18:00:00,927.331551014,102.26975169,484.981948228,0.0,44.4937663224,163.454314868,125.534929893,31.9090740382,84.9700494144,8.65580644068
 08/13  19:00:00,920.408094647,101.994449653,484.863099521,0.0,44.4937663224,155.95703954,93.7915286085,37.1248289989,56.6466996096,0.02
 08/13  20:00:00,899.995300231,101.563308271,484.793539583,0.0,44.4937663224,124.558693486,118.84968589,53.5470850948,56.6466996096,8.65590118573
 08/13  21:00:00,902.706025634,101.108396409,484.624334681,0.0,44.4937663224,124.558693486,120.953186396,69.8121502873,42.4850247072,8.65601140197
 08/13  22:00:00,891.828488678,100.652567639,484.460755974,0.0,34.9616554283,124.558693486,135.15901325,98.1795380514,28.3233498048,8.65612539413
 08/13  23:00:00,892.477805272,100.442496692,484.374050688,0.0,34.9616554283,124.558693486,141.529612176,118.711697033,14.1616749024,8.656240241
 08/13  24:00:00,863.334211488,100.351691977,472.268589797,0.0,34.9616554283,113.312780494,146.95126409,141.266594129,5.66466996096,0.02
 08/14  01:00:00,868.69987451,100.285643643,469.340055348,0.0,46.0930336215,113.312780494,174.936847105,160.615747697,5.66466996096,8.65642944761
 08/14  02:00:00,867.596230048,100.217900583,469.156176732,0.0,46.0930336215,113.312780494,192.028067422,177.706777313,5.66466996096,8.65662014829
 08/14  03:00:00,867.789383023,100.177081554,469.388127596,0.0,46.0930336215,113.312780494,202.08526393,187.763825923,5.66466996096,8.65676804593
 08/14  04:00:00,959.107855603,100.191740987,469.762660057,0.0,100.150657288,148.969399434,187.92136059,173.599785578,5.66466996096,8.65690505111
 08/14  05:00:00,991.530731474,121.54291183,474.002195753,0.0,100.150657288,149.894399434,287.895813387,273.714138485,14.1616749024,0.02
 08/14  06:00:00,1234.42454036,129.70846247,478.064633604,0.0,176.471037341,302.612436532,185.587439027,148.6069234,28.3233498048,8.65716582234
 08/14  07:00:00,1357.36510773,144.918626553,477.709679248,0.0,243.2593065,310.10971186,157.925782052,98.0680590912,42.4850247072,17.3726982537
 08/14  08:00:00,1411.13628654,157.107743107,478.013747628,0.0,243.2593065,310.10971186,125.042167917,59.6770889069,56.6466996096,8.71837940012
 08/14  09:00:00,1451.78062127,163.525187991,478.869672289,0.0,243.2593065,302.612436532,93.1308963797,33.1995097639,42.4850247072,17.4463619086
 08/14  10:00:00,1462.98963368,166.791182308,479.230354452,0.0,243.2593065,310.10971186,105.500966272,17.1952641407,70.808374512,17.497327619
 08/14  11:00:00,1468.08151714,170.694167264,479.427107496,0.0,243.2593065,310.10971186,103.374281312,6.31001843023,70.808374512,26.2558883698
 08/14  12:00:00,1428.75612976,172.835903401,479.657437213,0.0,243.2593065,310.10971186,91.5294632463,3.25488032789,70.808374512,17.4662084064
 08/14  13:00:00,1463.88729784,174.44953371,479.8163068,0.0,243.2593065,302.612436532,75.7861749655,1.62748459835,56.6466996096,17.5119907576
 08/14  14:00:00,1465.5250537,175.677096918,480.172465206,0.0,243.2593065,302.612436532,60.1393676417,0.161285888693,42.4850247072,17.4930570459
 08/14  15:00:00,1466.9297873,177.060477399,480.191607255,0.0,243.2593065,302.612436532,74.1261165835,0.0,56.6466996096,17.4794169739
 08/14  16:00:00,1476.02190293,179.611804408,480.073393797,0.0,243.2593065,310.10971186,102.405278907,0.0,84.9700494144,17.4352294922
 08/14  17:00:00,1478.94381635,182.702164071,479.872584961,0.0,243.2593065,310.10971186,93.6538456895,0.0,84.9700494144,8.68379627507
 08/14  18:00:00,1145.25755921,111.567257234,482.864645792,0.0,166.938926447,199.110933808,93.6393707555,0.0,84.9700494144,8.6693213411
 08/14  19:00:00,1139.95373795,111.698884368,483.98473642,0.0,166.938926447,191.61365848,65.3148795132,0.0,56.6466996096,8.66817990363
 08/14  20:00:00,1012.46761557,106.90203023,483.687676967,0.0,100.150657288,124.558693486,66.7542669668,1.4385031951,56.6466996096,8.66906416212
 08/14  21:00:00,975.521721879,105.161013372,484.302346109,0.0,100.150657288,124.558693486,57.9245738725,6.78212078114,42.4850247072,8.65742838413
 08/14  22:00:00,905.363605614,102.897456259,484.252162534,0.0,46.0930336215,124.558693486,57.6841365188,20.7044916138,28.3233498048,8.65629510026
 08/14  23:00:00,904.217132794,101.626301566,483.652877341,0.0,46.0930336215,124.558693486,57.622012513,34.8039066452,14.1616749024,8.65643096541
 08/14  24:00:00,890.968354431,100.95128482,483.381401893,0.0,46.0930336215,113.312780494,58.2486343817,43.9273976376,5.66466996096,8.6565667831
 08/15  01:00:00,891.464667183,100.553993204,484.344841837,0.0,46.0930336215,113.312780494,58.7628313825,53.0781614216,5.66466996096,0.02
 08/15  02:00:00,891.266553178,100.421852041,484.306861153,0.0,46.0930336215,113.312780494,75.3148909588,60.9933756115,5.66466996096,8.65684538641
 08/15  03:00:00,891.274224255,100.343205323,484.433779891,0.0,46.0930336215,113.312780494,85.911084533,71.589396198,5.66466996096,8.65701837409
 08/15  04:00:00,985.599769005,100.32300776,484.375902993,0.0,100.150657288,148.969399434,90.3591699052,76.037323646,5.66466996096,8.65717629825
 08/15  05:00:00,1020.80421047,142.900033606,476.846519972,0.0,100.150657288,149.894399434,160.927333964,138.108326739,14.1616749024,8.6573323224
 08/15  06:00:00,1262.26246806,157.889378526,475.897687191,0.0,176.471037341,302.612436532,105.890359029,68.9108745966,28.3233498048,8.65613462791
 08/15  07:00:00,1375.27162065,164.781885872,475.597885823,0.0,243.2593065,310.10971186,100.867976857,49.6876431661,42.4850247072,8.69530898354
 08/15  08:00:00,1418.64563373,166.120563261,476.352344885,0.0,243.2593065,310.10971186,110.2275464,36.167117252,56.6466996096,17.4137295384
 08/15  09:00:00,1455.70767861,168.836742778,477.367087575,0.0,243.2593065,302.612436532,70.5040938192,19.2876112516,42.4850247072,8.73145786038
 08/15  10:00:00,1469.4127767,173.785893002,478.601059624,0.0,243.2593065,310.10971186,102.20500808,5.1637568088,70.808374512,26.2328767595
 08/15  11:00:00,1475.34963123,177.988331639,479.333585622,0.0,243.2593065,310.10971186,89.4668396761,1.14500620015,70.808374512,17.5134589639
 08/15  12:00:00,1437.10973526,181.085728534,479.688371355,0.0,243.2593065,310.10971186,88.2727721302,0.0,70.808374512,17.4643976182
 08/15  13:00:00,1473.0914181,183.915690245,479.486962262,0.0,243.2593065,302.612436532,74.1567848332,0.0,56.6466996096,17.5100852236
 08/15  14:00:00,1476.33277475,187.139864271,479.462688365,0.0,243.2593065,302.612436532,68.7195427979,0.0,42.4850247072,26.2345180907
 08/15  15:00:00,1479.39982392,190.141640862,479.530424073,0.0,243.2593065,302.612436532,74.1242894463,0.0,56.6466996096,17.4775898367
 08/15  16:00:00,1489.42925774,193.594364128,479.45293394,0.0,243.2593065,310.10971186,93.696562122,0.0,84.9700494144,8.72651270761
 08/15  17:00:00,1493.34193663,197.464859931,479.460687396,0.0,243.2593065,310.10971186,102.317227516,0.0,84.9700494144,17.347178102
 08/15  18:00:00,1152.05242064,118.777766976,482.405583622,0.0,166.938926447,199.110933808,93.6387628678,0.0,84.9700494144,8.66871345343
 08/15  19:00:00,1143.69473672,116.91693594,483.445234956,0.0,166.938926447,191.61365848,65.315313615,0.0,56.6466996096,8.66861400538
 08/15  20:00:00,1013.64547378,109.356019179,483.290343045,0.0,100.150657288,124.558693486,65.3152200688,0.0,56.6466996096,8.66852045916
 08/15  21:00:00,975.657639363,106.544260521,483.733287967,0.0,100.150657288,124.558693486,45.454089651,2.9490649438,42.4850247072,0.02
 08/15  22:00:00,905.932103907,103.898325059,483.798016106,0.0,46.0930336215,124.558693486,47.8019524681,10.8214941912,28.3233498048,8.6571084721
 08/15  23:00:00,905.216736227,102.453940535,483.819957786,0.0,46.0930336215,124.558693486,43.5492326509,20.7302998266,14.1616749024,8.65725792188
 08/15  24:00:00,891.104410148,101.375601249,483.096272657,0.0,46.0930336215,113.312780494,50.7369658688,36.4162277288,5.66466996096,8.65606817907
 08/16  01:00:00,891.351273481,100.687242668,484.10723709,0.0,46.0930336215,113.312780494,67.2239111796,52.9029086942,5.66466996096,8.65633252443
 08/16  02:00:00,890.871031653,100.364997663,484.002412626,0.0,46.0930336215,113.312780494,82.3043369422,67.9831272453,5.66466996096,8.65653973601
 08/16  03:00:00,890.7392675,100.272652058,484.006424332,0.0,46.0930336215,113.312780494,80.3328210249,74.6481510639,5.66466996096,0.02
 08/16  04:00:00,981.771436591,100.442362616,484.254797792,0.0,100.150657288,148.969399434,81.386207712,67.0648156957,5.66466996096,8.65672205533
 08/16  05:00:00,1025.71552447,150.849723227,476.89557802,0.0,100.150657288,149.894399434,143.013877647,120.195301085,14.1616749024,8.65690165997
 08/16  06:00:00,1266.75808509,164.068079158,475.763728015,0.0,176.471037341,302.612436532,92.7268946441,55.7464696385,28.3233498048,8.65707520081
 08/16  07:00:00,1377.74573781,167.247799258,475.654216058,0.0,243.2593065,310.10971186,87.8261638082,36.6456116848,42.4850247072,8.69552741619
 08/16  08:00:00,1422.5972707,169.838200075,476.665479484,0.0,243.2593065,310.10971186,96.0242132273,21.9614836391,56.6466996096,17.4160299786
 08/16  09:00:00,1459.55413699,172.690940787,477.421053189,0.0,243.2593065,302.612436532,71.544585063,11.6109904584,42.4850247072,17.4485698974
 08/16  10:00:00,1472.12675544,177.178222058,477.928417327,0.0,243.2593065,310.10971186,92.7827296061,4.47521833208,70.808374512,17.499136762
 08/16  11:00:00,1478.40334884,181.753384671,478.626670434,0.0,243.2593065,310.10971186,89.2885086718,0.968956484663,70.808374512,17.5111776751
 08/16  12:00:00,1441.2300917,185.880449455,479.023569367,0.0,243.2593065,310.10971186,88.2777793941,0.0,70.808374512,17.4694048821
 08/16  13:00:00,1478.08716249,189.160345966,479.239968905,0.0,243.2593065,302.612436532,82.9050766104,0.0,56.6466996096,26.2583770008
 08/16  14:00:00,1483.06736856,193.803152529,479.525466723,0.0,243.2593065,302.612436532,59.9829005519,0.0,42.4850247072,17.4978758447
 08/16  15:00:00,1488.10107689,198.615533552,479.73680282,0.0,243.2593065,302.612436532,74.127056461,0.0,56.6466996096,17.4803568514
 08/16  16:00:00,1496.79440646,201.051972264,479.345914964,0.0,243.2593065,310.10971186,102.405649718,0.0,84.9700494144,17.4356003034
 08/16  17:00:00,1499.12259769,203.510743651,479.190058671,0.0,243.2593065,310.10971186,93.654101656,0.0,84.9700494144,8.68405224156
 08/16  18:00:00,1150.37443792,117.348533651,482.168551838,0.0,166.938926447,199.110933808,93.6382510486,0.0,84.9700494144,8.66820163419
 08/16  19:00:00,1142.59467275,115.003551147,483.303420853,0.0,166.938926447,191.61365848,65.3148238444,0.0,56.6466996096,8.66812423481
 08/16  20:00:00,1012.08446675,107.213348299,482.988224654,0.0,100.150657288,124.558693486,67.2009575452,1.8862041734,56.6466996096,8.66805376216
 08/16  21:00:00,974.535767162,104.790588682,483.690532159,0.0,100.150657288,124.558693486,59.6207019904,8.4771904167,42.4850247072,8.65848686649
 08/16  22:00:00,904.493286984,102.564891715,483.723361186,0.0,46.0930336215,124.558693486,57.0439265616,20.0632431687,28.3233498048,8.65733358815
 08/16  23:00:00,904.461431758,101.59428578,483.962243444,0.0,46.0930336215,124.558693486,45.6153102009,31.4336352985,14.1616749024,0.02
 08/16  24:00:00,890.572311362,100.916979067,483.077516061,0.0,46.0930336215,113.312780494,58.9278379769,44.6055414676,5.66466996096,8.65762654829
 08/17  01:00:00,891.637832979,100.58777301,484.507898217,0.0,46.0930336215,113.312780494,73.9905666518,59.6694883596,5.66466996096,8.65640833124
 08/17  02:00:00,891.359234769,100.289975608,484.535883169,0.0,46.0930336215,113.312780494,100.224942648,85.9036092092,5.66466996096,8.65666347745
 08/17  03:00:00,883.142890008,100.212786781,478.816106087,0.0,46.0930336215,113.312780494,122.690905274,108.369361492,5.66466996096,8.65687382135
 08/17  04:00:00,960.484733209,100.297702016,469.435206408,0.0,100.150657288,148.969399434,124.661680214,110.339937383,5.66466996096,8.65707287043
 08/17  05:00:00,1018.11676247,146.095740071,474.509442362,0.0,100.150657288,149.894399434,181.564786953,167.38311205,14.1616749024,0.02
 08/17  06:00:00,1262.25459948,160.535582266,474.753461117,0.0,176.471037341,302.612436532,115.83460544,78.853847748,28.3233498048,8.65740788673
 08/17  07:00:00,1374.15914333,164.902865623,474.419605196,0.0,243.2593065,310.10971186,114.18032471,54.3211969619,42.4850247072,17.3741030413
 08/17  08:00:00,1415.92729634,165.568407171,474.294683939,0.0,243.2593065,310.10971186,113.208235987,47.842243208,56.6466996096,8.71929316978
 08/17  09:00:00,1451.32766739,167.079398912,474.848947386,0.0,243.2593065,302.612436532,97.6876829641,37.7538538298,42.4850247072,17.4488044271
 08/17  10:00:00,1463.71134977,170.436349294,476.299138299,0.0,243.2593065,310.10971186,111.471176732,23.1622759273,70.808374512,17.5005262929
 08/17  11:00:00,1468.87885438,174.223720125,476.695343851,0.0,243.2593065,310.10971186,110.578599736,13.508975028,70.808374512,26.2612501955
 08/17  12:00:00,1432.88133916,179.439343102,477.197900816,0.0,243.2593065,310.10971186,93.110297097,4.83218531949,70.808374512,17.4697372655
 08/17  13:00:00,1471.04672809,183.589293056,477.854369891,0.0,243.2593065,302.612436532,75.0258127912,0.864993676751,56.6466996096,17.5141195049
 08/17  14:00:00,1474.80763184,186.896266135,478.25632991,0.0,243.2593065,302.612436532,59.9824075706,0.0,42.4850247072,17.4973828634
 08/17  15:00:00,1476.64021259,188.80677321,478.180072334,0.0,243.2593065,302.612436532,82.859726386,0.0,56.6466996096,26.2130267764
 08/17  16:00:00,1486.36247469,191.781817267,478.27153889,0.0,243.2593065,310.10971186,93.6992092782,0.0,84.9700494144,8.72915986382
 08/17  17:00:00,1489.33747472,194.538231867,478.450509013,0.0,243.2593065,310.10971186,102.316424566,0.0,84.9700494144,17.346375152
 08/17  18:00:00,1140.89194654,108.047612999,482.055170761,0.0,166.938926447,199.110933808,93.6383188852,0.0,84.9700494144,8.6682694708
 08/17  19:00:00,1135.38534016,107.678060914,483.487337668,0.0,166.938926447,191.61365848,66.7532917728,1.43838244501,56.6466996096,8.66820971822
 08/17  20:00:00,1008.34737826,103.610239215,482.912527781,0.0,100.150657288,124.558693486,77.143410563,13.5005245431,56.6466996096,6.99618641024
 08/17  21:00:00,972.513834479,102.463947151,484.04004814,0.0,100.150657288,124.558693486,67.1437517876,22.9696846354,42.4850247072,1.68904244497
 08/17  22:00:00,903.310587102,100.984863977,484.17878155,0.0,46.0930336215,124.558693486,79.4143351158,42.4342978148,28.3233498048,8.65668749612
 08/17  23:00:00,903.6360838,100.498351733,484.270231218,0.0,46.0930336215,124.558693486,81.4029924935,58.584432741,14.1616749024,8.65688485007
 08/17  24:00:00,890.301704015,100.305084862,483.451892837,0.0,46.0930336215,113.312780494,93.1127178625,78.7909651282,5.66466996096,8.65708277336
 08/18  01:00:00,890.756542439,100.219556977,484.179408951,0.0,46.0930336215,113.312780494,114.487633791,100.165536898,5.66466996096,8.65742693245
 08/18  02:00:00,880.387472506,100.188505627,476.887839028,0.0,46.0930336215,113.312780494,128.309808019,122.625138058,5.66466996096,0.02
 08/18  03:00:00,869.316796143,100.176792229,469.447728512,0.0,46.0930336215,113.312780494,163.232828319,148.910484582,5.66466996096,8.65767377603
 08/18  04:00:00,962.273353012,100.18203849,469.200380884,0.0,100.150657288,148.969399434,164.38953329,150.068942093,5.66466996096,8.65592123642
 08/18  05:00:00,1004.76559689,137.239660887,469.976340486,0.0,100.150657288,149.894399434,245.481567058,222.662332451,14.1616749024,8.65755970459
 08/18  06:00:00,1251.87694988,152.933169782,471.830534771,0.0,176.471037341,302.612436532,161.047525579,124.067215708,28.3233498048,8.65696006648
 08/18  07:00:00,1369.04544844,160.59355432,473.697310409,0.0,243.2593065,310.10971186,140.278225112,89.0952449446,42.4850247072,8.69795546011
 08/18  08:00:00,1412.02794081,161.640406794,474.375546991,0.0,243.2593065,310.10971186,143.288623993,69.2251021339,56.6466996096,17.4168222495
 08/18  09:00:00,1449.50367633,164.115278826,476.004661907,0.0,243.2593065,302.612436532,104.145853586,44.211037109,42.4850247072,17.4497917693
 08/18  10:00:00,1462.48194981,168.280566459,477.24475436,0.0,243.2593065,310.10971186,113.223043795,24.9138651226,70.808374512,17.5008041604
 08/18  11:00:00,1470.57308227,174.729590375,477.89715057,0.0,243.2593065,310.10971186,98.2870972577,9.96549005325,70.808374512,17.5132326924
 08/18  12:00:00,1435.69408216,181.168600522,478.274333487,0.0,243.2593065,310.10971186,90.1099538291,1.83033590661,70.808374512,17.4712434105
 08/18  13:00:00,1472.81001951,184.793375077,478.397324403,0.0,243.2593065,302.612436532,83.171438826,0.262854840603,56.6466996096,26.2618843758
 08/18  14:00:00,1475.62341461,187.49374521,478.456291996,0.0,243.2593065,302.612436532,59.9854272508,0.0,42.4850247072,17.5004025436
 08/18  15:00:00,1477.31288193,189.318125968,478.320561622,0.0,243.2593065,302.612436532,74.1265067657,0.0,56.6466996096,17.4798071561
 08/18  16:00:00,1486.59841042,192.020904879,478.247522208,0.0,243.2593065,310.10971186,102.409238992,0.0,84.9700494144,17.4391895774
 08/18  17:00:00,1490.7892039,195.799955293,478.61995535,0.0,243.2593065,310.10971186,93.6530800719,0.0,84.9700494144,8.6830306575
 08/18  18:00:00,1145.15155084,111.733043936,482.594348368,0.0,166.938926447,199.110933808,93.6391179164,0.0,84.9700494144,8.66906850204
 08/18  19:00:00,1137.92689033,110.95191816,483.696845909,0.0,166.938926447,191.61365848,65.3157493431,0.0,56.6466996096,8.66904973347
 08/18  20:00:00,1009.11841686,105.252853808,482.925946705,0.0,100.150657288,124.558693486,72.7409297339,7.4252059993,56.6466996096,8.66902412502
 08/18  21:00:00,972.524807312,103.56906843,483.627781597,0.0,100.150657288,124.558693486,67.0640461292,15.9209453376,42.4850247072,8.65807608442
 08/18  22:00:00,903.645119291,101.586430933,483.889814883,0.0,46.0930336215,124.558693486,74.0919275649,37.1116157246,28.3233498048,8.65696203551
 08/18  23:00:00,903.298411341,100.575674256,483.851458175,0.0,46.0930336215,124.558693486,87.5400571719,64.7212046881,14.1616749024,8.65717758138
 08/18  24:00:00,877.628374368,100.328114058,474.199967722,0.0,46.0930336215,113.312780494,99.886297991,94.2016280301,5.66466996096,0.02
 08/19  01:00:00,867.668705168,100.261805034,468.3566195,0.0,46.0930336215,113.312780494,130.366290613,116.0441363,5.66466996096,8.6574843523
 08/19  02:00:00,866.235356377,100.206870186,468.283282652,0.0,46.0930336215,113.312780494,152.445034545,138.122569484,5.66466996096,8.65779510041
 08/19  03:00:00,864.797571129,100.18019212,467.964853826,0.0,46.0930336215,113.312780494,176.255755849,161.933032906,5.66466996096,8.65805298205
 08/19  04:00:00,873.275598656,100.16741681,467.15317383,0.0,55.6251445156,113.312780494,197.35002865,183.028437001,5.66466996096,8.65692168799
 08/19  05:00:00,873.080412922,100.156392723,467.01688666,0.0,55.6251445156,113.312780494,236.189358104,213.370526566,14.1616749024,8.65715663485
 08/19  06:00:00,954.256074722,100.147100689,473.973904763,0.0,65.1572554096,176.889270242,206.557130912,178.213781107,28.3233498048,0.02
 08/19  07:00:00,1081.39162595,127.184425298,467.021520623,0.0,109.682768182,220.96816451,281.592085341,230.448834252,42.4850247072,8.65822638205
 08/19  08:00:00,1090.91853384,121.660917941,468.860695993,0.0,109.682768182,220.96816451,235.850527645,170.524473918,56.6466996096,8.67935411756
 08/19  09:00:00,1218.84655179,132.548763254,475.078787319,0.0,131.945524568,266.955817592,181.556475434,121.69249315,42.4850247072,17.3789575767
 08/19  10:00:00,1238.32171831,138.146057339,479.687688902,0.0,131.945524568,274.45309292,173.048640994,93.5226741883,70.808374512,8.71759229341
 08/19  11:00:00,1243.04786722,141.779242593,479.812685249,0.0,131.945524568,274.45309292,165.310192014,77.0844016363,70.808374512,17.4174158657
 08/19  12:00:00,1217.47829961,148.324817003,479.63479098,0.0,131.945524568,274.45309292,147.943221562,59.7208284604,70.808374512,17.4140185893
 08/19  13:00:00,1217.2782236,156.146086127,479.009937093,0.0,131.945524568,266.955817592,107.979902658,42.6164964954,56.6466996096,8.71670655272
 08/19  14:00:00,1224.46111556,163.312755181,478.985117837,0.0,131.945524568,266.955817592,86.342587002,26.442324706,42.4850247072,17.4152375888
 08/19  15:00:00,1087.95901884,100.616410562,481.870858906,0.0,109.682768182,212.545889182,79.4171361392,5.35370809739,56.6466996096,17.4167284322
 08/19  16:00:00,1099.20190696,101.849393487,484.581697696,0.0,109.682768182,220.04316451,96.7688589867,3.08226281938,84.9700494144,8.71654675293
 08/19  17:00:00,1058.50751155,103.043228706,485.036943563,0.0,109.682768182,220.04316451,102.957389738,0.613098255411,84.9700494144,17.3742420677
 08/19  18:00:00,1020.80561763,104.392383558,484.911890388,0.0,100.150657288,199.110933808,96.4672853139,2.83957348332,84.9700494144,8.65766241623
 08/19  19:00:00,1014.53904727,104.643236211,484.917666735,0.0,100.150657288,191.61365848,60.516381749,3.84968213945,56.6466996096,0.02
 08/19  20:00:00,911.75774891,102.657691738,484.223395251,0.0,55.6251445156,124.558693486,86.6235190429,21.3187827877,56.6466996096,8.65803664557
 08/19  21:00:00,914.563638572,102.002918406,484.3667514,0.0,55.6251445156,124.558693486,80.9716996586,29.8298854883,42.4850247072,8.65678946312
 08/19  22:00:00,904.002498499,101.382407306,484.679202673,0.0,46.0930336215,124.558693486,85.2164773631,48.2361113499,28.3233498048,8.65701620839
 08/19  23:00:00,904.034471743,100.771501646,484.363461671,0.0,46.0930336215,124.558693486,96.7489642094,73.9300355522,14.1616749024,8.65725375488
 08/19  24:00:00,886.744774406,100.395214478,480.829515879,0.0,46.0930336215,113.312780494,120.798095638,106.475930276,5.66466996096,8.65749540062
 08/20  01:00:00,855.30879537,100.29560765,467.699738781,0.0,34.9616554283,113.312780494,142.492835086,136.808165126,5.66466996096,0.02
 08/20  02:00:00,851.20171078,100.229337777,466.580239441,0.0,34.9616554283,113.312780494,186.598930746,172.276349434,5.66466996096,8.65791135125
 08/20  03:00:00,853.528742014,100.185856304,469.030654749,0.0,34.9616554283,113.312780494,232.308116985,217.98524713,5.66466996096,8.65819989423
 08/20  04:00:00,884.031016041,100.162956239,487.180104682,0.0,44.4937663224,113.312780494,257.014569477,242.692807849,5.66466996096,8.65709166766
 08/20  05:00:00,900.194566585,100.153156897,502.594502434,0.0,44.4937663224,113.312780494,279.588661956,256.769639545,14.1616749024,8.65734750778
 08/20  06:00:00,975.346250575,100.144934265,504.804926588,0.0,54.0258772165,176.889270242,245.514942675,208.533982568,28.3233498048,8.65761030226
 08/20  07:00:00,961.012419259,100.14171296,498.064228031,0.0,54.0258772165,184.38654557,240.261089093,197.756064385,42.4850247072,0.02
 08/20  08:00:00,1032.62589549,100.155178293,490.428396387,0.0,65.1572554096,220.04316451,250.087524354,176.108274902,56.6466996096,17.3325498424
 08/20  09:00:00,1010.43536706,100.167074733,477.140833403,0.0,65.1572554096,212.545889182,202.092030926,150.912596332,42.4850247072,8.69440988713
 08/20  10:00:00,1013.01610643,100.196726342,472.930941808,0.0,65.1572554096,220.04316451,206.797752097,118.582446886,70.808374512,17.4069306988
 08/20  11:00:00,1023.56519212,100.285092323,476.204969251,0.0,65.1572554096,220.04316451,166.077198902,86.5546668386,70.808374512,8.71415755173
 08/20  12:00:00,1036.24083259,100.436217769,485.794928926,0.0,65.1572554096,220.04316451,163.197307236,74.9815328708,70.808374512,17.4073998532
 08/20  13:00:00,1028.85015473,100.578023877,485.668027021,0.0,65.1572554096,212.545889182,137.825846423,72.465947741,56.6466996096,8.71319907233
 08/20  14:00:00,1028.8540647,100.941433675,485.282339417,0.0,65.1572554096,212.545889182,122.423506751,62.5305974556,42.4850247072,17.4078845883
 08/20  15:00:00,1029.49128286,101.609404309,485.267247863,0.0,65.1572554096,212.545889182,121.695073202,47.6401509823,56.6466996096,17.4082226101
 08/20  16:00:00,1004.08295981,102.299751835,484.508456462,0.0,65.1572554096,220.04316451,131.373948824,37.6889565128,84.9700494144,8.71494289639
 08/20  17:00:00,958.278856224,102.537919076,485.218765077,0.0,54.0258772165,184.38654557,141.025082257,38.6857764957,84.9700494144,17.3692563467
 08/20  18:00:00,927.796075465,102.751837416,484.971012774,0.0,44.4937663224,163.454314868,128.057807009,43.0677575942,84.9700494144,0.02
 08/20  19:00:00,921.08406789,102.562940342,484.972529515,0.0,44.4937663224,155.95703954,111.632044964,46.3275479058,56.6466996096,8.65779744852
 08/20  20:00:00,898.851681533,101.718886375,483.490692405,0.0,44.4937663224,124.558693486,139.696857422,74.3920964761,56.6466996096,8.65806133672
 08/20  21:00:00,902.11409749,101.134811075,484.002680994,0.0,44.4937663224,124.558693486,149.464807919,98.3235831817,42.4850247072,8.6562000306
 08/20  22:00:00,885.831579937,100.755876672,480.063972453,0.0,34.9616554283,124.558693486,156.443112698,119.462561958,28.3233498048,8.65720093498
 08/20  23:00:00,868.94883149,100.493999787,468.697561296,0.0,34.9616554283,124.558693486,168.720194814,145.901059155,14.1616749024,8.65746075638
 08/20  24:00:00,851.828624625,100.394322522,467.156576686,0.0,34.9616554283,113.312780494,213.573510749,207.888840788,5.66466996096,0.02
 08/21  01:00:00,877.3988426,100.327442234,480.096127703,0.0,46.0930336215,113.312780494,251.776546451,237.454056345,5.66466996096,8.65782014545
 08/21  02:00:00,886.392035324,100.251151581,488.108917742,0.0,46.0930336215,113.312780494,270.738767236,256.41591224,5.66466996096,8.65818503488
 08/21  03:00:00,891.305431256,100.19816575,492.54610127,0.0,46.0930336215,113.312780494,285.192235787,270.870400671,5.66466996096,8.65716515483
 08/21  04:00:00,983.863474441,100.203838039,494.057844251,0.0,100.150657288,148.969399434,274.502984064,260.180919188,5.66466996096,8.65739491515
 08/21  05:00:00,982.111846651,120.96981809,470.732836124,0.0,100.150657288,149.894399434,390.608579156,367.789219948,14.1616749024,8.65768430609
 08/21  06:00:00,1208.46500174,123.568732123,466.730881003,0.0,176.471037341,302.612436532,265.537703978,237.194354174,28.3233498048,0.02
 08/21  07:00:00,1326.41359638,128.709045464,468.092254588,0.0,243.2593065,310.10971186,242.60994716,182.746953405,42.4850247072,17.377969048
 08/21  08:00:00,1383.76670316,136.188488578,473.472192378,0.0,243.2593065,310.10971186,204.88847903,130.823953633,56.6466996096,17.417825788
 08/21  09:00:00,1437.75863189,150.301422276,478.128638718,0.0,243.2593065,302.612436532,129.503246117,78.2805503922,42.4850247072,8.73767101754
 08/21  10:00:00,1453.20098165,158.300849379,477.977879608,0.0,243.2593065,310.10971186,151.662795375,54.6115136701,70.808374512,26.2429071931
 08/21  11:00:00,1458.57909061,163.023413042,477.63892132,0.0,243.2593065,310.10971186,129.566824529,41.2370385749,70.808374512,17.5214114423
 08/21  12:00:00,1421.60323666,167.373175946,478.027335964,0.0,243.2593065,310.10971186,111.745392988,23.4661311809,70.808374512,17.4708872951
 08/21  13:00:00,1459.11108279,170.981226884,478.569744722,0.0,243.2593065,302.612436532,92.7093439882,9.79568229025,56.6466996096,26.2669620883
 08/21  14:00:00,1460.98328516,172.933500588,478.444864478,0.0,243.2593065,302.612436532,64.5344689614,4.54857959013,42.4850247072,17.5008646641
 08/21  15:00:00,1461.94344612,173.990473554,478.349153197,0.0,243.2593065,302.612436532,77.4688707283,3.33497162031,56.6466996096,17.4871994984
 08/21  16:00:00,1468.6988771,174.58935618,477.855884549,0.0,243.2593065,310.10971186,104.952526814,2.54138279917,84.9700494144,17.4410946006
 08/21  17:00:00,1469.07742849,175.306800351,477.493926676,0.0,243.2593065,310.10971186,95.5338698279,1.87881398695,84.9700494144,8.68500642654
 08/21  18:00:00,1137.02963171,104.394456515,481.90830063,0.0,166.938926447,199.110933808,94.5592658768,0.91858880702,84.9700494144,8.67062765535
 08/21  19:00:00,1132.71579626,104.948055564,483.597721596,0.0,166.938926447,191.61365848,71.7362726704,6.41893416489,56.6466996096,8.67063889587
 08/21  20:00:00,1010.75537903,102.088912868,483.026352065,0.0,100.150657288,124.558693486,92.5924159287,27.2750479742,56.6466996096,8.67066834486
 08/21  21:00:00,971.306230027,101.380906432,483.937887005,0.0,100.150657288,124.558693486,100.524758156,49.3803385379,42.4850247072,8.65939491119
 08/21  22:00:00,902.623938423,100.67035024,483.837299457,0.0,46.0930336215,124.558693486,117.476987996,80.4953027765,28.3233498048,8.65833541436
 08/21  23:00:00,899.846248342,100.406131833,481.43764592,0.0,46.0930336215,124.558693486,116.394264242,93.5753414248,14.1616749024,8.65724791513
 08/21  24:00:00,889.49392296,100.337613117,482.973613793,0.0,46.0930336215,113.312780494,104.784331719,99.0996617578,5.66466996096,0.02
 08/22  01:00:00,875.903272688,100.271025399,473.846106749,0.0,46.0930336215,113.312780494,136.767428217,122.445137699,5.66466996096,8.65762055679
 08/22  02:00:00,865.014404198,100.21646801,467.589081583,0.0,46.0930336215,113.312780494,172.969758549,158.64707836,5.66466996096,8.65801022855
 08/22  03:00:00,862.050104762,100.183565979,466.464705478,0.0,46.0930336215,113.312780494,213.923822862,199.600808634,5.66466996096,8.65834426751
 08/22  04:00:00,961.293406173,100.186382665,470.497628809,0.0,100.150657288,148.969399434,230.378252478,216.054918202,5.66466996096,8.65866431515
 08/22  05:00:00,982.562646405,124.440519771,466.227385478,0.0,100.150657288,149.894399434,332.408615905,309.58935151,14.1616749024,8.65758949243
 08/22  06:00:00,1219.88456904,129.069873476,468.192108891,0.0,176.471037341,302.612436532,213.976370606,185.633020801,28.3233498048,0.02
 08/22  07:00:00,1343.03864883,140.846829638,470.56365813,0.0,243.2593065,310.10971186,197.433045463,137.569870351,42.4850247072,17.378150404
