Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/22  08:00:00,1406.52124455,154.347370284,476.219300615,0.0,243.2593065,310.10971186,151.747095871,86.3808237336,56.6466996096,8.71957252806
 08/22  09:00:00,1449.72994808,162.733897885,477.732874112,0.0,243.2593065,302.612436532,102.827428856,42.8860771829,42.4850247072,17.4563269656
 08/22  10:00:00,1464.58725535,168.295704981,479.409078967,0.0,243.2593065,310.10971186,108.915353903,11.8624310552,70.808374512,26.2445483361
 08/22  11:00:00,1467.71022767,170.850174746,478.906488514,0.0,243.2593065,310.10971186,95.5157053787,7.18486292345,70.808374512,17.5224679432
 08/22  12:00:00,1427.9540973,173.148060402,478.563824303,0.0,243.2593065,310.10971186,92.3820129565,4.10170136913,70.808374512,17.4719370753
 08/22  13:00:00,1464.21866914,175.851704325,478.774196786,0.0,243.2593065,302.612436532,84.7602160095,1.84461005293,56.6466996096,26.268906347
 08/22  14:00:00,1466.30752972,177.878109778,478.797351418,0.0,243.2593065,302.612436532,60.8587703552,0.871505273177,42.4850247072,17.5022403748
 08/22  15:00:00,1467.65053721,179.377671028,478.651053297,0.0,243.2593065,302.612436532,74.3822755484,0.246932539618,56.6466996096,17.4886433992
 08/22  16:00:00,1475.17422995,180.655957501,478.251804344,0.0,243.2593065,310.10971186,102.412461706,0.0,84.9700494144,17.4424122919
 08/22  17:00:00,1477.08783202,182.654400851,478.142241063,0.0,243.2593065,310.10971186,93.655574519,0.0,84.9700494144,8.68552510455
 08/22  18:00:00,1137.6449385,104.332661766,482.570359329,0.0,166.938926447,199.110933808,93.9109583643,0.271437147073,84.9700494144,8.66947180285
 08/22  19:00:00,1131.89868677,104.491703793,484.207401945,0.0,166.938926447,191.61365848,70.2756179317,4.95941967727,56.6466996096,8.66949864482
 08/22  20:00:00,1009.62600017,101.663016773,483.238032525,0.0,100.150657288,124.558693486,88.7828282385,23.4665755608,56.6466996096,8.66955306817
 08/22  21:00:00,970.05221212,100.924787302,483.860355164,0.0,100.150657288,124.558693486,89.6909003366,38.5459449817,42.4850247072,8.6599306477
 08/22  22:00:00,902.912599064,100.452414506,484.353068574,0.0,46.0930336215,124.558693486,98.9938502067,62.0129988597,28.3233498048,8.65750154225
 08/22  23:00:00,903.099669315,100.304081437,484.065366544,0.0,46.0930336215,124.558693486,113.26519727,90.4457197149,14.1616749024,8.65780265288
 08/22  24:00:00,868.068461663,100.225601784,468.507067495,0.0,46.0930336215,113.312780494,134.937825589,129.253155628,5.66466996096,0.02
 08/23  01:00:00,860.968508286,100.189155237,465.357901028,0.0,46.0930336215,113.312780494,202.739884027,188.416997568,5.66466996096,8.65821649858
 08/23  02:00:00,874.556216623,100.167453822,477.40552632,0.0,46.0930336215,113.312780494,249.870306209,235.54699753,5.66466996096,8.65863871791
 08/23  03:00:00,890.826659687,100.156422895,492.117305474,0.0,46.0930336215,113.312780494,276.151025505,261.828741624,5.66466996096,8.65761392042
 08/23  04:00:00,994.342644606,100.161639718,504.59947676,0.0,100.150657288,148.969399434,273.49256799,259.169958956,5.66466996096,8.65793907293
 08/23  05:00:00,996.691499433,124.491193087,481.252900442,0.0,100.150657288,149.894399434,367.979324155,345.159369415,14.1616749024,8.65827983809
 08/23  06:00:00,1224.95322631,129.913882128,475.794026597,0.0,176.471037341,302.612436532,284.928304989,256.584955184,28.3233498048,0.02
 08/23  07:00:00,1329.64575247,134.804124979,468.082295067,0.0,243.2593065,310.10971186,300.158244053,240.295714013,42.4850247072,17.3775053323
 08/23  08:00:00,1366.03677873,135.258583914,462.848495611,0.0,243.2593065,310.10971186,276.922949748,202.856025291,56.6466996096,17.4202248471
 08/23  09:00:00,1408.25149373,137.042352722,467.793809048,0.0,243.2593065,302.612436532,221.364449104,161.427745479,42.4850247072,17.4516789183
 08/23  10:00:00,1430.01169942,145.977882218,470.088840975,0.0,243.2593065,310.10971186,206.368918795,118.054611415,70.808374512,17.5059328684
 08/23  11:00:00,1454.64456023,160.668299492,476.097706252,0.0,243.2593065,310.10971186,151.133792601,62.8040304435,70.808374512,17.5213876452
 08/23  12:00:00,1420.17624909,166.70705757,477.302386053,0.0,243.2593065,310.10971186,121.174089545,32.8910943308,70.808374512,17.4746207022
 08/23  13:00:00,1458.68562091,171.962912079,477.193652801,0.0,243.2593065,302.612436532,101.644999263,18.7249637732,56.6466996096,26.2733358801
 08/23  14:00:00,1461.66672409,175.876094601,476.221720533,0.0,243.2593065,302.612436532,71.1162408265,11.1256286452,42.4850247072,17.5055874741
 08/23  15:00:00,1464.77045237,178.94417979,476.258781267,0.0,243.2593065,302.612436532,77.371755359,3.23682188852,56.6466996096,17.4882338609
 08/23  16:00:00,1473.83069701,181.005064778,476.595990544,0.0,243.2593065,310.10971186,103.766748749,1.35240265012,84.9700494144,17.4442966845
 08/23  17:00:00,1477.05918276,183.887974527,476.900448653,0.0,243.2593065,310.10971186,93.7411900131,0.0863261258185,84.9700494144,8.68481447287
 08/23  18:00:00,1137.11212625,104.477755549,481.905306243,0.0,166.938926447,199.110933808,94.5818529004,0.941031784837,84.9700494144,8.67077170117
 08/23  19:00:00,1132.74455903,105.068888164,483.500476051,0.0,166.938926447,191.61365848,71.5251269842,6.20756580564,56.6466996096,8.67086156895
 08/23  20:00:00,1011.08030024,102.624567773,482.81012392,0.0,100.150657288,124.558693486,88.3040599085,22.9864103832,56.6466996096,8.67094991566
 08/23  21:00:00,971.508417227,101.856800054,483.657603166,0.0,100.150657288,124.558693486,90.9369285517,39.7920063374,42.4850247072,8.65989750716
 08/23  22:00:00,903.173895332,100.81962253,484.215867545,0.0,46.0930336215,124.558693486,102.602353643,65.6200963234,28.3233498048,8.65890751471
 08/23  23:00:00,899.852615019,100.395792042,481.727975851,0.0,46.0930336215,124.558693486,116.663696352,93.8441767568,14.1616749024,8.65784469329
 08/23  24:00:00,868.140918767,100.297688673,468.55649949,0.0,46.0930336215,113.312780494,137.8087443,123.485894463,5.66466996096,8.65817987607
 08/24  01:00:00,865.647607283,100.237660001,468.061304042,0.0,46.0930336215,113.312780494,154.648079744,148.963409783,5.66466996096,0.02
 08/24  02:00:00,861.658156086,100.209113581,466.344693973,0.0,46.0930336215,113.312780494,204.494781221,190.171391983,5.66466996096,8.6587192775
 08/24  03:00:00,866.071696563,100.181969349,470.007203005,0.0,46.0930336215,113.312780494,242.458732031,228.134945981,5.66466996096,8.65911608969
 08/24  04:00:00,972.280434302,100.182395157,483.896102983,0.0,100.150657288,148.969399434,252.838110112,238.515360193,5.66466996096,8.65807995821
 08/24  05:00:00,987.333982164,125.747446962,471.47251872,0.0,100.150657288,149.894399434,349.041233998,326.221113914,14.1616749024,8.65844518129
 08/24  06:00:00,1213.35699698,131.401666851,464.049581347,0.0,176.471037341,302.612436532,267.808006397,230.825843545,28.3233498048,8.6588130476
 08/24  07:00:00,1327.10851545,136.602160238,463.367323752,0.0,243.2593065,310.10971186,249.670168018,198.48568771,42.4850247072,8.6994556007
 08/24  08:00:00,1372.73337215,137.264048066,465.795742459,0.0,243.2593065,310.10971186,245.945251519,171.877865123,56.6466996096,17.4206867865
 08/24  09:00:00,1419.10938027,145.053327577,468.231626139,0.0,243.2593065,302.612436532,185.75070172,125.809629476,42.4850247072,17.4560475366
 08/24  10:00:00,1449.84390281,157.768267185,475.164558476,0.0,243.2593065,310.10971186,168.414386809,80.0977686108,70.808374512,17.5082436863
 08/24  11:00:00,1457.89601306,164.172639742,475.824793335,0.0,243.2593065,310.10971186,138.454093559,50.1242043774,70.808374512,17.5215146693
 08/24  12:00:00,1420.78510182,168.520770675,476.080779718,0.0,243.2593065,310.10971186,129.666489038,32.6519832702,70.808374512,26.2061312555
 08/24  13:00:00,1459.46382223,173.969485125,475.96239485,0.0,243.2593065,302.612436532,91.6657316583,17.4963995876,56.6466996096,17.5226324611
 08/24  14:00:00,1465.48394467,178.942114864,476.956783259,0.0,243.2593065,302.612436532,65.2622008319,5.2708638945,42.4850247072,17.5063122302
 08/24  15:00:00,1469.02542624,182.172749261,477.256863777,0.0,243.2593065,302.612436532,75.3011836278,1.16526980087,56.6466996096,17.4892142174
 08/24  16:00:00,1479.29044032,185.512556542,477.513536007,0.0,243.2593065,310.10971186,102.457664894,0.043159261857,84.9700494144,17.4444562176
 08/24  17:00:00,1483.12341003,189.157005226,477.65801283,0.0,243.2593065,310.10971186,93.6551826803,0.0,84.9700494144,8.68513326587
 08/24  18:00:00,1140.13929966,106.740609833,482.625889464,0.0,166.938926447,199.110933808,93.641723327,0.0,84.9700494144,8.67167391257
 08/24  19:00:00,1135.78447537,107.195595327,484.363426832,0.0,166.938926447,191.61365848,74.3376952919,0.369653003726,56.6466996096,17.3213426786
 08/24  20:00:00,1012.3939451,103.513858595,483.196459933,0.0,100.150657288,124.558693486,77.7363943303,12.4197041938,56.6466996096,8.66999052693
 08/24  21:00:00,972.181105595,102.250135891,483.916579761,0.0,100.150657288,124.558693486,68.5947180127,26.0896933055,42.4850247072,0.02
 08/24  22:00:00,903.104142792,101.026798729,483.905334783,0.0,46.0930336215,124.558693486,91.0466883602,54.0649432133,28.3233498048,8.65839534213
 08/24  23:00:00,903.082689003,100.505914085,483.818163974,0.0,46.0930336215,124.558693486,102.66959492,79.8491535931,14.1616749024,8.65876642412
 08/24  24:00:00,872.523498894,100.350797543,470.66294333,0.0,46.0930336215,113.312780494,115.931796798,101.607987859,5.66466996096,8.65913897749
 08/25  01:00:00,873.205479155,100.279368877,471.2683173,0.0,46.0930336215,113.312780494,124.857655734,110.534725247,5.66466996096,8.65826052658
 08/25  02:00:00,880.578060352,100.220786554,476.702211921,0.0,46.0930336215,113.312780494,129.046209402,114.722841015,5.66466996096,8.65869842552
 08/25  03:00:00,889.311148844,100.192206804,483.055629238,0.0,46.0930336215,113.312780494,117.404692351,111.72002239,5.66466996096,0.02
 08/25  04:00:00,984.428320947,100.207201985,483.51202589,0.0,100.150657288,148.969399434,104.25902745,89.9351206452,5.66466996096,8.65923684403
 08/25  05:00:00,1024.95653376,145.526824726,478.614780947,0.0,100.150657288,149.894399434,143.778906012,120.957690887,14.1616749024,8.65954022245
 08/25  06:00:00,1270.07457134,164.309494507,477.47222851,0.0,176.471037341,302.612436532,84.6729261592,47.6910928347,28.3233498048,8.65848351972
 08/25  07:00:00,1381.02697778,168.754595868,477.496446338,0.0,243.2593065,310.10971186,76.9701531237,25.7853392833,42.4850247072,8.69978913323
 08/25  08:00:00,1425.64082528,171.477119331,478.124523125,0.0,243.2593065,310.10971186,88.1477834255,14.077082271,56.6466996096,17.4240015449
 08/25  09:00:00,1462.0164587,174.147165013,478.462235763,0.0,243.2593065,302.612436532,67.9951988163,8.0551185961,42.4850247072,17.455055513
 08/25  10:00:00,1472.73777409,177.163591049,478.580859029,0.0,243.2593065,310.10971186,92.2442597945,3.92939838013,70.808374512,17.5064869024
 08/25  11:00:00,1478.23008575,181.440685869,478.786221672,0.0,243.2593065,310.10971186,98.0945414944,1.01000319566,70.808374512,26.2761637868
 08/25  12:00:00,1439.59683984,184.34658518,478.954332467,0.0,243.2593065,310.10971186,88.3309091239,0.0432868157164,70.808374512,17.4792477962
 08/25  13:00:00,1476.10426426,187.407789907,479.050152884,0.0,243.2593065,302.612436532,74.1682458333,0.0,56.6466996096,17.5215462237
 08/25  14:00:00,1479.36701038,190.430721468,479.248081114,0.0,243.2593065,302.612436532,68.7369666537,0.0,42.4850247072,26.2519419465
 08/25  15:00:00,1483.34004273,194.179627998,479.470375126,0.0,243.2593065,302.612436532,74.1364569854,0.0,56.6466996096,17.4897573758
 08/25  16:00:00,1494.29155947,198.325715703,479.61666841,0.0,243.2593065,310.10971186,102.41368107,0.0,84.9700494144,17.4436316554
 08/25  17:00:00,1499.34293241,203.309485418,479.645654077,0.0,243.2593065,310.10971186,93.6557258515,0.0,84.9700494144,8.68567643707
 08/25  18:00:00,1145.5241913,111.758834315,482.931770961,0.0,166.938926447,199.110933808,93.6411821169,0.0,84.9700494144,8.67113270248
 08/25  19:00:00,1135.88758555,109.248089784,483.359888939,0.0,166.938926447,191.61365848,65.3179663428,0.0,56.6466996096,8.67126673315
 08/25  20:00:00,1012.28227207,104.171590923,483.325995337,0.0,100.150657288,124.558693486,70.5247045173,5.20660726718,56.6466996096,8.67139764053
 08/25  21:00:00,972.101832833,102.762303206,484.02353787,0.0,100.150657288,124.558693486,64.6077577163,13.462678181,42.4850247072,8.66005482804
 08/25  22:00:00,903.586420547,101.117523773,484.301628851,0.0,46.0930336215,124.558693486,66.4409958831,29.4585812195,28.3233498048,8.65906485884
 08/25  23:00:00,903.529911511,100.488010669,484.175332313,0.0,46.0930336215,124.558693486,72.5540844833,49.7343431954,14.1616749024,8.65806638558
 08/25  24:00:00,889.922481104,100.324102019,483.058259725,0.0,46.0930336215,113.312780494,74.3771276011,68.6924576402,5.66466996096,0.02
 08/26  01:00:00,891.112800065,100.242578256,484.407912151,0.0,46.0930336215,113.312780494,96.3600003007,82.0367847464,5.66466996096,8.65854559329
 08/26  02:00:00,890.837718485,100.197032761,484.203898383,0.0,46.0930336215,113.312780494,110.196965929,95.8732410938,5.66466996096,8.65905487417
 08/26  03:00:00,890.925641578,100.18425616,484.329104455,0.0,46.0930336215,113.312780494,112.283123283,97.9589501028,5.66466996096,8.65950321932
 08/26  04:00:00,901.584680058,100.174501202,484.551510851,0.0,55.6251445156,113.312780494,113.148596617,98.8254119241,5.66466996096,8.65851473189
 08/26  05:00:00,901.438541088,100.161000307,484.501340375,0.0,55.6251445156,113.312780494,137.986165447,115.165562393,14.1616749024,8.65892815125
 08/26  06:00:00,970.021688158,100.146033296,481.09085014,0.0,65.1572554096,176.889270242,125.908343042,97.5649932368,28.3233498048,0.02
 08/26  07:00:00,1110.51910993,137.543681056,477.57478474,0.0,109.682768182,220.96816451,178.002559136,126.857736048,42.4850247072,8.65979838156
 08/26  08:00:00,1123.53938924,137.359195727,480.731859143,0.0,109.682768182,220.96816451,155.010464745,89.682894175,56.6466996096,8.68087096003
 08/26  09:00:00,1236.48145955,144.38485294,479.312343508,0.0,131.945524568,266.955817592,137.333245877,77.4644956134,42.4850247072,17.3837255562
 08/26  10:00:00,1237.67269636,139.213252023,478.227756016,0.0,131.945524568,274.45309292,169.60066746,81.3677128156,70.808374512,17.4245801327
 08/26  11:00:00,1238.34671394,138.319979538,478.749638215,0.0,131.945524568,274.45309292,157.02287027,77.4949389667,70.808374512,8.71955679098
 08/26  12:00:00,1204.75474973,136.144911666,479.38422133,0.0,131.945524568,274.45309292,165.361818315,77.1325509183,70.808374512,17.4208928851
 08/26  13:00:00,1198.7314471,137.474824468,479.429470888,0.0,131.945524568,266.955817592,143.119940883,69.0532239183,56.6466996096,17.4200173549
 08/26  14:00:00,1205.78371311,144.19853897,479.712041915,0.0,131.945524568,266.955817592,103.821608059,52.6168087075,42.4850247072,8.71977464391
 08/26  15:00:00,1087.25206886,100.143465826,481.914874842,0.0,109.682768182,212.545889182,98.5236248617,24.453938646,56.6466996096,17.4229866061
 08/26  16:00:00,1096.11684984,100.190454259,483.380342359,0.0,109.682768182,220.04316451,128.018864154,25.6257301313,84.9700494144,17.4230846087
 08/26  17:00:00,1055.04157663,100.368582239,484.412813187,0.0,109.682768182,220.04316451,112.393128585,18.7247275696,84.9700494144,8.69835160137
 08/26  18:00:00,1015.63800571,100.413491835,483.905724733,0.0,100.150657288,199.110933808,130.547791957,36.9185201368,84.9700494144,8.65922240595
 08/26  19:00:00,1009.24545063,100.262174097,484.310980431,0.0,100.150657288,191.61365848,121.221983478,55.9164830876,56.6466996096,8.65880078036
 08/26  20:00:00,911.348439323,100.146808138,482.816649718,0.0,55.6251445156,124.558693486,166.366010458,101.060081689,56.6466996096,8.65922915924
 08/26  21:00:00,912.073513802,100.137682289,484.067806779,0.0,55.6251445156,124.558693486,167.763922711,116.621687836,42.4850247072,8.6572101675
 08/26  22:00:00,899.356398278,100.131524148,482.40748481,0.0,46.0930336215,124.558693486,182.971950901,145.989950146,28.3233498048,8.65865095058
 08/26  23:00:00,885.904438006,100.131190917,472.197910424,0.0,46.0930336215,124.558693486,190.339019304,176.157344401,14.1616749024,0.02
 08/26  24:00:00,866.223666454,100.131190917,468.577572364,0.0,46.0930336215,113.312780494,231.859401935,217.535519349,5.66466996096,8.65921262564
 08/27  01:00:00,852.423705224,100.131190917,467.476191515,0.0,34.9616554283,113.312780494,266.090635685,251.766326793,5.66466996096,8.6596389305
 08/27  02:00:00,852.140410934,100.131190917,467.735114309,0.0,34.9616554283,113.312780494,291.272581736,276.949176397,5.66466996096,8.65873537716
 08/27  03:00:00,853.32655149,100.131190917,468.494116449,0.0,34.9616554283,113.312780494,309.295861012,294.971990537,5.66466996096,8.65920051437
 08/27  04:00:00,872.788553113,100.131190917,476.174104933,0.0,44.4937663224,113.312780494,320.677293952,306.352962812,5.66466996096,8.65966117923
 08/27  05:00:00,880.972537472,100.131190917,483.455553673,0.0,44.4937663224,113.312780494,342.100496886,319.280123636,14.1616749024,8.65869834788
 08/27  06:00:00,957.868783048,100.131190917,486.861421933,0.0,54.0258772165,176.889270242,295.795184252,267.451834447,28.3233498048,0.02
 08/27  07:00:00,951.055558362,100.131190917,488.090580722,0.0,54.0258772165,184.38654557,311.584363824,260.440204656,42.4850247072,8.65913446017
 08/27  08:00:00,1028.98319827,100.131190917,486.537842567,0.0,65.1572554096,220.04316451,297.401937774,232.077514673,56.6466996096,8.67772349065
 08/27  09:00:00,1010.48257274,100.131190917,476.655894058,0.0,65.1572554096,212.545889182,256.275780863,196.414274004,42.4850247072,17.3764821522
 08/27  10:00:00,1015.32779525,100.131190917,473.693504064,0.0,65.1572554096,220.04316451,228.816979294,149.292094765,70.808374512,8.71651001758
 08/27  11:00:00,1024.74372961,100.13266529,476.744608112,0.0,65.1572554096,220.04316451,201.06980671,112.846291606,70.808374512,17.4151405921
 08/27  12:00:00,1034.92853499,100.164907517,484.823443952,0.0,65.1572554096,220.04316451,181.373729896,93.1521745999,70.808374512,17.4131807842
 08/27  13:00:00,1028.09762334,100.205404032,485.353218108,0.0,65.1572554096,212.545889182,150.989789936,85.6266106411,56.6466996096,8.71647968544
 08/27  14:00:00,1028.35308689,100.254722752,485.530456506,0.0,65.1572554096,212.545889182,138.498253074,78.5981711552,42.4850247072,17.4150572116
 08/27  15:00:00,1028.21893876,100.342840828,485.327242262,0.0,65.1572554096,212.545889182,143.090939842,69.0311372759,56.6466996096,17.4131029562
 08/27  16:00:00,1002.28237173,100.443459177,484.631888817,0.0,65.1572554096,220.04316451,156.74858309,63.0620509944,84.9700494144,8.7164826809
 08/27  17:00:00,956.293140721,100.56386151,485.279600493,0.0,54.0258772165,184.38654557,164.957516791,62.6103298916,84.9700494144,17.3771374855
 08/27  18:00:00,926.314405181,100.798672021,485.509845584,0.0,44.4937663224,163.454314868,164.144950695,70.5153570757,84.9700494144,8.65954420465
 08/27  19:00:00,919.605605453,100.677279293,485.443101629,0.0,44.4937663224,155.95703954,149.311480261,84.0061870639,56.6466996096,8.65859358741
 08/27  20:00:00,891.539977637,100.399527933,476.699590828,0.0,44.4937663224,124.558693486,183.150017007,126.483317398,56.6466996096,0.02
 08/27  21:00:00,874.999865593,100.361635729,467.557848822,0.0,44.4937663224,124.558693486,208.780069521,157.63601954,42.4850247072,8.65902527451
 08/27  22:00:00,863.87523492,100.308548623,467.661663786,0.0,34.9616554283,124.558693486,229.106651934,192.123825564,28.3233498048,8.65947656531
 08/27  23:00:00,866.745356441,100.252083995,468.9236604,0.0,34.9616554283,124.558693486,220.43685544,197.616653407,14.1616749024,8.65852713053
 08/27  24:00:00,853.745378158,100.219825759,468.913997823,0.0,34.9616554283,113.312780494,231.72144091,217.397817609,5.66466996096,8.65895334052
 08/28  01:00:00,865.027252151,100.197491192,469.083129728,0.0,46.0930336215,113.312780494,243.354311402,229.03003549,5.66466996096,8.65960595132
 08/28  02:00:00,865.57298381,100.170017568,469.483190216,0.0,46.0930336215,113.312780494,244.331679488,235.920876407,5.66466996096,2.74613312027
 08/28  03:00:00,863.5059319,100.156544035,468.087715439,0.0,46.0930336215,113.312780494,271.314382605,259.717707898,5.66466996096,5.93200474666
 08/28  04:00:00,955.924332593,100.161674537,469.132916576,0.0,100.150657288,148.969399434,276.934807368,262.610953873,5.66466996096,8.6591835345
 08/28  05:00:00,968.258268463,110.779926353,468.914650871,0.0,100.150657288,149.894399434,420.620798335,397.799452042,14.1616749024,8.6596713912
 08/28  06:00:00,1198.21590723,114.294498273,466.639965291,0.0,176.471037341,302.612436532,311.86053885,274.87946647,28.3233498048,8.65772257525
 08/28  07:00:00,1310.21124495,118.631524914,466.122745777,0.0,243.2593065,310.10971186,295.672148038,244.486485832,42.4850247072,8.70063749824
 08/28  08:00:00,1359.13340103,120.310255906,468.158361592,0.0,243.2593065,310.10971186,259.433712018,185.360468581,56.6466996096,17.4265438277
 08/28  09:00:00,1410.60578978,125.277705175,477.128396544,0.0,243.2593065,302.612436532,195.686161073,135.742779138,42.4850247072,17.4583572285
 08/28  10:00:00,1427.16103865,130.472780427,479.778818497,0.0,243.2593065,310.10971186,197.26931569,108.947724417,70.808374512,17.5132167605
 08/28  11:00:00,1435.62617945,137.9617043,479.792957653,0.0,243.2593065,310.10971186,180.682720592,83.5907952493,70.808374512,26.2835508311
 08/28  12:00:00,1403.21647162,147.71010122,479.351940238,0.0,243.2593065,310.10971186,147.336890945,59.0443853334,70.808374512,17.4841310995
 08/28  13:00:00,1446.9741959,159.35793516,478.111924177,0.0,243.2593065,302.612436532,115.40927171,41.2355992399,56.6466996096,17.5269728602
 08/28  14:00:00,1457.02036787,169.635431334,477.837443788,0.0,243.2593065,302.612436532,88.2822111402,19.5403380537,42.4850247072,26.2568483792
 08/28  15:00:00,1461.15411495,173.131231683,478.465426562,0.0,243.2593065,302.612436532,79.2818942716,5.13911763074,56.6466996096,17.4960770313
 08/28  16:00:00,1468.56350343,173.986395995,478.354893574,0.0,243.2593065,310.10971186,105.631259594,3.2118366952,84.9700494144,17.4493734839
 08/28  17:00:00,1469.28815968,174.881124643,478.148240217,0.0,243.2593065,310.10971186,95.481138305,1.82302237118,84.9700494144,8.68806651945
 08/28  18:00:00,1136.62179167,103.838534319,482.071072135,0.0,166.938926447,199.110933808,94.1149285844,0.473162555902,84.9700494144,8.67171661408
 08/28  19:00:00,1132.4000127,104.417771879,483.823459817,0.0,166.938926447,191.61365848,70.4539341558,5.13530181082,56.6466996096,8.6719327354
 08/28  20:00:00,1011.40536279,102.500801288,483.269840281,0.0,100.150657288,124.558693486,89.605378288,24.28652181,56.6466996096,8.67215686843
 08/28  21:00:00,972.203531037,101.854454977,484.365221193,0.0,100.150657288,124.558693486,92.3329808404,41.1869483626,42.4850247072,8.66100777067
 08/28  22:00:00,903.269519555,100.963276313,484.147816047,0.0,46.0930336215,124.558693486,102.173489761,65.1900118041,28.3233498048,8.66012815249
 08/28  23:00:00,903.583125117,100.551862355,484.167784097,0.0,46.0930336215,124.558693486,103.57575557,80.754912216,14.1616749024,8.65916845193
 08/28  24:00:00,890.43043029,100.347946042,483.508225616,0.0,46.0930336215,113.312780494,113.401735334,99.0774161751,5.66466996096,8.65964919801
 08/29  01:00:00,889.820680766,100.28763524,483.47020609,0.0,46.0930336215,113.312780494,120.094776115,111.414667292,5.66466996096,3.01543886246
 08/29  02:00:00,884.99615054,100.239975947,480.163314944,0.0,46.0930336215,113.312780494,136.817518156,125.490044256,5.66466996096,5.66280393876
 08/29  03:00:00,871.253818025,100.204110253,470.675971515,0.0,46.0930336215,113.312780494,166.638191747,152.314065867,5.66466996096,8.65945591841
 08/29  04:00:00,960.573640235,100.204489405,468.392828968,0.0,100.150657288,148.969399434,177.842294158,163.517645749,5.66466996096,8.6599784479
 08/29  05:00:00,984.697310811,121.108380262,467.365180077,0.0,100.150657288,149.894399434,285.807705789,262.986106255,14.1616749024,8.65992463138
 08/29  06:00:00,1213.52965248,125.341323721,466.067019853,0.0,176.471037341,302.612436532,224.035794151,187.052877752,28.3233498048,8.65956659441
 08/29  07:00:00,1322.14581613,130.078886697,464.059167794,0.0,243.2593065,310.10971186,235.431668357,184.246298099,42.4850247072,8.70034555029
 08/29  08:00:00,1364.80710529,131.171159774,464.502571911,0.0,243.2593065,310.10971186,245.945643276,171.872827782,56.6466996096,17.426115884
 08/29  09:00:00,1412.01588599,136.354739044,469.966272195,0.0,243.2593065,302.612436532,188.600482513,128.6542218,42.4850247072,17.4612360056
 08/29  10:00:00,1450.21629708,156.006115087,477.297220634,0.0,243.2593065,310.10971186,152.961218717,64.6395567073,70.808374512,17.5132874981
 08/29  11:00:00,1463.82210834,167.295840982,478.615415746,0.0,243.2593065,310.10971186,119.516759368,22.4240144784,70.808374512,26.2843703771
 08/29  12:00:00,1430.70255744,175.056021512,479.404059977,0.0,243.2593065,310.10971186,90.4898868519,2.19713206794,70.808374512,17.4843802719
 08/29  13:00:00,1468.94095501,179.206025871,480.101455728,0.0,243.2593065,302.612436532,74.1745759298,0.0,56.6466996096,17.5278763202
 08/29  14:00:00,1473.80555527,183.795422784,480.309896151,0.0,243.2593065,302.612436532,68.7430324425,0.0,42.4850247072,26.2580077353
 08/29  15:00:00,1477.16048981,187.202211454,480.250697898,0.0,243.2593065,302.612436532,74.1434793879,0.0,56.6466996096,17.4967797783
 08/29  16:00:00,1485.7461992,189.496715993,479.889549108,0.0,243.2593065,310.10971186,102.420141735,0.0,84.9700494144,17.4500923207
 08/29  17:00:00,1487.55101704,191.558023909,479.607423774,0.0,243.2593065,310.10971186,93.6583058806,0.0,84.9700494144,8.68825646624
 08/29  18:00:00,1144.45922792,110.9274502,482.699049777,0.0,166.938926447,199.110933808,93.6419228731,0.0,84.9700494144,8.67187345865
 08/29  19:00:00,1137.98535914,110.817563238,483.873775154,0.0,166.938926447,191.61365848,65.3188040996,0.0,56.6466996096,8.67210449004
 08/29  20:00:00,1014.82019901,106.864771401,483.13016768,0.0,100.150657288,124.558693486,65.3190548649,0.0,56.6466996096,8.6723552553
 08/29  21:00:00,975.363617997,106.22841288,483.751575731,0.0,100.150657288,124.558693486,51.1462112377,0.0,42.4850247072,8.66118653049
 08/29  22:00:00,906.473400701,104.161145914,484.083057218,0.0,46.0930336215,124.558693486,38.1027933493,1.11911460438,28.3233498048,8.66032894013
 08/29  23:00:00,905.762384693,102.829288622,484.011015635,0.0,46.0930336215,124.558693486,27.1961809401,4.37510929286,14.1616749024,8.65939674482
 08/29  24:00:00,891.644467551,101.75525735,483.298693191,0.0,46.0930336215,113.312780494,21.9225346745,7.59795924678,5.66466996096,8.65990546678
 08/30  01:00:00,891.414563656,101.013941986,483.875624465,0.0,46.0930336215,113.312780494,23.3103651065,9.66804789679,5.66466996096,7.97764724873
 08/30  02:00:00,891.190707249,100.505661217,484.193556779,0.0,46.0930336215,113.312780494,20.1955231377,13.8296903228,5.66466996096,0.7011628539
 08/30  03:00:00,891.044153668,100.331469803,484.235577688,0.0,46.0930336215,113.312780494,37.627021319,23.3025783515,5.66466996096,8.65977300657
 08/30  04:00:00,980.794208945,100.341055191,483.369856221,0.0,100.150657288,148.969399434,41.3214851956,26.9964829539,5.66466996096,8.66033228075
 08/30  05:00:00,1037.84176243,160.978229993,478.906015332,0.0,100.150657288,149.894399434,87.2898048239,64.4678330285,14.1616749024,8.66029689296
 08/30  06:00:00,1278.33493474,172.440186254,478.971614114,0.0,176.471037341,302.612436532,45.8853680954,8.90204706465,28.3233498048,8.65997122593
 08/30  07:00:00,1395.39348681,177.513439284,479.157722395,0.0,243.2593065,310.10971186,54.0060633394,2.81859699485,42.4850247072,8.70244163734
 08/30  08:00:00,1437.14728528,181.618600883,479.364359562,0.0,243.2593065,310.10971186,74.6119153234,0.537583880282,56.6466996096,17.4276318336
 08/30  09:00:00,1476.26903363,187.056250651,479.676547707,0.0,243.2593065,302.612436532,59.9450542179,0.0,42.4850247072,17.4600295107
 08/30  10:00:00,1490.74609322,193.510215761,480.099167566,0.0,243.2593065,310.10971186,88.3238666584,0.0,70.808374512,17.5154921464
 08/30  11:00:00,1498.13236608,199.787123783,480.1970775,0.0,243.2593065,310.10971186,97.0961614088,0.0,70.808374512,26.2877868968
 08/30  12:00:00,1460.7677367,204.076001085,480.236411832,0.0,243.2593065,310.10971186,88.2951886335,0.0,70.808374512,17.4868141215
 08/30  13:00:00,1495.1711674,205.310845297,480.069979876,0.0,243.2593065,302.612436532,74.1769874487,0.0,56.6466996096,17.5302878391
 08/30  14:00:00,1494.59486651,205.055352929,479.752657922,0.0,243.2593065,302.612436532,68.7470214028,0.0,42.4850247072,26.2619966956
 08/30  15:00:00,1496.35111782,207.065238493,479.500073973,0.0,243.2593065,302.612436532,74.1465124265,0.0,56.6466996096,17.4998128169
 08/30  16:00:00,1504.44854244,208.674632337,479.236998241,0.0,243.2593065,310.10971186,102.421271357,0.0,84.9700494144,17.4512219425
 08/30  17:00:00,1502.1233831,206.995679128,478.661972804,0.0,243.2593065,310.10971186,93.6573374188,0.0,84.9700494144,8.68728800443
 08/30  18:00:00,1155.19957729,123.169085088,481.143508106,0.0,166.938926447,199.110933808,93.6430308741,0.0,84.9700494144,8.67298145975
 08/30  19:00:00,1142.68447735,116.79703213,481.582671762,0.0,166.938926447,191.61365848,65.3199757432,0.0,56.6466996096,8.67327613362
 08/30  20:00:00,1014.68090835,107.647473847,481.296379878,0.0,100.150657288,124.558693486,67.55995374,2.24004052641,56.6466996096,8.67321360403
 08/30  21:00:00,973.519609702,104.998190429,482.47337436,0.0,100.150657288,124.558693486,62.1401315544,10.9942269008,42.4850247072,8.66087994645
 08/30  22:00:00,903.751600085,102.607347916,482.973002661,0.0,46.0930336215,124.558693486,65.0074762855,28.024055638,28.3233498048,8.66007084273
 08/30  23:00:00,903.216518922,101.30341318,483.062340636,0.0,46.0930336215,124.558693486,68.9701469885,46.1478473643,14.1616749024,8.6606247218
 08/30  24:00:00,889.682986695,100.730909736,482.436103736,0.0,46.0930336215,113.312780494,68.9052225339,54.5808347066,5.66466996096,8.65971786638
 08/31  01:00:00,890.672435675,100.610356374,483.618999529,0.0,46.0930336215,113.312780494,64.1178554381,49.7927086831,5.66466996096,8.6604767941
 08/31  02:00:00,890.906992464,100.49547965,483.997067089,0.0,46.0930336215,113.312780494,61.4832513466,47.1589239247,5.66466996096,8.65965746096
 08/31  03:00:00,890.782052303,100.320183375,484.070815961,0.0,46.0930336215,113.312780494,57.9798752441,52.2952052831,5.66466996096,0.02
 08/31  04:00:00,981.674733801,100.579309033,484.088469198,0.0,100.150657288,148.969399434,63.9496356584,49.6247411171,5.66466996096,8.6602245803
 08/31  05:00:00,1032.53736303,157.235185709,477.376351485,0.0,100.150657288,149.894399434,120.526833799,97.7043453605,14.1616749024,8.66081353617
 08/31  06:00:00,1269.60233448,166.437256901,476.303230209,0.0,176.471037341,302.612436532,74.9248695303,37.9415835084,28.3233498048,8.6599362171
 08/31  07:00:00,1388.08092664,171.90107328,477.534081648,0.0,243.2593065,310.10971186,67.4918774043,16.3043308461,42.4850247072,8.70252185105
 08/31  08:00:00,1429.85172555,175.862259112,477.93068905,0.0,243.2593065,310.10971186,80.7590413847,6.68114252839,56.6466996096,17.4311992467
 08/31  09:00:00,1469.1203153,181.213343066,478.484371129,0.0,243.2593065,302.612436532,61.6224390671,1.67373818073,42.4850247072,17.4636761792
 08/31  10:00:00,1480.65937069,184.655792011,478.981230778,0.0,243.2593065,310.10971186,97.1532198492,0.0800503809899,70.808374512,26.2647949562
 08/31  11:00:00,1483.9164107,187.02969333,478.836053573,0.0,243.2593065,310.10971186,88.3434210262,0.0,70.808374512,17.5350465142
 08/31  12:00:00,1444.2605615,189.028030616,478.88493801,0.0,243.2593065,310.10971186,88.2920507312,0.0,70.808374512,17.4836762192
 08/31  13:00:00,1479.99064954,191.55795406,478.740128143,0.0,243.2593065,302.612436532,82.9376770474,0.0,56.6466996096,26.2909774378
 08/31  14:00:00,1486.53418968,197.307094083,479.473949283,0.0,243.2593065,302.612436532,60.0031334208,0.0,42.4850247072,17.5181087136
 08/31  15:00:00,1488.1235011,199.093143411,479.279286388,0.0,243.2593065,302.612436532,74.1434991901,0.0,56.6466996096,17.4967995805
 08/31  16:00:00,1490.66800064,196.816118543,477.477412469,0.0,243.2593065,310.10971186,102.421009324,0.0,84.9700494144,17.45095991
 08/31  17:00:00,1485.91691733,195.102622398,474.451979574,0.0,243.2593065,310.10971186,93.6575026873,0.0,84.9700494144,8.6874532729
 08/31  18:00:00,1141.57913825,111.781843656,479.020102489,0.0,166.938926447,199.110933808,100.564994918,0.0,84.9700494144,15.5949455033
 08/31  19:00:00,1133.40163899,108.66881721,480.529400217,0.0,166.938926447,191.61365848,70.498744477,3.45147203955,56.6466996096,10.4005728279
 08/31  20:00:00,1008.84364973,103.085812692,480.112239152,0.0,100.150657288,124.558693486,93.8880009857,28.568725002,56.6466996096,8.67257637411
 08/31  21:00:00,964.442513514,101.632599072,478.521599161,0.0,100.150657288,124.558693486,99.9781885592,57.473163852,42.4850247072,0.02
 08/31  22:00:00,874.371931259,100.757455869,464.396567031,0.0,46.0930336215,124.558693486,126.314396176,89.3302008698,28.3233498048,8.66084550175
 08/31  23:00:00,876.829537836,100.493308398,467.124620649,0.0,46.0930336215,124.558693486,131.014772812,108.193134886,14.1616749024,8.65996302354
 08/31  24:00:00,866.011933091,100.344439586,468.645393737,0.0,46.0930336215,113.312780494,137.553461276,123.228253295,5.66466996096,8.66053801968
 09/01  01:00:00,868.854437555,100.244754391,469.93138461,0.0,46.0930336215,113.312780494,138.484005366,124.15949368,5.66466996096,8.65984172582
 09/01  02:00:00,873.497161827,100.201369311,471.931036307,0.0,46.0930336215,113.312780494,135.07593131,120.750755521,5.66466996096,8.66050582748
 09/01  03:00:00,886.524768011,100.189771805,480.944110344,0.0,46.0930336215,113.312780494,128.865936525,114.540125898,5.66466996096,8.66114066633
 09/01  04:00:00,984.188721282,100.327530683,483.259479838,0.0,100.150657288,148.969399434,98.8804963407,84.5555384237,5.66466996096,8.66028795598
 09/01  05:00:00,1034.99527909,155.391415868,478.907761148,0.0,100.150657288,149.894399434,109.803186205,95.6215113027,14.1616749024,0.02
 09/01  06:00:00,1275.01343251,167.650227441,479.1458526,0.0,176.471037341,302.612436532,56.8741557067,19.889720964,28.3233498048,8.66108493786
 09/01  07:00:00,1394.38867574,176.645888666,479.146493693,0.0,243.2593065,310.10971186,64.0250715856,4.15432925579,42.4850247072,17.3857176226
 09/01  08:00:00,1436.17601523,181.034231243,479.109257057,0.0,243.2593065,310.10971186,75.5003819507,1.42428679384,56.6466996096,17.4293955473
 09/01  09:00:00,1473.82032415,184.983756101,479.408892183,0.0,243.2593065,302.612436532,59.991605976,0.0436016001634,42.4850247072,17.4629796686
 09/01  10:00:00,1486.46636296,189.629839573,479.779676304,0.0,243.2593065,310.10971186,88.326690977,0.0,70.808374512,17.518316465
 09/01  11:00:00,1491.30861968,193.321111916,479.903787985,0.0,243.2593065,310.10971186,88.3417776861,0.0,70.808374512,17.5334031741
 09/01  12:00:00,1452.49126223,196.239190689,479.867323038,0.0,243.2593065,310.10971186,97.0275135771,0.0,70.808374512,26.2191390651
 09/01  13:00:00,1488.06272371,198.516340077,479.808670163,0.0,243.2593065,302.612436532,74.1836684503,0.0,56.6466996096,17.5369688407
 09/01  14:00:00,1489.06674042,199.715948391,479.576624473,0.0,243.2593065,302.612436532,60.0018543657,0.0,42.4850247072,17.5168296585
 09/01  15:00:00,1489.53713409,200.463190512,479.311983027,0.0,243.2593065,302.612436532,82.8864131281,0.0,56.6466996096,26.2397135185
 09/01  16:00:00,1497.03569686,201.801941232,478.82819635,0.0,243.2593065,310.10971186,102.421133288,0.0,84.9700494144,17.4510838732
 09/01  17:00:00,1497.65077991,202.795101841,478.429651859,0.0,243.2593065,310.10971186,93.6582724161,0.0,84.9700494144,8.68822300172
 09/01  18:00:00,1156.26084204,124.062518247,481.334031083,0.0,166.938926447,199.110933808,93.6434771034,0.0,84.9700494144,8.67342768895
 09/01  19:00:00,1144.21837659,118.640486252,482.258474343,0.0,166.938926447,191.61365848,65.320476396,0.0,56.6466996096,8.67377678636
 09/01  20:00:00,1019.06331397,111.35490672,482.86764204,0.0,100.150657288,124.558693486,65.3190864639,0.0,56.6466996096,8.67238685426
 09/01  21:00:00,978.202592458,109.355519202,483.467094858,0.0,100.150657288,124.558693486,51.2834220978,0.135795980636,42.4850247072,8.66260140993
 09/01  22:00:00,908.282218717,106.579968925,483.504836699,0.0,46.0930336215,124.558693486,39.3262824698,2.34260707816,28.3233498048,8.6603255868
 09/01  23:00:00,907.535568339,105.2831273,483.363331485,0.0,46.0930336215,124.558693486,26.2859498289,3.46333758302,14.1616749024,8.66093734343
 09/01  24:00:00,893.788571603,104.021174959,483.206715839,0.0,46.0930336215,113.312780494,19.6222591011,5.29749253398,5.66466996096,8.66009660614
 09/02  01:00:00,893.009465101,102.63371052,483.873308667,0.0,46.0930336215,113.312780494,14.0733167407,8.38864677976,5.66466996096,0.02
 09/02  02:00:00,891.990697568,101.411381051,484.128399905,0.0,46.0930336215,113.312780494,28.2482308775,13.9226209302,5.66466996096,8.6609399864
 09/02  03:00:00,891.218975923,100.704966672,484.112783302,0.0,46.0930336215,113.312780494,41.7818740784,27.4570352351,5.66466996096,8.66016888233
 09/02  04:00:00,901.039943472,100.322519895,483.920876076,0.0,55.6251445156,113.312780494,59.0734607129,44.7479958885,5.66466996096,8.66079486349
 09/02  05:00:00,900.667578341,100.189626659,483.782735917,0.0,55.6251445156,113.312780494,96.4514249586,73.6283021018,14.1616749024,8.66144795436
 09/02  06:00:00,970.320313505,100.163317765,480.939102598,0.0,65.1572554096,176.889270242,114.847861787,77.8638955234,28.3233498048,8.66061645835
 09/02  07:00:00,1122.39298722,148.028329108,475.15198509,0.0,109.682768182,220.96816451,173.609387804,122.463101542,42.4850247072,8.6612615552
 09/02  08:00:00,1128.12760625,145.672214982,477.039357921,0.0,109.682768182,220.96816451,165.361404628,100.0314045,56.6466996096,8.68330051776
 09/02  09:00:00,1244.7513989,154.530329881,477.334301733,0.0,131.945524568,266.955817592,119.271913545,68.0822907252,42.4850247072,8.70459811264
 09/02  10:00:00,1256.5108878,157.789108875,478.232538704,0.0,131.945524568,274.45309292,137.321969889,49.0820623815,70.808374512,17.4315329951
 09/02  11:00:00,1261.87149814,161.478229424,478.90270974,0.0,131.945524568,274.45309292,121.810331396,33.5706903141,70.808374512,17.4312665696
 09/02  12:00:00,1233.10628519,164.513026069,479.034287633,0.0,131.945524568,274.45309292,111.354766113,23.117484049,70.808374512,17.4289075519
 09/02  13:00:00,1228.94785969,167.670398152,479.117480492,0.0,131.945524568,266.955817592,80.4563604667,15.086280228,56.6466996096,8.72338062917
 09/02  14:00:00,1232.58252844,171.278802272,479.105838214,0.0,131.945524568,266.955817592,70.0678499093,10.1530931559,42.4850247072,17.4297320462
 09/02  15:00:00,1087.96462028,100.850678185,481.615791224,0.0,109.682768182,212.545889182,75.7240407771,1.64636398769,56.6466996096,17.4309771799
 09/02  16:00:00,1099.62012793,101.987928933,484.854149623,0.0,109.682768182,220.04316451,103.592644479,1.19345473702,84.9700494144,17.429140328
 09/02  17:00:00,1058.19697862,103.072893474,484.699549236,0.0,109.682768182,220.04316451,93.8094025116,0.136400285427,84.9700494144,8.70295281178
 09/02  18:00:00,1019.59327914,103.575663647,484.528925842,0.0,100.150657288,199.110933808,97.7042226695,4.07333107018,84.9700494144,8.66084218496
 09/02  19:00:00,1016.58918355,103.479128708,484.297745755,0.0,100.150657288,191.61365848,70.3894081247,5.08200846481,56.6466996096,8.66070005026
 09/02  20:00:00,914.130611184,101.6883489,483.73013896,0.0,55.6251445156,124.558693486,80.2584049324,14.9510422672,56.6466996096,8.66066305558
 09/02  21:00:00,913.581215674,101.345547359,484.076058063,0.0,55.6251445156,124.558693486,67.8549743283,16.7086405866,42.4850247072,8.66130903449
 09/02  22:00:00,902.749939657,101.092005089,483.81132554,0.0,46.0930336215,124.558693486,56.1674405218,19.1836058188,28.3233498048,8.66048489824
 09/02  23:00:00,903.239251322,100.836946598,483.622911455,0.0,46.0930336215,124.558693486,33.3104642971,19.1287893947,14.1616749024,0.02
 09/02  24:00:00,890.172988133,100.577127379,483.136938349,0.0,46.0930336215,113.312780494,34.3152465792,19.989321284,5.66466996096,8.66125533426
 09/03  01:00:00,879.009731989,100.409823402,483.367162433,0.0,34.9616554283,113.312780494,34.3194541071,19.9943508045,5.66466996096,8.66043334168
 09/03  02:00:00,878.870129756,100.343282042,483.321299371,0.0,34.9616554283,113.312780494,34.4617110744,20.1358354386,5.66466996096,8.66120567489
 09/03  03:00:00,878.737423415,100.274164445,483.285079519,0.0,34.9616554283,113.312780494,35.5805090542,21.2553829679,5.66466996096,8.66045612541
 09/03  04:00:00,888.994656692,100.233110601,483.164227906,0.0,44.4937663224,113.312780494,34.9578870132,20.6321033324,5.66466996096,8.66111371982
 09/03  05:00:00,889.019888428,100.202298843,483.30452091,0.0,44.4937663224,113.312780494,45.6716479021,22.8504263529,14.1616749024,8.65954664682
 09/03  06:00:00,961.748090196,100.183781003,483.000071118,0.0,54.0258772165,176.889270242,51.7265871053,14.7422449117,28.3233498048,8.66099238878
 09/03  07:00:00,957.974147158,100.170287393,483.595929506,0.0,54.0258772165,184.38654557,61.5636604831,19.0586357759,42.4850247072,0.02
 09/03  08:00:00,1033.68476664,100.178768742,483.660632539,0.0,65.1572554096,220.04316451,92.2635089687,18.274017758,56.6466996096,17.3427916012
 09/03  09:00:00,1026.40911587,100.196347377,483.759712625,0.0,65.1572554096,212.545889182,70.3925814557,19.2063081776,42.4850247072,8.70124857093
 09/03  10:00:00,1034.25794946,100.240603842,483.986528763,0.0,65.1572554096,220.04316451,107.005356763,18.7756007109,70.808374512,17.42138154
 09/03  11:00:00,1035.84406961,100.350085935,484.452856672,0.0,65.1572554096,220.04316451,107.866020143,19.6371403662,70.808374512,17.4205052647
 09/03  12:00:00,1035.23457477,100.532036981,484.638486549,0.0,65.1572554096,220.04316451,102.410888111,22.8809232257,70.808374512,8.72159037365
 09/03  13:00:00,1028.02697025,100.690400029,484.68988991,0.0,65.1572554096,212.545889182,101.041463493,26.9741996409,56.6466996096,17.4205642423
 09/03  14:00:00,1028.277765,100.921881258,484.69294478,0.0,65.1572554096,212.545889182,88.8386275688,28.9312548258,42.4850247072,17.4223480358
 09/03  15:00:00,1028.49716646,101.175612141,484.687388424,0.0,65.1572554096,212.545889182,95.4160241867,30.049419246,56.6466996096,8.71990533105
 09/03  16:00:00,1003.21631622,101.424511128,484.51753823,0.0,65.1572554096,220.04316451,136.000384027,33.607916411,84.9700494144,17.4224182018
 09/03  17:00:00,956.035054789,101.167001407,484.361189823,0.0,54.0258772165,184.38654557,148.772705698,46.4206150235,84.9700494144,17.3820412598
 09/03  18:00:00,924.275522461,100.935302883,483.294828402,0.0,44.4937663224,163.454314868,156.96173664,71.9716872254,84.9700494144,0.02
 09/03  19:00:00,905.405344303,100.585231082,472.652145595,0.0,44.4937663224,155.95703954,163.337985232,98.0300328475,56.6466996096,8.66125277467
 09/03  20:00:00,876.348381275,100.396859402,466.132950853,0.0,44.4937663224,124.558693486,241.81813685,176.510092992,56.6466996096,8.66134424905
 09/03  21:00:00,920.674644229,100.333663938,489.734045189,0.0,44.4937663224,124.558693486,260.247599481,209.101446824,42.4850247072,8.66112794997
 09/03  22:00:00,949.150175398,100.269909384,501.686231321,0.0,34.9616554283,124.558693486,272.990916813,236.008346203,28.3233498048,8.65922080482
 09/03  23:00:00,973.183912109,100.227221088,500.9192548,0.0,34.9616554283,124.558693486,276.502660038,253.679983022,14.1616749024,8.66100211435
 09/03  24:00:00,961.902489986,100.195105323,501.437355,0.0,34.9616554283,113.312780494,284.594338521,270.267979853,5.66466996096,8.66168870721
 09/04  01:00:00,954.801038672,100.177794205,505.454749924,0.0,34.9616554283,113.312780494,301.53158434,287.205794597,5.66466996096,8.66111978237
 09/04  02:00:00,949.964212782,100.162963776,510.449410118,0.0,34.9616554283,113.312780494,309.309113485,303.624443524,5.66466996096,0.02
 09/04  03:00:00,946.205746962,100.149087255,515.411384009,0.0,34.9616554283,113.312780494,333.387066781,319.060515605,5.66466996096,8.66188121535
 09/04  04:00:00,950.464441734,100.135916978,520.026574672,0.0,44.4937663224,113.312780494,336.043041172,321.71725177,5.66466996096,8.66111944108
 09/04  05:00:00,948.752957067,100.131190917,524.870621821,0.0,44.4937663224,113.312780494,356.836505655,334.012998664,14.1616749024,8.66183208884
 09/04  06:00:00,1014.72961879,100.131190917,528.529290054,0.0,54.0258772165,176.889270242,319.848459213,282.864044407,28.3233498048,8.66106500134
 09/04  07:00:00,1009.96671935,100.131190917,530.517908841,0.0,54.0258772165,184.38654557,330.509021274,279.362226516,42.4850247072,8.66177005083
 09/04  08:00:00,1077.07754896,100.131190917,528.07919197,0.0,65.1572554096,220.04316451,323.221682009,257.892767074,56.6466996096,8.68221532607
 09/04  09:00:00,1059.19471507,100.131190917,522.476141408,0.0,65.1572554096,212.545889182,305.557453387,245.689888867,42.4850247072,17.3825398129
 09/04  10:00:00,1060.77004976,100.146062861,515.583195026,0.0,65.1572554096,220.04316451,313.203014363,233.672479206,70.808374512,8.7221606448
 09/04  11:00:00,1057.61119801,100.182403852,508.89688626,0.0,65.1572554096,220.04316451,312.397345893,224.167184068,70.808374512,17.421787313
 09/04  12:00:00,1053.52398941,100.220959486,502.956052597,0.0,65.1572554096,220.04316451,303.186879441,214.954785986,70.808374512,17.4237189422
 09/04  13:00:00,1050.21637,100.242165176,497.90791241,0.0,65.1572554096,212.545889182,272.13696914,206.769660823,56.6466996096,8.72060870728
 09/04  14:00:00,1059.19712616,100.297948833,493.006485813,0.0,65.1572554096,212.545889182,253.090972022,193.181957141,42.4850247072,17.4239901739
 09/04  15:00:00,1059.84358777,100.340770917,489.750819684,0.0,65.1572554096,212.545889182,253.308531581,179.238500456,56.6466996096,17.4233315154
 09/04  16:00:00,1038.38451221,100.379748107,488.345505463,0.0,65.1572554096,220.04316451,272.19835471,169.805774366,84.9700494144,17.4225309288
 09/04  17:00:00,996.569275989,100.381483946,487.911808837,0.0,54.0258772165,184.38654557,267.636469126,173.96503336,84.9700494144,8.70138635169
 09/04  18:00:00,960.023202436,100.390814419,490.027330225,0.0,44.4937663224,163.454314868,295.150408739,201.518442959,84.9700494144,8.66191636586
 09/04  19:00:00,940.517742693,100.320782567,497.11434015,0.0,44.4937663224,155.95703954,284.175677202,218.867837333,56.6466996096,8.66114025919
 09/04  20:00:00,915.813611881,100.26326487,507.142087283,0.0,44.4937663224,124.558693486,329.411242535,264.102693877,56.6466996096,8.66184904774
 09/04  21:00:00,923.240362595,100.23745074,516.11799568,0.0,44.4937663224,124.558693486,327.375079115,276.228974518,42.4850247072,8.66107989044
 09/04  22:00:00,913.144153953,100.207229035,515.920886121,0.0,34.9616554283,124.558693486,322.520003337,294.176653532,28.3233498048,0.02
 09/04  23:00:00,904.485861154,100.180130215,504.787739889,0.0,34.9616554283,124.558693486,324.098687261,301.275226796,14.1616749024,8.66178556229
 09/04  24:00:00,884.596942996,100.16753288,495.687622328,0.0,34.9616554283,113.312780494,316.648095373,302.321537538,5.66466996096,8.66188787362
 09/05  01:00:00,888.527332486,100.15817508,489.090548212,0.0,46.0930336215,113.312780494,311.371218056,297.044651623,5.66466996096,8.6618964724
 09/05  02:00:00,874.864256673,100.147296497,476.805385394,0.0,46.0930336215,113.312780494,301.929947122,287.604033934,5.66466996096,8.66124322616
 09/05  03:00:00,868.973514616,100.136305118,472.139044743,0.0,46.0930336215,113.312780494,286.489547821,272.162870834,5.66466996096,8.66200702688
