Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/05  04:00:00,970.069812191,100.141347787,474.736942204,0.0,100.150657288,148.969399434,220.808843288,206.482893312,5.66466996096,8.66128001578
 09/05  05:00:00,993.645103846,112.21488869,480.951793145,0.0,100.150657288,149.894399434,307.917184784,285.093490367,14.1616749024,8.66201951469
 09/05  06:00:00,1234.02599381,124.74507471,481.31693583,0.0,176.471037341,302.612436532,163.879321586,126.894684903,28.3233498048,8.66128687838
 09/05  07:00:00,1357.90769961,139.199956415,480.360810108,0.0,243.2593065,310.10971186,140.137821118,88.9482141868,42.4850247072,8.70458222365
 09/05  08:00:00,1404.33021894,148.88972487,479.719086454,0.0,243.2593065,310.10971186,141.95445301,67.8729814498,56.6466996096,17.4347719504
 09/05  09:00:00,1443.83479899,155.381146897,479.384328866,0.0,243.2593065,302.612436532,108.476477932,48.518594447,42.4850247072,17.4728587777
 09/05  10:00:00,1454.6883614,158.608547413,479.425126302,0.0,243.2593065,310.10971186,122.866463595,34.5338219469,70.808374512,17.524267136
 09/05  11:00:00,1458.08392104,160.829070097,479.515104227,0.0,243.2593065,310.10971186,122.629398528,25.5182877392,70.808374512,26.3027362766
 09/05  12:00:00,1417.86085602,162.842301921,478.959407171,0.0,243.2593065,310.10971186,111.930351439,23.6295741087,70.808374512,17.4924028188
 09/05  13:00:00,1451.21262976,163.958017873,477.784648917,0.0,243.2593065,302.612436532,110.862662074,27.9144575525,56.6466996096,26.3015049121
 09/05  14:00:00,1449.35380582,163.734666104,476.075010057,0.0,243.2593065,302.612436532,95.442626813,35.4322164619,42.4850247072,17.5253856439
 09/05  15:00:00,1445.89922193,162.235781348,474.137752127,0.0,243.2593065,302.612436532,116.848078118,42.6969049841,56.6466996096,17.5044735245
 09/05  16:00:00,1451.9675007,164.463334343,471.362949813,0.0,243.2593065,310.10971186,145.488061798,43.0600360361,84.9700494144,17.4579763473
 09/05  17:00:00,1452.44987649,166.081773235,467.700300614,0.0,243.2593065,310.10971186,142.361301391,40.031522749,84.9700494144,17.3597292274
 09/05  18:00:00,1121.51589644,100.309699426,468.972902519,0.0,166.938926447,199.110933808,146.834687446,53.1902010356,84.9700494144,8.67443699593
 09/05  19:00:00,1095.95769552,100.452185574,458.955260345,0.0,166.938926447,191.61365848,170.92316148,105.601365789,56.6466996096,8.67509608166
 09/05  20:00:00,991.147564593,100.26471646,476.583987507,0.0,100.150657288,124.558693486,272.815357341,207.49327284,56.6466996096,8.67538489137
 09/05  21:00:00,981.273866775,100.247802104,505.22195931,0.0,100.150657288,124.558693486,281.117408613,229.9688855,42.4850247072,8.66349840646
 09/05  22:00:00,919.70325195,100.209335644,510.827795437,0.0,46.0930336215,124.558693486,292.809924687,255.825290883,28.3233498048,8.6612839989
 09/05  23:00:00,922.12638376,100.183875717,512.304667865,0.0,46.0930336215,124.558693486,284.16751659,269.985841687,14.1616749024,0.02
 09/05  24:00:00,906.61968018,100.171792895,508.433953272,0.0,46.0930336215,113.312780494,294.995616148,280.668791174,5.66466996096,8.66215501345
 09/06  01:00:00,901.432315586,100.161045771,502.255578946,0.0,46.0930336215,113.312780494,302.958916883,288.632828682,5.66466996096,8.66141823941
 09/06  02:00:00,896.621616991,100.151051285,496.592869387,0.0,46.0930336215,113.312780494,307.315505819,292.988524049,5.66466996096,8.66231180941
 09/06  03:00:00,893.500961915,100.140626281,493.687190031,0.0,46.0930336215,113.312780494,310.337695772,296.011395539,5.66466996096,8.66163027181
 09/06  04:00:00,974.418139762,100.145416433,484.849704817,0.0,100.150657288,148.969399434,284.71214669,270.385061688,5.66466996096,8.66241504096
 09/06  05:00:00,971.334578456,112.47974839,469.665686197,0.0,100.150657288,149.894399434,377.019539353,354.196156188,14.1616749024,8.66170826323
 09/06  06:00:00,1210.99232418,118.44716621,470.597975439,0.0,176.471037341,302.612436532,248.532273206,211.546435442,28.3233498048,8.66248795922
 09/06  07:00:00,1333.33516646,125.705030105,472.499972257,0.0,243.2593065,310.10971186,226.081111247,174.890016337,42.4850247072,8.70607020271
 09/06  08:00:00,1382.850258,131.461023107,476.558238011,0.0,243.2593065,310.10971186,212.799788521,138.717797944,56.6466996096,17.4352909672
 09/06  09:00:00,1427.26457428,139.454360002,478.670920851,0.0,243.2593065,302.612436532,163.821256917,103.866656197,42.4850247072,17.4695760136
 09/06  10:00:00,1441.95431986,146.965269469,478.261859587,0.0,243.2593065,310.10971186,164.789561129,74.7167759121,70.808374512,19.2644107049
 09/06  11:00:00,1449.97034372,154.073070958,478.083904978,0.0,243.2593065,310.10971186,149.220382437,53.8429343092,70.808374512,24.5690736158
 09/06  12:00:00,1413.04891414,159.270041446,477.636410399,0.0,243.2593065,310.10971186,129.264094105,40.9628796546,70.808374512,17.4928399383
 09/06  13:00:00,1451.4619519,164.625261518,477.322191416,0.0,243.2593065,302.612436532,112.599275339,29.6483052237,56.6466996096,26.3042705054
 09/06  14:00:00,1456.2318477,169.758181957,476.923111767,0.0,243.2593065,302.612436532,81.4445466175,21.4333317717,42.4850247072,17.5261901386
 09/06  15:00:00,1459.30740167,173.190927215,476.57475024,0.0,243.2593065,302.612436532,95.9424071784,13.0441159255,56.6466996096,26.2515916433
 09/06  16:00:00,1467.000872,174.752453685,476.060091762,0.0,243.2593065,310.10971186,101.250511884,7.54296959998,84.9700494144,8.73749286947
 09/06  17:00:00,1467.33329062,175.2614556,475.859079597,0.0,243.2593065,310.10971186,107.448799254,5.11502989476,84.9700494144,17.3637199453
 09/06  18:00:00,1132.02638936,101.330350958,480.027501824,0.0,166.938926447,199.110933808,112.356663142,18.7119410881,84.9700494144,8.67467263923
 09/06  19:00:00,1132.31726177,101.695280078,482.653225206,0.0,166.938926447,191.61365848,96.7985401633,31.476658151,56.6466996096,8.6751824027
 09/06  20:00:00,1009.26542773,100.603409331,483.058192039,0.0,100.150657288,124.558693486,140.074317252,74.7519061496,56.6466996096,8.67571149302
 09/06  21:00:00,956.680407517,100.441721861,474.409024504,0.0,100.150657288,124.558693486,152.973455011,101.824365314,42.4850247072,8.66406498972
 09/06  22:00:00,877.356772966,100.289930217,467.60924847,0.0,46.0930336215,124.558693486,177.555528829,140.57029138,28.3233498048,8.66188764478
 09/06  23:00:00,874.84788594,100.255785949,466.602177487,0.0,46.0930336215,124.558693486,200.159487846,177.335132968,14.1616749024,8.66267997579
 09/06  24:00:00,866.56341406,100.224364066,470.395383397,0.0,46.0930336215,113.312780494,242.453319913,228.126697456,5.66466996096,8.66195249649
 09/07  01:00:00,885.400379765,100.19445323,487.435580729,0.0,46.0930336215,113.312780494,272.610104761,258.28391687,5.66466996096,8.66151793029
 09/07  02:00:00,902.883353684,100.175298655,504.135095952,0.0,46.0930336215,113.312780494,280.863318012,275.178648051,5.66466996096,0.02
 09/07  03:00:00,910.324312584,100.164788777,512.146174786,0.0,46.0930336215,113.312780494,303.604899682,289.277874194,5.66466996096,8.66235552703
 09/07  04:00:00,1005.07980564,100.170262396,516.859527611,0.0,100.150657288,148.969399434,296.261927195,281.935551374,5.66466996096,8.66170586041
 09/07  05:00:00,1004.56247078,117.744512679,497.528399176,0.0,100.150657288,149.894399434,395.527624731,372.703439463,14.1616749024,8.66251036545
 09/07  06:00:00,1233.18501601,123.137038965,492.015288977,0.0,176.471037341,302.612436532,316.708106549,279.722914401,28.3233498048,8.6618423428
 09/07  07:00:00,1345.3511282,128.444487776,487.111685174,0.0,243.2593065,310.10971186,319.442198741,263.302009647,42.4850247072,13.6551643871
 09/07  08:00:00,1379.17457584,129.598505807,482.343163477,0.0,243.2593065,310.10971186,312.908789476,243.786762459,56.6466996096,12.4753274069
 09/07  09:00:00,1407.02167463,130.362451568,475.895132287,0.0,243.2593065,302.612436532,289.06604775,229.105682776,42.4850247072,17.4753402662
 09/07  10:00:00,1407.22160746,131.726238847,467.856311042,0.0,243.2593065,310.10971186,308.582814244,211.492443125,70.808374512,26.2819966075
 09/07  11:00:00,1405.96160551,133.32968703,458.214494825,0.0,243.2593065,310.10971186,278.006439588,189.650753988,70.808374512,17.5473110881
 09/07  12:00:00,1369.9394985,135.61582327,460.244407796,0.0,243.2593065,310.10971186,245.937307338,148.896567839,70.808374512,26.2323649871
 09/07  13:00:00,1416.14825631,144.626085122,464.86655317,0.0,243.2593065,302.612436532,178.815627651,104.62112632,56.6466996096,17.5478017209
 09/07  14:00:00,1442.75510941,163.421509482,469.684828077,0.0,243.2593065,302.612436532,117.205149424,48.4387548175,42.4850247072,26.2813698992
 09/07  15:00:00,1453.55907261,173.366674383,470.762940075,0.0,243.2593065,302.612436532,93.2565354755,19.0994418993,56.6466996096,17.5103939666
 09/07  16:00:00,1465.47611512,177.026306094,472.349254329,0.0,243.2593065,310.10971186,106.850217019,4.41731444885,84.9700494144,17.4628531557
 09/07  17:00:00,1468.52065,179.040175293,473.327499422,0.0,243.2593065,310.10971186,95.1843231781,1.52354994841,84.9700494144,8.69072381534
 09/07  18:00:00,1131.62298462,102.608954822,478.387211947,0.0,166.938926447,199.110933808,97.1898198903,3.54353938371,84.9700494144,8.67623109222
 09/07  19:00:00,1132.03876387,103.258448043,480.846646207,0.0,166.938926447,191.61365848,75.901408195,10.5799133423,56.6466996096,8.67479524308
 09/07  20:00:00,1007.1646698,101.776903463,479.826738983,0.0,100.150657288,124.558693486,97.1763758532,31.8541406586,56.6466996096,8.67553558501
 09/07  21:00:00,967.967424934,101.16588431,480.876112293,0.0,100.150657288,124.558693486,108.080120851,56.9308777657,42.4850247072,8.66421837801
 09/07  22:00:00,887.244687074,100.629376923,472.984415763,0.0,46.0930336215,124.558693486,133.895814502,96.9103174759,28.3233498048,8.66214722129
 09/07  23:00:00,882.714650703,100.418242221,469.943485091,0.0,46.0930336215,124.558693486,131.533941814,108.709292396,14.1616749024,8.66297451579
 09/07  24:00:00,884.191716789,100.336672432,479.062472903,0.0,46.0930336215,113.312780494,110.842539752,96.5155916819,5.66466996096,8.66227810879
 09/08  01:00:00,890.468098665,100.340675971,483.67500661,0.0,46.0930336215,113.312780494,83.3590281978,69.0325519136,5.66466996096,8.66180632324
 09/08  02:00:00,890.158832417,100.348106171,483.389305343,0.0,46.0930336215,113.312780494,61.9830019653,47.655607469,5.66466996096,8.66272453528
 09/08  03:00:00,890.167446807,100.329106445,483.429801081,0.0,46.0930336215,113.312780494,50.6428053347,36.3160275425,5.66466996096,8.66210783122
 09/08  04:00:00,984.443849712,100.371543439,483.329839609,0.0,100.150657288,148.969399434,40.4114850107,26.0838574814,5.66466996096,8.66295756833
 09/08  05:00:00,1044.26609076,163.4220076,479.958836415,0.0,100.150657288,149.894399434,80.0681721984,57.2441837204,14.1616749024,8.66231357559
 09/08  06:00:00,1281.8246518,173.582232505,479.84738797,0.0,176.471037341,302.612436532,35.2723897267,6.92903992195,28.3233498048,0.02
 09/08  07:00:00,1394.43190456,176.417559002,479.301947383,0.0,243.2593065,310.10971186,63.2418920722,3.36351320709,42.4850247072,17.3933541579
 09/08  08:00:00,1433.81764473,178.438044975,479.273564055,0.0,243.2593065,310.10971186,75.8199916251,1.73193035549,56.6466996096,17.44136166
 09/08  09:00:00,1471.63573495,182.407358517,479.748542768,0.0,243.2593065,302.612436532,60.0194180862,0.0572555317445,42.4850247072,17.4771378472
 09/08  10:00:00,1483.07938458,186.020864648,479.99565989,0.0,243.2593065,310.10971186,88.338125472,0.0,70.808374512,17.52975096
 09/08  11:00:00,1488.68334079,190.48740995,480.103066014,0.0,243.2593065,310.10971186,97.1205215055,0.0,70.808374512,26.3121469935
 09/08  12:00:00,1450.88897214,194.318249596,480.167193816,0.0,243.2593065,310.10971186,88.3069873419,0.0,70.808374512,17.4986128299
 09/08  13:00:00,1488.71787115,198.760208486,480.19745461,0.0,243.2593065,302.612436532,82.9590066146,0.0,56.6466996096,26.312307005
 09/08  14:00:00,1495.82316474,205.910786016,480.125816689,0.0,243.2593065,302.612436532,60.0141325423,0.0,42.4850247072,17.5291078351
 09/08  15:00:00,1504.45334483,214.771024246,479.893195707,0.0,243.2593065,302.612436532,76.8262652329,0.0,56.6466996096,20.1795656233
 09/08  16:00:00,1521.29844028,225.047833338,479.71998623,0.0,243.2593065,310.10971186,99.7724796648,0.0,84.9700494144,14.8024302504
 09/08  17:00:00,1534.54949126,238.582352974,479.442483212,0.0,243.2593065,310.10971186,102.335689343,0.0,84.9700494144,17.3656399289
 09/08  18:00:00,1170.03374289,136.976470956,482.094057887,0.0,166.938926447,199.110933808,93.6455858372,0.0,84.9700494144,8.67553642284
 09/08  19:00:00,1156.02247749,126.156807071,482.610947416,0.0,166.938926447,191.61365848,65.3228318767,0.0,56.6466996096,8.67613226705
 09/08  20:00:00,1020.51216098,112.526611994,483.098559552,0.0,100.150657288,124.558693486,65.321637019,0.0,56.6466996096,8.67493740943
 09/08  21:00:00,977.427987094,108.44179202,483.651439548,0.0,100.150657288,124.558693486,51.1485221088,0.0,42.4850247072,8.66349740159
 09/08  22:00:00,906.507149595,104.701014053,483.689932568,0.0,46.0930336215,124.558693486,38.5577549834,1.57150800065,28.3233498048,8.66289717795
 09/08  23:00:00,904.982052817,102.514859956,483.666987839,0.0,46.0930336215,124.558693486,31.9306037145,9.10667437233,14.1616749024,8.66225443977
 09/08  24:00:00,889.844865244,100.936424812,482.461624856,0.0,46.0930336215,113.312780494,36.9950181956,22.6672404795,5.66466996096,8.66310775518
 09/09  01:00:00,890.49991517,100.435172753,483.668514726,0.0,46.0930336215,113.312780494,52.8676105417,38.5402341426,5.66466996096,8.66270643819
 09/09  02:00:00,890.467518514,100.278787654,483.822144546,0.0,46.0930336215,113.312780494,65.6723421267,53.5093209425,5.66466996096,6.49835122319
 09/09  03:00:00,890.454964844,100.225065596,483.888314669,0.0,46.0930336215,113.312780494,76.7180697718,68.8705658735,5.66466996096,2.18283393738
 09/09  04:00:00,900.887652747,100.204682969,483.91812481,0.0,55.6251445156,113.312780494,92.6185121714,78.2908119739,5.66466996096,8.66303023653
 09/09  05:00:00,900.872832591,100.186578632,483.995692842,0.0,55.6251445156,113.312780494,116.211814521,93.3877104026,14.1616749024,8.66242921639
 09/09  06:00:00,971.285674459,100.168636504,481.851481888,0.0,65.1572554096,176.889270242,117.18314171,80.1964784391,28.3233498048,8.66331346632
 09/09  07:00:00,1117.32511793,140.95688778,477.170326844,0.0,109.682768182,220.96816451,174.815246909,123.667528056,42.4850247072,8.66269414625
 09/09  08:00:00,1120.68346621,136.13292283,479.16384609,0.0,109.682768182,220.96816451,170.528675479,105.19527039,56.6466996096,8.68670547863
 09/09  09:00:00,1240.05543239,149.747405853,477.468948485,0.0,131.945524568,266.955817592,135.631565263,75.7468550027,42.4850247072,17.3996855531
 09/09  10:00:00,1252.22030488,153.683682023,478.114179828,0.0,131.945524568,274.45309292,148.674340806,60.4268452963,70.808374512,17.4391209978
 09/09  11:00:00,1255.96139723,156.146771937,478.344851763,0.0,131.945524568,274.45309292,132.168191346,50.2482032948,70.808374512,11.1116135396
 09/09  12:00:00,1226.07998135,158.44789591,478.098921631,0.0,131.945524568,274.45309292,128.954787252,43.0912706631,70.808374512,15.0551420767
 09/09  13:00:00,1222.91849541,162.48862238,478.298928564,0.0,131.945524568,266.955817592,105.610432123,31.5262622798,56.6466996096,17.4374702334
 09/09  14:00:00,1228.71770749,168.032797522,478.515532679,0.0,131.945524568,266.955817592,79.4457726192,19.5258731791,42.4850247072,17.4348747329
 09/09  15:00:00,1087.7902153,100.79119462,481.52383459,0.0,109.682768182,212.545889182,78.2848844314,4.19934871865,56.6466996096,17.4388361032
 09/09  16:00:00,1098.85434045,101.872260276,484.216732913,0.0,109.682768182,220.04316451,106.061987461,3.65572923806,84.9700494144,17.4362088083
 09/09  17:00:00,1058.40680567,103.092754508,484.897934423,0.0,109.682768182,220.04316451,94.7574370926,1.08149239674,84.9700494144,8.70589528149
 09/09  18:00:00,1020.41705098,104.267117455,484.663854115,0.0,100.150657288,199.110933808,97.8064487658,4.17384879584,84.9700494144,8.66255055554
 09/09  19:00:00,1017.60459157,104.127100571,484.663109212,0.0,100.150657288,191.61365848,70.6090995601,5.29896636732,56.6466996096,8.66343358321
 09/09  20:00:00,915.098682522,102.372834345,484.010641645,0.0,55.6251445156,124.558693486,86.2047588988,20.8952536483,56.6466996096,8.66280564091
 09/09  21:00:00,914.608984401,101.86788143,484.557111727,0.0,55.6251445156,124.558693486,78.0395562181,26.8923266618,42.4850247072,8.66220484912
 09/09  22:00:00,903.85838676,101.400085287,484.530536883,0.0,46.0930336215,124.558693486,72.781444415,35.7950303126,28.3233498048,8.66306429758
 09/09  23:00:00,904.436570147,100.984127104,484.554009009,0.0,46.0930336215,124.558693486,65.9721653777,43.1480326337,14.1616749024,8.66245784163
 09/09  24:00:00,890.92744528,100.648913237,483.675651826,0.0,46.0930336215,113.312780494,57.3547876181,51.6701176572,5.66466996096,0.02
 09/10  01:00:00,880.223014153,100.421239218,484.447781599,0.0,34.9616554283,113.312780494,72.085917999,57.7577634216,5.66466996096,8.66348461647
 09/10  02:00:00,880.02247744,100.338046897,484.380906964,0.0,34.9616554283,113.312780494,79.8635259402,65.5358519271,5.66466996096,8.66300405211
 09/10  03:00:00,879.792961124,100.266368091,484.27045245,0.0,34.9616554283,113.312780494,88.3514676628,74.0254052792,5.66466996096,8.66139242259
 09/10  04:00:00,890.10547966,100.224369704,484.199896526,0.0,44.4937663224,113.312780494,92.3784853738,78.050435968,5.66466996096,8.66337944484
 09/10  05:00:00,889.967753173,100.189661979,484.206950709,0.0,44.4937663224,113.312780494,113.117533948,90.2930531331,14.1616749024,8.66280591267
 09/10  06:00:00,961.682274259,100.171773607,482.925720727,0.0,54.0258772165,176.889270242,113.73742848,76.7503462211,28.3233498048,8.66373245389
 09/10  07:00:00,958.063861485,100.162239384,483.714838432,0.0,54.0258772165,184.38654557,124.94494429,73.7967862617,42.4850247072,8.66313332111
 09/10  08:00:00,1033.61041871,100.176262953,483.629522291,0.0,65.1572554096,220.04316451,122.835982985,57.5048646524,56.6466996096,8.68441872311
 09/10  09:00:00,1026.18605441,100.20694523,483.579642926,0.0,65.1572554096,212.545889182,103.461956161,43.5881449335,42.4850247072,17.3887865203
 09/10  10:00:00,1033.84641607,100.295327406,483.580756494,0.0,65.1572554096,220.04316451,108.115979197,28.5813161331,70.808374512,8.72628855221
 09/10  11:00:00,1035.27786851,100.417047142,483.840474095,0.0,65.1572554096,220.04316451,106.926375876,18.6876280576,70.808374512,17.4303733067
 09/10  12:00:00,1034.84545817,100.796440585,483.982969494,0.0,65.1572554096,220.04316451,101.715936927,13.4770916906,70.808374512,17.4304707245
 09/10  13:00:00,1028.29705822,101.490453811,484.13739319,0.0,65.1572554096,212.545889182,83.1306642797,9.05360554878,56.6466996096,17.4303591213
 09/10  14:00:00,1029.28042638,102.2124393,484.365090102,0.0,65.1572554096,212.545889182,57.1310365041,5.92182396207,42.4850247072,8.72418783478
 09/10  15:00:00,1030.29958678,103.088759912,484.521698305,0.0,65.1572554096,212.545889182,78.0272435297,3.94876338454,56.6466996096,17.4317805355
 09/10  16:00:00,1004.90704459,103.572943346,483.991052534,0.0,65.1572554096,220.04316451,106.86729206,4.46641107329,84.9700494144,17.4308315722
 09/10  17:00:00,958.183096284,102.820216222,484.780152764,0.0,54.0258772165,184.38654557,105.397099753,11.7223597019,84.9700494144,8.70469063628
 09/10  18:00:00,927.596153046,102.819099367,484.657463577,0.0,44.4937663224,163.454314868,112.349448641,18.7157273019,84.9700494144,8.6636719251
 09/10  19:00:00,924.430707797,102.494356487,484.49876297,0.0,44.4937663224,155.95703954,87.0369597348,21.7271762306,56.6466996096,8.66308389455
 09/10  20:00:00,903.974206915,102.054113193,484.400096488,0.0,44.4937663224,124.558693486,95.786284843,30.477068549,56.6466996096,8.66251668431
 09/10  21:00:00,902.835582412,101.584477649,484.254425964,0.0,44.4937663224,124.558693486,84.4461770902,33.2977366632,42.4850247072,8.66341571981
 09/10  22:00:00,892.026722142,101.14941883,484.147068144,0.0,34.9616554283,124.558693486,74.495192075,37.5090044372,28.3233498048,8.66283783303
 09/10  23:00:00,892.56515554,100.846374795,484.051816687,0.0,34.9616554283,124.558693486,62.1014192399,39.2759812607,14.1616749024,8.66376307682
 09/10  24:00:00,879.488107877,100.598522074,483.522740039,0.0,34.9616554283,113.312780494,56.7195003099,42.3916643048,5.66466996096,8.66316604422
 09/11  01:00:00,890.901280569,100.46847926,483.926283958,0.0,46.0930336215,113.312780494,58.0103351483,43.6828371714,5.66466996096,8.66282801601
 09/11  02:00:00,890.821950687,100.360973211,483.987007001,0.0,46.0930336215,113.312780494,61.5216072547,47.1930915263,5.66466996096,8.66384576749
 09/11  03:00:00,890.791048175,100.299463546,484.051202953,0.0,46.0930336215,113.312780494,68.4036449296,54.0756689532,5.66466996096,8.66330601546
 09/11  04:00:00,981.388935728,100.322522692,484.015664336,0.0,100.150657288,148.969399434,55.2067752719,49.522105311,5.66466996096,0.02
 09/11  05:00:00,1021.92485686,144.368481554,479.61569158,0.0,100.150657288,149.894399434,132.406418595,109.580217672,14.1616749024,8.66452601988
 09/11  06:00:00,1269.197203,163.533446572,478.787117316,0.0,176.471037341,302.612436532,81.7197657824,44.7325600724,28.3233498048,8.66385590517
 09/11  07:00:00,1384.34509639,167.094781013,478.605713539,0.0,243.2593065,310.10971186,87.0738812246,27.1913504042,42.4850247072,17.3975061132
 09/11  08:00:00,1423.68602652,168.892849838,478.752986559,0.0,243.2593065,310.10971186,90.433768538,16.3430937325,56.6466996096,17.4439751959
 09/11  09:00:00,1459.04772545,170.505368407,479.142911411,0.0,243.2593065,302.612436532,67.8373248053,7.87148347917,42.4850247072,17.4808166189
 09/11  10:00:00,1468.92728247,172.325634271,479.598592136,0.0,243.2593065,310.10971186,92.0496251564,3.7046675493,70.808374512,17.5365830951
 09/11  11:00:00,1471.87050537,173.943093986,479.899297617,0.0,243.2593065,310.10971186,99.2109899188,2.08171372998,70.808374512,26.3209016768
 09/11  12:00:00,1431.60692832,175.355547503,479.922969107,0.0,243.2593065,310.10971186,89.3640413509,1.05554950429,70.808374512,17.5001173346
 09/11  13:00:00,1466.14192991,176.642062051,479.821487338,0.0,243.2593065,302.612436532,83.3313184626,0.366519002023,56.6466996096,26.318099851
 09/11  14:00:00,1466.82531791,177.501011141,479.611039004,0.0,243.2593065,302.612436532,60.1236304141,0.102626489424,42.4850247072,17.5359792174
 09/11  15:00:00,1467.38161226,178.44878104,479.233036672,0.0,243.2593065,302.612436532,82.9134486593,0.0,56.6466996096,26.2667490497
 09/11  16:00:00,1474.4643992,179.54483851,478.579721096,0.0,243.2593065,310.10971186,102.435499128,0.0,84.9700494144,17.4654497131
 09/11  17:00:00,1475.54143777,181.032011719,478.151589109,0.0,243.2593065,310.10971186,93.6634738374,0.0,84.9700494144,8.69342442304
 09/11  18:00:00,1142.36904945,110.067507872,481.502614554,0.0,166.938926447,199.110933808,93.6464413036,0.0,84.9700494144,8.67639188921
 09/11  19:00:00,1141.02145194,109.565852407,483.365000874,0.0,166.938926447,191.61365848,65.4607274203,0.136983315063,56.6466996096,8.6770444956
 09/11  20:00:00,1013.98210787,105.496799245,482.789067437,0.0,100.150657288,124.558693486,74.2373039967,8.91284403744,56.6466996096,8.67776034961
 09/11  21:00:00,974.054317553,104.322632393,483.702776212,0.0,100.150657288,124.558693486,67.4706785074,16.3209769812,42.4850247072,8.66467681898
 09/11  22:00:00,904.9523442,102.684433066,484.072718148,0.0,46.0930336215,124.558693486,67.2209756919,30.2333987936,28.3233498048,8.66422709347
 09/11  23:00:00,904.973522222,101.724937286,484.314188968,0.0,46.0930336215,124.558693486,65.1439404499,42.3186131597,14.1616749024,8.66365238784
 09/11  24:00:00,891.152553314,101.024929092,483.474088987,0.0,46.0930336215,113.312780494,73.7768897306,59.4491082811,5.66466996096,8.66311148856
 09/12  01:00:00,891.845028281,100.672204076,484.555602153,0.0,46.0930336215,113.312780494,89.8695201008,75.5405409507,5.66466996096,8.66430918921
 09/12  02:00:00,891.582903274,100.433883407,484.571327105,0.0,46.0930336215,113.312780494,109.190975001,94.8624666968,5.66466996096,8.66383834359
 09/12  03:00:00,880.41574175,100.301484447,476.800532486,0.0,46.0930336215,113.312780494,129.528096915,115.200080771,5.66466996096,8.66334618338
 09/12  04:00:00,961.284729968,100.469639131,468.055977536,0.0,100.150657288,148.969399434,141.090887954,126.761870779,5.66466996096,8.66434721433
 09/12  05:00:00,1001.33884921,137.412855244,466.473403537,0.0,100.150657288,149.894399434,236.61427759,213.788784034,14.1616749024,8.66381865308
 09/12  06:00:00,1231.8092049,143.504089288,465.005477935,0.0,176.471037341,302.612436532,182.547599668,145.560942469,28.3233498048,8.66330739393
 09/12  07:00:00,1351.2746252,152.316257586,464.561717156,0.0,243.2593065,310.10971186,179.581618888,128.388138043,42.4850247072,8.70845613796
 09/12  08:00:00,1401.52679112,158.804250087,468.054112171,0.0,243.2593065,310.10971186,177.770008825,103.677883895,56.6466996096,17.4454253203
 09/12  09:00:00,1444.39143356,161.668138988,473.330918235,0.0,243.2593065,302.612436532,139.43719046,79.4701870305,42.4850247072,17.481978722
 09/12  10:00:00,1455.06567783,163.552968489,474.56325673,0.0,243.2593065,310.10971186,153.953316172,56.8507802101,70.808374512,26.2941614496
 09/12  11:00:00,1459.26199208,166.075740803,475.249439041,0.0,243.2593065,310.10971186,129.941274262,41.5786655674,70.808374512,17.5542341823
 09/12  12:00:00,1421.10164936,169.608626769,475.281529591,0.0,243.2593065,310.10971186,117.597690928,29.2841045985,70.808374512,17.5052118171
 09/12  13:00:00,1458.88926644,173.386525426,475.94244949,0.0,243.2593065,302.612436532,98.5238257659,15.549835196,56.6466996096,26.3272909603
 09/12  14:00:00,1462.77160442,176.652793336,476.514725894,0.0,243.2593065,302.612436532,74.2287770154,5.44912238055,42.4850247072,26.2946299277
 09/12  15:00:00,1465.86400294,179.324794579,476.930634947,0.0,243.2593065,302.612436532,76.4988259272,2.33254228123,56.6466996096,17.5195840363
 09/12  16:00:00,1474.94364925,181.463944777,477.209470725,0.0,243.2593065,310.10971186,103.33645739,0.894908501502,84.9700494144,17.4714994746
 09/12  17:00:00,1477.82533808,184.039182957,477.477149104,0.0,243.2593065,310.10971186,93.6784728498,0.0146708911684,84.9700494144,8.69375254422
 09/12  18:00:00,1140.35518613,107.634195871,481.955696695,0.0,166.938926447,199.110933808,93.6478413231,0.0,84.9700494144,8.67779190874
 09/12  19:00:00,1136.5710374,107.285746855,482.210462367,0.0,166.938926447,191.61365848,77.132448038,3.15008013355,56.6466996096,17.3356682949
 09/12  20:00:00,1010.43532075,103.683732257,482.010704187,0.0,100.150657288,124.558693486,88.6537756405,23.3296377216,56.6466996096,8.6774383093
 09/12  21:00:00,970.322758564,102.395481497,482.636570966,0.0,100.150657288,124.558693486,98.946560055,47.7961576667,42.4850247072,8.6653776811
 09/12  22:00:00,887.106832393,101.033084855,472.45357371,0.0,46.0930336215,124.558693486,123.174206222,86.1875385981,28.3233498048,8.66331781956
 09/12  23:00:00,872.449741354,100.635230112,464.24310652,0.0,46.0930336215,124.558693486,165.997504835,151.815829933,14.1616749024,0.02
 09/12  24:00:00,885.490139819,100.421477491,487.909637193,0.0,46.0930336215,113.312780494,209.357231405,195.028119236,5.66466996096,8.66444220713
 09/13  01:00:00,902.059871688,100.342073764,504.435209023,0.0,46.0930336215,113.312780494,226.288674707,211.960082842,5.66466996096,8.66392190381
 09/13  02:00:00,903.960553724,100.289722244,506.559444485,0.0,46.0930336215,113.312780494,241.697307426,227.369073069,5.66466996096,8.66356439682
 09/13  03:00:00,906.97010725,100.251043783,508.149717334,0.0,46.0930336215,113.312780494,257.128858055,242.799551392,5.66466996096,8.66463670133
 09/13  04:00:00,999.381585195,100.249845594,509.162604401,0.0,100.150657288,148.969399434,252.882948124,238.55413074,5.66466996096,8.66414742336
 09/13  05:00:00,1007.51388379,131.267136672,477.901856533,0.0,100.150657288,149.894399434,349.333513692,326.508165283,14.1616749024,8.66367350632
 09/13  06:00:00,1233.44546298,136.737546499,472.756348738,0.0,176.471037341,302.612436532,276.937375072,239.949317327,28.3233498048,8.66470794062
 09/13  07:00:00,1343.43953906,141.618226595,471.267316519,0.0,243.2593065,310.10971186,280.156288476,228.96213628,42.4850247072,8.70912748839
 09/13  08:00:00,1380.07675726,141.606682141,470.752489351,0.0,243.2593065,310.10971186,289.082520508,214.986765819,56.6466996096,17.4490550798
 09/13  09:00:00,1411.57655512,141.313179618,469.549614692,0.0,243.2593065,302.612436532,264.714713495,204.744080016,42.4850247072,17.4856087715
 09/13  10:00:00,1411.53845645,141.664707726,462.661644074,0.0,243.2593065,310.10971186,287.177012348,190.067148379,70.808374512,26.3014894574
 09/13  11:00:00,1414.95437917,142.950668546,462.024203914,0.0,243.2593065,310.10971186,258.162768821,161.029203708,70.808374512,26.3251906013
 09/13  12:00:00,1384.32645173,148.744270811,464.81505269,0.0,243.2593065,310.10971186,210.496893575,122.181076388,70.808374512,17.507442675
 09/13  13:00:00,1437.71505439,159.559692992,469.931569068,0.0,243.2593065,302.612436532,165.402359628,82.4316803563,56.6466996096,26.3239796626
 09/13  14:00:00,1451.54194237,168.925414694,473.102680801,0.0,243.2593065,302.612436532,103.463990705,43.4381175061,42.4850247072,17.5408484913
 09/13  15:00:00,1457.5861983,174.641138644,473.439995652,0.0,243.2593065,302.612436532,95.9216376541,21.7550786176,56.6466996096,17.5198594269
 09/13  16:00:00,1468.72411693,178.690800784,473.873849793,0.0,243.2593065,310.10971186,117.496040925,8.47908478603,84.9700494144,24.0469067246
 09/13  17:00:00,1471.13367834,180.292631688,474.642458634,0.0,243.2593065,310.10971186,99.7275245652,3.92826738986,84.9700494144,10.8292077609
 09/13  18:00:00,1132.80522678,101.85195631,480.287788399,0.0,166.938926447,199.110933808,106.553083956,12.9050597418,84.9700494144,8.67797479954
 09/13  19:00:00,1134.28786012,102.303706072,484.014648133,0.0,166.938926447,191.61365848,85.4307578234,20.1071368422,56.6466996096,8.67692137155
 09/13  20:00:00,1009.75141182,100.964337739,483.188936536,0.0,100.150657288,124.558693486,110.807605878,45.4832502916,56.6466996096,8.67765597634
 09/13  21:00:00,970.690578792,100.696991766,484.090199279,0.0,100.150657288,124.558693486,110.454729435,59.3035823175,42.4850247072,8.66612241002
 09/13  22:00:00,902.584877909,100.378226973,484.172739567,0.0,46.0930336215,124.558693486,114.228427483,77.2409317648,28.3233498048,8.66414591323
 09/13  23:00:00,903.238824662,100.307933918,484.16304716,0.0,46.0930336215,124.558693486,113.800201518,90.9748643434,14.1616749024,8.66366227204
 09/13  24:00:00,889.602159185,100.261982155,482.944535245,0.0,46.0930336215,113.312780494,118.942928659,104.613562385,5.66466996096,8.66469631238
 09/14  01:00:00,890.497099653,100.230522514,483.903687733,0.0,46.0930336215,113.312780494,120.654536076,106.325427038,5.66466996096,8.66443907781
 09/14  02:00:00,890.422247886,100.203210048,483.898774635,0.0,46.0930336215,113.312780494,121.619633546,107.290907852,5.66466996096,8.66405573267
 09/14  03:00:00,890.29485095,100.188190913,483.826567269,0.0,46.0930336215,113.312780494,124.238135578,109.908304447,5.66466996096,8.66516117047
 09/14  04:00:00,980.713962281,100.193546863,483.675963464,0.0,100.150657288,148.969399434,108.166034015,93.8366741251,5.66466996096,8.66468992897
 09/14  05:00:00,1018.54820129,141.48970779,479.340789034,0.0,100.150657288,149.894399434,153.316006354,130.490091872,14.1616749024,8.66423958019
 09/14  06:00:00,1266.29504247,161.506137301,478.127658809,0.0,176.471037341,302.612436532,76.7104188405,48.3670690357,28.3233498048,0.02
 09/14  07:00:00,1381.24461724,164.880101428,477.908401972,0.0,243.2593065,310.10971186,89.6698554453,29.7840928082,42.4850247072,17.4007379299
 09/14  08:00:00,1419.82502893,166.121952389,477.843892328,0.0,243.2593065,310.10971186,95.6578238751,21.562912763,56.6466996096,17.4482115025
 09/14  09:00:00,1455.47039699,167.84993382,478.39270325,0.0,243.2593065,302.612436532,73.8352737892,13.864812625,42.4850247072,17.485436457
 09/14  10:00:00,1466.33342532,170.746218506,478.758575506,0.0,243.2593065,310.10971186,105.775991919,8.66683462153,70.808374512,26.3007827851
 09/14  11:00:00,1470.85665434,174.249752728,478.696673998,0.0,243.2593065,310.10971186,93.2532454905,4.88570922232,70.808374512,17.5591617562
 09/14  12:00:00,1431.36811364,177.025773148,478.10592014,0.0,243.2593065,310.10971186,99.8298368014,2.76844461384,70.808374512,26.2530176756
 09/14  13:00:00,1466.13382809,178.878108589,477.665642519,0.0,243.2593065,302.612436532,76.0071729548,1.8018850943,56.6466996096,17.5585882509
 09/14  14:00:00,1467.12358448,180.421327015,477.084202714,0.0,243.2593065,302.612436532,70.4107896824,1.62319542927,42.4850247072,26.3025695459
 09/14  15:00:00,1467.73867787,181.868464918,476.272652076,0.0,243.2593065,302.612436532,75.7919409682,1.6232762036,56.6466996096,17.521965155
 09/14  16:00:00,1473.52160748,182.131244933,475.159233772,0.0,243.2593065,310.10971186,104.225332255,1.78320962898,84.9700494144,17.4720732118
 09/14  17:00:00,1472.77268352,182.227465356,474.302871382,0.0,243.2593065,310.10971186,104.363784367,2.02558564274,84.9700494144,17.3681493094
 09/14  18:00:00,1131.5778225,101.952436893,478.940049609,0.0,166.938926447,199.110933808,108.628713559,14.9802867163,84.9700494144,8.67837742783
 09/14  19:00:00,1137.2321099,102.018758477,483.382757697,0.0,166.938926447,191.61365848,90.8868377309,25.5627969922,56.6466996096,8.6773411291
 09/14  20:00:00,1009.00466752,100.74718561,482.701739085,0.0,100.150657288,124.558693486,115.054318926,49.7295126619,56.6466996096,8.67810665406
 09/14  21:00:00,970.357414999,100.542701529,483.977671796,0.0,100.150657288,124.558693486,109.184708268,58.0334216755,42.4850247072,8.66626188486
 09/14  22:00:00,902.280080331,100.337774096,483.966451226,0.0,46.0930336215,124.558693486,105.638456243,68.6508281193,28.3233498048,8.66427831851
 09/14  23:00:00,902.916214074,100.304213359,483.902703402,0.0,46.0930336215,124.558693486,91.9993635874,69.1748752812,14.1616749024,8.66281340374
 09/14  24:00:00,890.019130645,100.267946866,483.377891271,0.0,46.0930336215,113.312780494,88.8289381042,74.4993800164,5.66466996096,8.66488812687
 09/15  01:00:00,890.648270587,100.22855172,484.087351468,0.0,46.0930336215,113.312780494,100.004659182,85.6752794247,5.66466996096,8.66470979634
 09/15  02:00:00,890.558214839,100.199563432,484.050257737,0.0,46.0930336215,113.312780494,121.668211657,107.339198079,5.66466996096,8.664343617
 09/15  03:00:00,890.39651197,100.178741247,483.928830653,0.0,46.0930336215,113.312780494,141.632436521,135.94776656,5.66466996096,0.02
 09/15  04:00:00,980.361012507,100.17575614,481.006710919,0.0,100.150657288,148.969399434,162.483340438,148.153189913,5.66466996096,8.66548056374
 09/15  05:00:00,998.986478175,128.192104969,472.639006207,0.0,100.150657288,149.894399434,265.223290246,242.396590762,14.1616749024,8.66502458116
 09/15  06:00:00,1229.86717959,136.244606613,469.167009285,0.0,176.471037341,302.612436532,208.366863861,171.377983825,28.3233498048,8.66553023128
 09/15  07:00:00,1354.99128551,147.280671972,471.20669209,0.0,243.2593065,310.10971186,202.583875607,142.69586029,42.4850247072,17.4029906096
 09/15  08:00:00,1406.29519227,155.326411991,475.163220864,0.0,243.2593065,310.10971186,175.142145926,101.045587487,56.6466996096,17.4498588303
 09/15  09:00:00,1444.9541698,159.618883144,476.189896696,0.0,243.2593065,302.612436532,127.559085609,67.5859174755,42.4850247072,17.4881434267
 09/15  10:00:00,1456.86619298,162.761277874,477.374058491,0.0,243.2593065,310.10971186,127.153922234,38.8017446467,70.808374512,17.5438030755
 09/15  11:00:00,1462.66432275,166.766507009,478.07998951,0.0,243.2593065,310.10971186,118.348466553,21.2035851405,70.808374512,26.336506901
 09/15  12:00:00,1425.29278032,170.777344044,478.366485394,0.0,243.2593065,310.10971186,102.364697797,14.0466562923,70.808374512,17.5096669923
 09/15  13:00:00,1460.80706944,173.899988999,477.363407899,0.0,243.2593065,302.612436532,94.1879314403,11.2051103449,56.6466996096,26.3361214858
 09/15  14:00:00,1461.54792308,175.783696541,476.189873805,0.0,243.2593065,302.612436532,79.6112746468,10.8224095547,42.4850247072,26.3038403849
 09/15  15:00:00,1461.41124079,177.351268955,474.509867148,0.0,243.2593065,302.612436532,85.691062472,11.5182435196,56.6466996096,17.5261193428
 09/15  16:00:00,1466.92193337,178.824357203,471.922181324,0.0,243.2593065,310.10971186,113.47947332,11.0370144835,84.9700494144,17.472409422
 09/15  17:00:00,1466.17812663,179.840082557,470.160463345,0.0,243.2593065,310.10971186,102.776287778,9.11015341558,84.9700494144,8.69608494753
 09/15  18:00:00,1126.82163169,100.83546382,475.368439835,0.0,166.938926447,199.110933808,132.382236238,30.0748463873,84.9700494144,17.3373404366
 09/15  19:00:00,1119.04827066,100.857763647,471.701465601,0.0,166.938926447,191.61365848,128.960233526,63.6344878701,56.6466996096,8.67904604609
 09/15  20:00:00,982.385980236,100.356468389,468.347400394,0.0,100.150657288,124.558693486,238.214645353,172.889927984,56.6466996096,8.67801775986
 09/15  21:00:00,975.154207475,100.308166674,498.772198311,0.0,100.150657288,124.558693486,260.242323206,209.091178695,42.4850247072,8.66611980354
 09/15  22:00:00,923.566195816,100.25708416,514.273155008,0.0,46.0930336215,124.558693486,275.693321629,238.706785703,28.3233498048,8.66318612169
 09/15  23:00:00,930.432388255,100.21673194,520.626787244,0.0,46.0930336215,124.558693486,280.790804266,257.963856876,14.1616749024,8.66527248726
 09/15  24:00:00,920.203895189,100.193306763,522.809631771,0.0,46.0930336215,113.312780494,288.209405492,273.879889138,5.66466996096,8.66484639284
 09/16  01:00:00,920.663711034,100.179099987,523.194844725,0.0,46.0930336215,113.312780494,302.075504538,287.746122848,5.66466996096,8.66471172935
 09/16  02:00:00,922.357752497,100.165599874,524.960388278,0.0,46.0930336215,113.312780494,307.322636619,301.637966658,5.66466996096,0.02
 09/16  03:00:00,922.891816858,100.152054695,525.491105078,0.0,46.0930336215,113.312780494,328.913251362,314.582642392,5.66466996096,8.66593900943
 09/16  04:00:00,933.79913618,100.138873431,525.975090678,0.0,55.6251445156,113.312780494,329.495497899,315.165290852,5.66466996096,8.66553708618
 09/16  05:00:00,937.259790539,100.131190917,529.73073232,0.0,55.6251445156,113.312780494,348.867816057,326.040993887,14.1616749024,8.66514726778
 09/16  06:00:00,1007.01541865,100.131190917,526.16950576,0.0,65.1572554096,176.889270242,309.635641119,272.647529898,28.3233498048,8.66476141658
 09/16  07:00:00,1104.57407426,112.200915624,500.520628772,0.0,109.682768182,220.96816451,384.758116597,333.607159505,42.4850247072,8.66593238445
 09/16  08:00:00,1100.46720157,109.486133274,492.141522825,0.0,109.682768182,220.96816451,366.623336338,301.287619979,56.6466996096,8.68901674918
 09/16  09:00:00,1196.32081311,113.375307652,477.743545287,0.0,131.945524568,266.955817592,313.770469069,253.878729245,42.4850247072,17.4067151165
 09/16  10:00:00,1194.20442835,113.668544413,468.848329304,0.0,131.945524568,274.45309292,299.749895443,211.495151357,70.808374512,17.4463695736
 09/16  11:00:00,1207.15066657,115.835144268,473.248372635,0.0,131.945524568,274.45309292,239.116053797,150.855834208,70.808374512,17.4518450768
 09/16  12:00:00,1191.12445848,119.881287113,481.843240042,0.0,131.945524568,274.45309292,205.557348134,117.300692578,70.808374512,17.4482810435
 09/16  13:00:00,1187.22998426,123.082115189,482.099891693,0.0,131.945524568,266.955817592,172.285553147,98.1919679306,56.6466996096,17.4468856066
 09/16  14:00:00,1190.24260796,126.539396361,481.631420384,0.0,131.945524568,266.955817592,142.64394682,82.713794426,42.4850247072,17.4451276865
 09/16  15:00:00,1088.15313452,100.243029171,482.56272913,0.0,109.682768182,212.545889182,108.03867356,42.6601904469,56.6466996096,8.73178350389
 09/16  16:00:00,1098.04110278,100.376768963,485.025737112,0.0,109.682768182,220.04316451,148.648873745,46.2297548204,84.9700494144,17.4490695104
 09/16  17:00:00,1055.88236275,100.490113476,485.098328416,0.0,109.682768182,220.04316451,152.026581518,49.6589330555,84.9700494144,17.3975990481
 09/16  18:00:00,1015.24947952,100.586335346,483.764655795,0.0,100.150657288,199.110933808,165.163019121,71.5278521974,84.9700494144,8.66511750872
 09/16  19:00:00,1009.8998099,100.383113488,479.195117466,0.0,100.150657288,191.61365848,148.595615766,83.2841696751,56.6466996096,8.66474648093
 09/16  20:00:00,892.936599068,100.277455521,470.21561885,0.0,55.6251445156,124.558693486,195.649531088,130.336912304,56.6466996096,8.6659191748
 09/16  21:00:00,891.394774101,100.251119493,469.955119431,0.0,55.6251445156,124.558693486,194.848812639,143.698280911,42.4850247072,8.66550702038
 09/16  22:00:00,881.681322096,100.221228674,470.34709307,0.0,46.0930336215,124.558693486,197.858768523,160.870304744,28.3233498048,8.66511397339
 09/16  23:00:00,882.885135803,100.187747951,470.541637171,0.0,46.0930336215,124.558693486,194.58072742,171.754325402,14.1616749024,8.66472711505
 09/16  24:00:00,869.903480557,100.168420043,470.572313141,0.0,46.0930336215,113.312780494,192.657401266,186.972731305,5.66466996096,0.02
 09/17  01:00:00,858.840520934,100.154754343,470.538410181,0.0,34.9616554283,113.312780494,211.525851684,197.195133934,5.66466996096,8.66604778947
 09/17  02:00:00,857.843997697,100.142687985,470.066993347,0.0,34.9616554283,113.312780494,228.19186,213.861391366,5.66466996096,8.66579867324
 09/17  03:00:00,856.38768994,100.132493329,469.384031045,0.0,34.9616554283,113.312780494,248.059026609,233.728878197,5.66466996096,8.66547845056
 09/17  04:00:00,864.646561899,100.131197239,468.462767072,0.0,44.4937663224,113.312780494,263.016060083,248.686254274,5.66466996096,8.66513584756
 09/17  05:00:00,862.167369432,100.131190917,467.112522355,0.0,44.4937663224,113.312780494,308.065491259,285.237464179,14.1616749024,8.66635217762
 09/17  06:00:00,942.774604206,100.131190917,473.340304329,0.0,54.0258772165,176.889270242,287.848611659,250.859290619,28.3233498048,8.66597123497
 09/17  07:00:00,941.380320863,100.131190917,475.850096979,0.0,54.0258772165,184.38654557,294.40398709,243.253353068,42.4850247072,8.66560931448
 09/17  08:00:00,1011.95691495,100.131190917,471.690013854,0.0,65.1572554096,220.04316451,270.487926363,205.153748926,56.6466996096,8.68747782729
 09/17  09:00:00,1008.92221497,100.131190917,473.904719791,0.0,65.1572554096,212.545889182,211.050068533,151.166219867,42.4850247072,17.3988239588
 09/17  10:00:00,1030.99435771,100.161550801,481.506806368,0.0,65.1572554096,220.04316451,183.764908689,95.5155629394,70.808374512,17.4409712379
 09/17  11:00:00,1034.88925304,100.221735372,483.801462377,0.0,65.1572554096,220.04316451,148.994668384,60.7472419467,70.808374512,17.4390519249
 09/17  12:00:00,1034.38144398,100.278732774,484.155561205,0.0,65.1572554096,220.04316451,124.834168481,45.2939239953,70.808374512,8.73186997399
 09/17  13:00:00,1027.39396181,100.362519393,484.47458684,0.0,65.1572554096,212.545889182,111.988336892,37.8997089769,56.6466996096,17.4419283059
 09/17  14:00:00,1027.74843301,100.465371253,484.695133294,0.0,65.1572554096,212.545889182,92.5722798984,32.6473208325,42.4850247072,17.4399343587
 09/17  15:00:00,1027.99597033,100.53784476,484.886679056,0.0,65.1572554096,212.545889182,102.892324024,28.8045583546,56.6466996096,17.4410660601
 09/17  16:00:00,1002.05482457,100.634846282,484.196649394,0.0,65.1572554096,220.04316451,130.280610193,27.8686531579,84.9700494144,17.4419076205
 09/17  17:00:00,956.141039715,100.663884948,485.01254277,0.0,54.0258772165,184.38654557,129.388347851,35.7104598214,84.9700494144,8.7078386153
 09/17  18:00:00,925.433850859,100.596883823,484.828501814,0.0,44.4937663224,163.454314868,140.387179011,46.7518166109,84.9700494144,8.66531298562
 09/17  19:00:00,926.265242788,100.485606081,484.594633356,0.0,44.4937663224,155.95703954,116.235556432,50.9238851341,56.6466996096,8.66497168795
 09/17  20:00:00,902.210539814,100.436588783,484.349723176,0.0,44.4937663224,124.558693486,126.362011515,61.0491381741,56.6466996096,8.66617373157
 09/17  21:00:00,901.278769928,100.41277144,483.987444427,0.0,44.4937663224,124.558693486,109.611599961,58.4607719493,42.4850247072,8.66580330466
 09/17  22:00:00,890.573265528,100.392313858,483.595760001,0.0,34.9616554283,124.558693486,92.0007357966,55.0119412119,28.3233498048,8.66544477998
 09/17  23:00:00,891.238866546,100.368901411,483.336039011,0.0,34.9616554283,124.558693486,70.5270530269,47.7002879775,14.1616749024,8.66509014702
 09/17  24:00:00,878.692937636,100.347013678,483.11027245,0.0,34.9616554283,113.312780494,55.8788370509,41.547869434,5.66466996096,8.66629765596
 09/18  01:00:00,889.62999703,100.332630208,482.903705265,0.0,46.0930336215,113.312780494,49.6388500206,35.3080021644,5.66466996096,8.66617789523
 09/18  02:00:00,889.502444574,100.308945474,482.815419639,0.0,46.0930336215,113.312780494,45.7810602998,31.4504673859,5.66466996096,8.66592295293
 09/18  03:00:00,889.401152492,100.280835474,482.758170329,0.0,46.0930336215,113.312780494,44.0631037598,29.7328112053,5.66466996096,8.6656225935
 09/18  04:00:00,979.807722085,100.295335668,482.527217147,0.0,100.150657288,148.969399434,35.3615106674,21.0315297819,5.66466996096,8.6653109246
 09/18  05:00:00,1020.68775963,141.595022075,481.191119352,0.0,100.150657288,149.894399434,102.545637637,79.7174059741,14.1616749024,8.66655675999
 09/18  06:00:00,1273.61673848,166.365705782,480.394194358,0.0,176.471037341,302.612436532,56.3496620943,19.3600939977,28.3233498048,8.66621829185
 09/18  07:00:00,1388.69373941,169.613972287,480.437475131,0.0,243.2593065,310.10971186,58.2730374097,7.07479693585,42.4850247072,8.7132157666
 09/18  08:00:00,1427.49241617,171.006877981,480.442790644,0.0,243.2593065,310.10971186,77.4964774453,3.39610177429,56.6466996096,17.4536760614
 09/18  09:00:00,1462.76312052,172.895043778,480.45980261,0.0,243.2593065,302.612436532,60.9739603752,0.996822130894,42.4850247072,17.4921135371
 09/18  10:00:00,1472.15823329,174.589373298,480.560007706,0.0,243.2593065,310.10971186,97.1456720607,0.0216704180179,70.808374512,26.3156271307
 09/18  11:00:00,1474.94850474,176.116247989,480.777682795,0.0,243.2593065,310.10971186,97.1496809894,0.0,70.808374512,26.3413064774
 09/18  12:00:00,1434.45980656,177.339831514,480.75397286,0.0,243.2593065,310.10971186,88.3261379157,0.0,70.808374512,17.5177634037
 09/18  13:00:00,1468.97006838,178.565222994,480.695011008,0.0,243.2593065,302.612436532,82.9890013448,0.0,56.6466996096,26.3423017352
 09/18  14:00:00,1469.90871542,179.624897449,480.545931812,0.0,243.2593065,302.612436532,60.0346232485,0.0,42.4850247072,17.5495985413
 09/18  15:00:00,1471.00762334,180.990703426,480.298859759,0.0,243.2593065,302.612436532,82.9305008996,0.0,56.6466996096,26.28380129
 09/18  16:00:00,1478.60171735,182.357586253,479.89080015,0.0,243.2593065,310.10971186,102.448821492,0.0,84.9700494144,17.4787720779
 09/18  17:00:00,1479.53520216,183.455658247,479.711795921,0.0,243.2593065,310.10971186,93.6662310702,0.0,84.9700494144,8.69618165577
 09/18  18:00:00,1140.60039335,107.455922264,482.346328359,0.0,166.938926447,199.110933808,93.6510804447,0.0,84.9700494144,8.68103103029
 09/18  19:00:00,1142.3316508,106.557962693,483.837045916,0.0,166.938926447,191.61365848,73.9857656967,0.0,56.6466996096,17.3390660871
 09/18  20:00:00,1012.54270747,103.506019095,483.369106882,0.0,100.150657288,124.558693486,66.3897401496,1.0630231319,56.6466996096,8.68001740808
 09/18  21:00:00,972.555991669,102.805624884,483.8069025,0.0,100.150657288,124.558693486,54.89902666,3.74624156104,42.4850247072,8.66776039172
