Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  22:00:00,903.396243863,101.656645657,483.661082834,0.0,46.0930336215,124.558693486,43.4025336395,6.41334973717,28.3233498048,8.66583409754
 09/18  23:00:00,903.553226701,101.242550237,483.506868986,0.0,46.0930336215,124.558693486,30.2541879556,7.42700350821,14.1616749024,8.66550954496
 09/18  24:00:00,890.498749747,100.884295879,483.124655714,0.0,46.0930336215,113.312780494,14.5137692252,8.8290992642,5.66466996096,0.02
 09/19  01:00:00,890.581944347,100.648253646,483.485395634,0.0,46.0930336215,113.312780494,24.7396854265,10.4080880086,5.66466996096,8.66692745698
 09/19  02:00:00,890.483060916,100.497162555,483.565998584,0.0,46.0930336215,113.312780494,27.7934041261,13.4619904161,5.66466996096,8.66674374907
 09/19  03:00:00,890.430839859,100.356923572,483.68352842,0.0,46.0930336215,113.312780494,33.3705379238,19.0393801106,5.66466996096,8.66648785222
 09/19  04:00:00,984.420163536,100.556290149,483.207126115,0.0,100.150657288,148.969399434,36.0306369312,21.6988214445,5.66466996096,8.6671455258
 09/19  05:00:00,1040.05798385,159.756771646,479.492153171,0.0,100.150657288,149.894399434,84.2924475783,61.463462533,14.1616749024,8.66731014282
 09/19  06:00:00,1274.1139115,167.209018689,478.646137406,0.0,176.471037341,302.612436532,55.2201977788,18.2302853243,28.3233498048,8.66656264973
 09/19  07:00:00,1381.15959938,166.2416473,476.372789653,0.0,243.2593065,310.10971186,82.1723773317,22.2797679306,42.4850247072,17.4075846939
 09/19  08:00:00,1413.15118809,162.982190536,474.289898105,0.0,243.2593065,310.10971186,112.979896061,38.8770310229,56.6466996096,17.4561654285
 09/19  09:00:00,1442.33869495,160.817907482,472.342183463,0.0,243.2593065,302.612436532,117.400199311,57.4191565106,42.4850247072,17.4960180929
 09/19  10:00:00,1445.85568921,158.532426395,470.607453615,0.0,243.2593065,310.10971186,177.962282128,80.8389469202,70.808374512,26.3149606958
 09/19  11:00:00,1428.61380371,152.057939723,461.882219727,0.0,243.2593065,310.10971186,197.914753202,109.536528418,70.808374512,17.5698502718
 09/19  12:00:00,1364.57007848,141.359302095,455.035467612,0.0,243.2593065,310.10971186,251.477773757,154.400963092,70.808374512,26.2684361526
 09/19  13:00:00,1399.72251235,141.824740837,452.920094193,0.0,243.2593065,302.612436532,225.530686315,151.312951488,56.6466996096,17.5710352172
 09/19  14:00:00,1419.38986965,145.407625544,451.761861547,0.0,243.2593065,302.612436532,196.466592327,127.662816564,42.4850247072,26.318751056
 09/19  15:00:00,1446.25568876,153.177794119,450.0255956,0.0,243.2593065,302.612436532,168.939917658,94.7623063646,56.6466996096,17.5309116842
 09/19  16:00:00,1476.48477737,160.507396457,449.867241241,0.0,243.2593065,310.10971186,184.97227025,73.7949868168,84.9700494144,26.2072340188
 09/19  17:00:00,1498.97505308,164.538180552,453.775621392,0.0,243.2593065,310.10971186,157.274457133,63.6074301608,84.9700494144,8.6969775581
 09/19  18:00:00,1158.66096083,100.301815999,449.412004086,0.0,166.938926447,199.110933808,205.618582206,111.967882009,84.9700494144,8.68065078272
 09/19  19:00:00,1188.42061022,100.303704057,486.047741527,0.0,166.938926447,191.61365848,232.038272377,166.711095427,56.6466996096,8.68047734034
 09/19  20:00:00,1074.96234588,100.235490123,508.321964226,0.0,100.150657288,124.558693486,285.780138768,220.452696403,56.6466996096,8.68074275494
 09/19  21:00:00,1038.58999967,100.21305658,517.327036746,0.0,100.150657288,124.558693486,293.940700139,242.787539365,42.4850247072,8.66813606773
 09/19  22:00:00,974.017055565,100.189079777,525.837148043,0.0,46.0930336215,124.558693486,313.974040176,276.984331164,28.3233498048,8.66635920755
 09/19  23:00:00,975.244718193,100.168894984,534.812984153,0.0,46.0930336215,124.558693486,322.105610195,299.277866183,14.1616749024,8.66606910972
 09/19  24:00:00,956.825595508,100.15084228,541.253062161,0.0,46.0930336215,113.312780494,331.273539084,316.942154325,5.66466996096,8.66671479776
 09/20  01:00:00,952.030837866,100.135086265,546.585656769,0.0,46.0930336215,113.312780494,347.374353128,333.042390131,5.66466996096,8.66729303586
 09/20  02:00:00,951.958557367,100.131190917,552.383856255,0.0,46.0930336215,113.312780494,362.793128789,348.461340127,5.66466996096,8.66711870102
 09/20  03:00:00,952.597920156,100.131190917,557.992671146,0.0,46.0930336215,113.312780494,377.170467733,362.838909468,5.66466996096,8.66688830359
 09/20  04:00:00,1048.4726233,100.131190917,564.40935083,0.0,100.150657288,148.969399434,370.061850098,355.730539718,5.66466996096,8.66664041845
 09/20  05:00:00,1054.75841171,110.789569985,559.162300532,0.0,100.150657288,149.894399434,467.25044056,444.422373439,14.1616749024,8.66639221888
 09/20  06:00:00,1285.68388444,116.659801033,555.356655399,0.0,176.471037341,302.612436532,388.100602783,351.111115248,28.3233498048,8.66613773025
 09/20  07:00:00,1399.77297943,121.208863144,553.2313689,0.0,243.2593065,310.10971186,400.75814789,340.865979973,42.4850247072,17.4071432099
 09/20  08:00:00,1425.55523719,122.03651228,540.266643712,0.0,243.2593065,310.10971186,401.872748228,327.770891591,56.6466996096,17.4551570277
 09/20  09:00:00,1439.60193216,122.598649926,519.268578715,0.0,243.2593065,302.612436532,373.19754005,313.217509383,42.4850247072,17.4950059596
 09/20  10:00:00,1437.0511455,123.374718661,507.683458578,0.0,243.2593065,310.10971186,390.374905625,302.011537258,70.808374512,17.5549938548
 09/20  11:00:00,1432.75806646,124.507029031,499.289783249,0.0,243.2593065,310.10971186,386.044467118,288.883009928,70.808374512,26.3530826781
 09/20  12:00:00,1391.6102995,125.773355754,491.118815367,0.0,243.2593065,310.10971186,377.174111248,280.097464426,70.808374512,26.2682723106
 09/20  13:00:00,1430.15745703,127.315527549,484.021375492,0.0,243.2593065,302.612436532,343.772687792,269.554442606,56.6466996096,17.5715455762
 09/20  14:00:00,1435.9401828,129.613132849,477.574450874,0.0,243.2593065,302.612436532,320.713191818,251.908780421,42.4850247072,26.31938669
 09/20  15:00:00,1444.12458107,132.259743957,472.004468572,0.0,243.2593065,302.612436532,308.494543535,234.314133003,56.6466996096,17.5337109224
 09/20  16:00:00,1458.69468366,134.302762648,468.0326915,0.0,243.2593065,310.10971186,325.678086428,223.224832622,84.9700494144,17.4832043916
 09/20  17:00:00,1467.10752177,136.135818015,465.27501138,0.0,243.2593065,310.10971186,318.12168135,215.775514324,84.9700494144,17.3761176122
 09/20  18:00:00,1201.76972512,100.131190917,500.858313651,0.0,166.938926447,199.110933808,313.133824664,219.482386608,84.9700494144,8.68138864168
 09/20  19:00:00,1204.65465177,100.131190917,509.514414515,0.0,166.938926447,191.61365848,310.565055388,245.237855956,56.6466996096,8.68049982257
 09/20  20:00:00,1078.18100694,100.131190917,515.621955045,0.0,100.150657288,124.558693486,359.962057636,294.633767351,56.6466996096,8.68159067525
 09/20  21:00:00,1033.99775081,100.131190917,520.988841062,0.0,100.150657288,124.558693486,359.030982844,307.877799432,42.4850247072,8.66815870448
 09/20  22:00:00,964.626524648,100.131190917,526.006417749,0.0,46.0930336215,124.558693486,369.186956116,332.197196488,28.3233498048,8.66640982325
 09/20  23:00:00,965.53499224,100.131190917,529.796224684,0.0,46.0930336215,124.558693486,367.952098988,345.124267048,14.1616749024,8.66615703826
 09/20  24:00:00,954.8912415,100.131190917,532.703995224,0.0,46.0930336215,113.312780494,371.301300765,356.969126541,5.66466996096,8.66750426236
 09/21  01:00:00,958.319355668,100.131190917,534.624524195,0.0,46.0930336215,113.312780494,381.645083824,367.312967758,5.66466996096,8.66744610529
 09/21  02:00:00,966.17556557,100.131190917,535.512743796,0.0,46.0930336215,113.312780494,391.872493249,377.540504053,5.66466996096,8.66731923537
 09/21  03:00:00,972.192158565,100.131190917,536.034463542,0.0,46.0930336215,113.312780494,401.069706466,386.737909745,5.66466996096,8.6671267601
 09/21  04:00:00,1063.87002978,100.131190917,536.472763783,0.0,100.150657288,148.969399434,389.458510437,375.126926585,5.66466996096,8.6669138914
 09/21  05:00:00,1065.99916324,105.452990986,525.444694552,0.0,100.150657288,149.894399434,492.293022657,469.464647873,14.1616749024,8.66669988105
 09/21  06:00:00,1298.75173103,111.036952977,523.348032894,0.0,176.471037341,302.612436532,403.759742861,366.769913813,28.3233498048,8.66647924303
 09/21  07:00:00,1417.76464584,115.606044096,530.125261227,0.0,243.2593065,310.10971186,410.690277793,350.796805589,42.4850247072,17.4084474968
 09/21  08:00:00,1435.11921145,116.993550959,511.890777836,0.0,243.2593065,310.10971186,406.589854921,332.486239677,56.6466996096,17.4569156343
 09/21  09:00:00,1440.85899221,117.965207972,503.403744399,0.0,243.2593065,302.612436532,377.024178829,317.041951143,42.4850247072,17.4972029791
 09/21  10:00:00,1439.60945557,119.145030881,502.281107105,0.0,243.2593065,310.10971186,391.05768874,302.691648173,70.808374512,17.557666055
 09/21  11:00:00,1442.44187935,120.354229825,495.129618464,0.0,243.2593065,310.10971186,388.229052058,291.067592534,70.808374512,26.3530850125
 09/21  12:00:00,1401.47221445,122.060163481,486.659132473,0.0,243.2593065,310.10971186,376.796003227,279.715258735,70.808374512,26.2723699804
 09/21  13:00:00,1430.08126701,124.029107295,481.308892641,0.0,243.2593065,302.612436532,343.431519599,269.209944656,56.6466996096,17.5748753332
 09/21  14:00:00,1430.26859996,126.880278681,474.916915405,0.0,243.2593065,302.612436532,317.7964008,248.986668239,42.4850247072,26.324707854
 09/21  15:00:00,1439.4151421,129.774216865,470.165225213,0.0,243.2593065,302.612436532,304.265090527,230.083351595,56.6466996096,17.5350393222
 09/21  16:00:00,1454.82879062,132.345573124,465.285546455,0.0,243.2593065,310.10971186,327.145492119,215.961778177,84.9700494144,26.2136645276
 09/21  17:00:00,1459.50121571,134.060170141,462.087021225,0.0,243.2593065,310.10971186,302.249956916,208.581451057,84.9700494144,8.69845644423
 09/21  18:00:00,1196.5605423,100.131190917,495.574349986,0.0,166.938926447,199.110933808,307.243246688,213.592366179,84.9700494144,8.68083109449
 09/21  19:00:00,1211.35797578,100.131190917,502.776928579,0.0,166.938926447,191.61365848,301.906261493,236.577634698,56.6466996096,8.68192718561
 09/21  20:00:00,1097.12277474,100.131190917,506.845904791,0.0,100.150657288,124.558693486,353.354762382,284.416315984,56.6466996096,12.2917467878
 09/21  21:00:00,1063.35214333,100.131190917,509.954362513,0.0,100.150657288,124.558693486,345.950350355,298.402700826,42.4850247072,5.06262482143
 09/21  22:00:00,1003.76708517,100.131190917,512.667677725,0.0,46.0930336215,124.558693486,360.731182866,323.740000324,28.3233498048,8.66783273681
 09/21  23:00:00,1013.64546595,100.131190917,513.832180168,0.0,46.0930336215,124.558693486,360.387711831,337.558437354,14.1616749024,8.66759957483
 09/21  24:00:00,1000.16675868,100.131190917,513.191372877,0.0,46.0930336215,113.312780494,362.624228528,348.292042063,5.66466996096,8.66751650413
 09/22  01:00:00,997.987910952,100.131190917,515.127835931,0.0,46.0930336215,113.312780494,373.865735037,359.533757953,5.66466996096,8.6673071231
 09/22  02:00:00,998.265955392,100.131190917,518.327345902,0.0,46.0930336215,113.312780494,384.907899618,370.57596692,5.66466996096,8.667262737
 09/22  03:00:00,1000.10655087,100.131190917,520.241819411,0.0,46.0930336215,113.312780494,394.997132357,380.665342931,5.66466996096,8.66711946559
 09/22  04:00:00,1089.49293183,100.131190917,520.717873187,0.0,100.150657288,148.969399434,383.435454974,369.103839381,5.66466996096,8.66694563128
 09/22  05:00:00,1085.18300396,104.651974068,511.880137542,0.0,100.150657288,149.894399434,483.009325537,460.179245279,14.1616749024,8.6684053557
 09/22  06:00:00,1305.85405803,110.888549722,503.591694439,0.0,176.471037341,302.612436532,394.943005303,357.951463038,28.3233498048,8.66819246028
 09/22  07:00:00,1409.36573689,115.491590719,496.15880068,0.0,243.2593065,310.10971186,402.24708524,342.350556824,42.4850247072,17.4115037089
 09/22  08:00:00,1442.06479957,116.875691213,491.598164018,0.0,243.2593065,310.10971186,400.281148202,326.173042428,56.6466996096,17.4614061637
 09/22  09:00:00,1472.58431834,117.968151429,486.184316861,0.0,243.2593065,302.612436532,368.805224937,308.821842057,42.4850247072,17.4983581726
 09/22  10:00:00,1475.05743751,119.368821707,480.109349953,0.0,243.2593065,310.10971186,389.641134018,292.506281623,70.808374512,26.3264778826
 09/22  11:00:00,1471.07862959,120.853337267,475.182022353,0.0,243.2593065,310.10971186,368.339656076,279.952598145,70.808374512,17.5786834189
 09/22  12:00:00,1421.03389272,122.592223269,470.932029001,0.0,243.2593065,310.10971186,365.710268847,268.625002433,70.808374512,26.2768919024
 09/22  13:00:00,1450.89127637,124.479396353,467.572705239,0.0,243.2593065,302.612436532,339.365036317,256.364259004,56.6466996096,26.354077704
 09/22  14:00:00,1447.76255744,127.089335488,464.257489742,0.0,243.2593065,302.612436532,298.024889406,237.982346504,42.4850247072,17.557518195
 09/22  15:00:00,1443.29307544,129.851308125,461.535980943,0.0,243.2593065,302.612436532,301.604474669,218.661726182,56.6466996096,26.2960488776
 09/22  16:00:00,1440.12130514,132.044509899,457.873696567,0.0,243.2593065,310.10971186,307.332490303,204.875945716,84.9700494144,17.4864951728
 09/22  17:00:00,1435.64831131,133.945335859,454.788344071,0.0,243.2593065,310.10971186,289.277590753,195.608608235,84.9700494144,8.69893310396
 09/22  18:00:00,1166.23331324,100.133581962,483.922848879,0.0,166.938926447,199.110933808,304.037457567,201.723782182,84.9700494144,17.3436259707
 09/22  19:00:00,1185.90723135,100.131190917,502.114316493,0.0,166.938926447,191.61365848,292.193485935,226.864868846,56.6466996096,8.68191747939
 09/22  20:00:00,1067.0274165,100.131190917,509.263107578,0.0,100.150657288,124.558693486,342.4193148,277.09148541,56.6466996096,8.68112978058
 09/22  21:00:00,1035.71945844,100.131190917,515.199010277,0.0,100.150657288,124.558693486,342.957412767,291.80338387,42.4850247072,8.66900418964
 09/22  22:00:00,975.26803087,100.131190917,520.089087812,0.0,46.0930336215,124.558693486,354.990501796,317.999927608,28.3233498048,8.66722438329
 09/22  23:00:00,983.862962381,100.131190917,524.214960916,0.0,46.0930336215,124.558693486,356.004466608,333.175754146,14.1616749024,8.66703755948
 09/22  24:00:00,976.305140646,100.131190917,526.46778582,0.0,46.0930336215,113.312780494,360.660640438,346.329117177,5.66466996096,8.66685330006
 09/23  01:00:00,977.750117291,100.131190917,528.71153974,0.0,46.0930336215,113.312780494,372.823967207,358.493133579,5.66466996096,8.66616366737
 09/23  02:00:00,982.599825564,100.131190917,530.989520019,0.0,46.0930336215,113.312780494,384.35663297,370.023477573,5.66466996096,8.66848543591
 09/23  03:00:00,989.241989267,100.131190917,532.988754336,0.0,46.0930336215,113.312780494,394.771165488,380.438150394,5.66466996096,8.66834513333
 09/23  04:00:00,1001.98782781,100.131190917,534.133812277,0.0,55.6251445156,113.312780494,392.595756103,378.262890253,5.66466996096,8.66819588915
 09/23  05:00:00,1011.35682865,100.131190917,536.23374404,0.0,55.6251445156,113.312780494,408.941865921,386.112147067,14.1616749024,8.66804395202
 09/23  06:00:00,1079.53393326,100.131190917,534.600417964,0.0,65.1572554096,176.889270242,368.197636025,331.206394952,28.3233498048,8.66789126818
 09/23  07:00:00,1180.88714813,102.237823242,524.781090953,0.0,109.682768182,220.96816451,459.157742931,408.004976908,42.4850247072,8.66774131488
 09/23  08:00:00,1170.75273393,102.237102589,518.793320697,0.0,109.682768182,220.96816451,438.281650906,372.941736798,56.6466996096,8.69321449882
 09/23  09:00:00,1263.25182419,105.138727826,508.553315986,0.0,131.945524568,266.955817592,398.24720515,338.347492512,42.4850247072,17.4146879312
 09/23  10:00:00,1261.76017396,105.583659532,500.004595784,0.0,131.945524568,274.45309292,403.713726007,315.446849629,70.808374512,17.4585018666
 09/23  11:00:00,1257.55590623,106.040068027,492.662590401,0.0,131.945524568,274.45309292,387.323042723,299.056436163,70.808374512,17.4582320484
 09/23  12:00:00,1220.48766604,106.752122973,487.124736801,0.0,131.945524568,274.45309292,374.643337411,286.379346734,70.808374512,17.455616165
 09/23  13:00:00,1205.4143719,107.728746774,483.380560592,0.0,131.945524568,266.955817592,344.944925729,273.152032364,56.6466996096,15.1461937558
 09/23  14:00:00,1202.96763405,109.228716466,479.69535706,0.0,131.945524568,266.955817592,307.295070792,253.761141604,42.4850247072,11.0489044817
 09/23  15:00:00,1118.66591078,100.134037231,490.164306759,0.0,109.682768182,212.545889182,255.934080142,181.825824855,56.6466996096,17.4615556775
 09/23  16:00:00,1122.63037738,100.204711583,491.925634789,0.0,109.682768182,220.04316451,274.088899061,171.658442142,84.9700494144,17.4604075043
 09/23  17:00:00,1075.66851267,100.267453098,492.70060159,0.0,109.682768182,220.04316451,266.635244192,164.257049415,84.9700494144,17.4081453627
 09/23  18:00:00,1042.5927561,100.254459204,495.078628519,0.0,100.150657288,199.110933808,293.637755566,200.00170771,84.9700494144,8.66599844099
 09/23  19:00:00,1052.52917655,100.206841928,499.527959207,0.0,100.150657288,191.61365848,288.96730285,223.652070227,56.6466996096,8.66853301349
 09/23  20:00:00,954.460724274,100.158984181,506.229516243,0.0,55.6251445156,124.558693486,338.634018877,273.318942348,56.6466996096,8.66837691975
 09/23  21:00:00,961.481971593,100.151967356,512.299633991,0.0,55.6251445156,124.558693486,337.002025471,285.848781031,42.4850247072,8.66821973288
 09/23  22:00:00,961.109838467,100.144585792,516.655331738,0.0,46.0930336215,124.558693486,346.12464345,309.133228328,28.3233498048,8.66806531701
 09/23  23:00:00,967.664527662,100.135902298,520.422010182,0.0,46.0930336215,124.558693486,345.33713826,322.507551505,14.1616749024,8.66791185282
 09/23  24:00:00,955.565533082,100.131190917,524.092257399,0.0,46.0930336215,113.312780494,349.289632206,334.957200494,5.66466996096,8.66776175102
 09/24  01:00:00,942.877287377,100.131190917,528.361719991,0.0,34.9616554283,113.312780494,362.046031252,347.713479941,5.66466996096,8.66788135002
 09/24  02:00:00,945.903124424,100.131190917,532.554232932,0.0,34.9616554283,113.312780494,374.09589499,359.763382972,5.66466996096,8.66784205715
 09/24  03:00:00,947.473050583,100.131190917,536.292764903,0.0,34.9616554283,113.312780494,385.968686079,371.636267225,5.66466996096,8.66774889345
 09/24  04:00:00,954.893409847,100.131190917,540.379865517,0.0,44.4937663224,113.312780494,384.551881819,370.219572596,5.66466996096,8.66763926173
 09/24  05:00:00,959.381903276,100.131190917,544.704510377,0.0,44.4937663224,113.312780494,401.375415752,378.546216196,14.1616749024,8.66752465421
 09/24  06:00:00,1028.96076673,100.131190917,544.722433987,0.0,54.0258772165,176.889270242,361.521487668,324.529088869,28.3233498048,8.66904899376
 09/24  07:00:00,1028.33009835,100.131190917,542.089320949,0.0,54.0258772165,184.38654557,372.343664038,321.189717065,42.4850247072,8.66892226628
 09/24  08:00:00,1094.54204754,100.131190917,535.03161911,0.0,65.1572554096,220.04316451,360.560591508,295.223075143,56.6466996096,8.6908167552
 09/24  09:00:00,1074.42689681,100.131190917,525.368054515,0.0,65.1572554096,212.545889182,339.163879789,279.272389401,42.4850247072,17.4064656809
 09/24  10:00:00,1075.34112161,100.131190917,515.599857287,0.0,65.1572554096,220.04316451,350.108907161,261.8515674,70.808374512,17.4489652494
 09/24  11:00:00,1080.20638849,100.148051982,505.729288321,0.0,65.1572554096,220.04316451,328.830844274,249.288923324,70.808374512,8.73354643742
 09/24  12:00:00,1071.09775164,100.196476075,498.426287196,0.0,65.1572554096,220.04316451,326.535055752,238.273019593,70.808374512,17.4536616467
 09/24  13:00:00,1055.46250511,100.231978933,494.704006401,0.0,65.1572554096,212.545889182,301.947161283,227.847941923,56.6466996096,17.4525197504
 09/24  14:00:00,1047.28632375,100.267847179,491.461215703,0.0,65.1572554096,212.545889182,271.491196281,211.554735017,42.4850247072,17.4514365573
 09/24  15:00:00,1039.02304276,100.341978593,489.599662197,0.0,65.1572554096,212.545889182,266.944588691,192.847529141,56.6466996096,17.4503599402
 09/24  16:00:00,1008.94404819,100.405539082,488.553382148,0.0,65.1572554096,220.04316451,280.917333861,178.496042353,84.9700494144,17.4512420934
 09/24  17:00:00,957.642287335,100.411200974,488.987854824,0.0,54.0258772165,184.38654557,278.909140584,176.532308785,84.9700494144,17.4067823847
 09/24  18:00:00,929.963701386,100.375191108,492.567907069,0.0,44.4937663224,163.454314868,299.675389389,206.03700261,84.9700494144,8.6683373641
 09/24  19:00:00,936.659450296,100.29725442,499.452195066,0.0,44.4937663224,155.95703954,297.324590002,232.009675169,56.6466996096,8.66821522317
 09/24  20:00:00,918.083019184,100.265482248,508.026538139,0.0,44.4937663224,124.558693486,338.907290253,273.592494222,56.6466996096,8.66809642177
 09/24  21:00:00,923.221740583,100.240327391,516.338450949,0.0,44.4937663224,124.558693486,336.955616576,285.802613146,42.4850247072,8.66797872316
 09/24  22:00:00,920.337588407,100.208626274,524.095370186,0.0,34.9616554283,124.558693486,346.986687372,309.99547613,28.3233498048,8.66786143713
 09/24  23:00:00,927.928531963,100.186056466,531.028894107,0.0,34.9616554283,124.558693486,347.814136917,324.984717663,14.1616749024,8.66774435094
 09/24  24:00:00,919.569967254,100.171583366,535.303504114,0.0,34.9616554283,113.312780494,352.85363679,338.521337143,5.66466996096,8.66762968589
 09/25  01:00:00,935.309704444,100.159737959,536.896058143,0.0,46.0930336215,113.312780494,364.076272733,349.74377697,5.66466996096,8.66782580205
 09/25  02:00:00,941.212041854,100.146302815,537.784846952,0.0,46.0930336215,113.312780494,373.049985282,361.149332671,5.66466996096,6.23598265028
 09/25  03:00:00,948.745248655,100.133621144,538.74608895,0.0,46.0930336215,113.312780494,380.22058622,372.105081917,5.66466996096,2.45083434198
 09/25  04:00:00,1046.83068769,100.13450619,538.443914691,0.0,100.150657288,148.969399434,374.700636747,360.366455922,5.66466996096,8.66951086388
 09/25  05:00:00,1053.5656252,101.474122299,531.172674574,0.0,100.150657288,149.894399434,530.89333058,508.062095949,14.1616749024,8.66955972897
 09/25  06:00:00,1277.54864628,104.316901414,525.579473824,0.0,176.471037341,302.612436532,407.801927577,370.809221766,28.3233498048,8.66935600664
 09/25  07:00:00,1385.45516297,108.021285481,518.624196214,0.0,243.2593065,310.10971186,410.793543803,350.894076405,42.4850247072,17.4144426915
 09/25  08:00:00,1408.90650758,109.695499777,511.167385662,0.0,243.2593065,310.10971186,400.581208664,326.471013924,56.6466996096,17.4634951309
 09/25  09:00:00,1428.27061285,111.179390957,502.494052945,0.0,243.2593065,302.612436532,363.57825351,303.588766438,42.4850247072,17.5044623641
 09/25  10:00:00,1425.85234332,112.910720265,493.59798404,0.0,243.2593065,310.10971186,381.355878735,284.207649268,70.808374512,26.3398549546
 09/25  11:00:00,1425.47369681,114.853430764,484.638241974,0.0,243.2593065,310.10971186,364.499579167,267.322893466,70.808374512,26.3683111889
 09/25  12:00:00,1377.33425976,116.932542247,476.869654878,0.0,243.2593065,310.10971186,341.584399072,253.24899542,70.808374512,17.5270291398
 09/25  13:00:00,1403.66599199,119.536205341,471.826736249,0.0,243.2593065,302.612436532,321.352873969,238.33619378,56.6466996096,26.3699805791
 09/25  14:00:00,1396.31999646,123.00088037,462.595641308,0.0,243.2593065,302.612436532,282.303494249,213.483317622,42.4850247072,26.3351519202
 09/25  15:00:00,1392.51292273,126.383746551,458.378347605,0.0,243.2593065,302.612436532,253.674772814,179.481881163,56.6466996096,17.5461920408
 09/25  16:00:00,1407.11856199,131.014841706,460.684579732,0.0,243.2593065,310.10971186,230.119985508,118.923095744,84.9700494144,26.2268403497
 09/25  17:00:00,1424.65436434,138.894410729,469.93634623,0.0,243.2593065,310.10971186,175.450019434,81.7793498885,84.9700494144,8.70062013115
 09/25  18:00:00,1104.39958972,100.285371178,463.05242643,0.0,166.938926447,199.110933808,190.462252862,96.8082805126,84.9700494144,8.68392293533
 09/25  19:00:00,1108.66097979,100.384549575,460.767293402,0.0,166.938926447,191.61365848,211.518872549,146.188153079,56.6466996096,8.68401986085
 09/25  20:00:00,995.247593303,100.284920029,471.678176254,0.0,100.150657288,124.558693486,298.453254907,224.460546754,56.6466996096,17.3460085437
 09/25  21:00:00,984.514001541,100.267945332,498.496622539,0.0,100.150657288,124.558693486,295.030629698,243.875561075,42.4850247072,8.67004391555
 09/25  22:00:00,930.427949145,100.225812093,509.410897384,0.0,46.0930336215,124.558693486,307.219362327,270.227707166,28.3233498048,8.66830535603
 09/25  23:00:00,938.450408313,100.192806412,514.065772057,0.0,46.0930336215,124.558693486,308.572118917,285.742218419,14.1616749024,8.66822559645
 09/25  24:00:00,924.841518238,100.1761378,518.378873768,0.0,46.0930336215,113.312780494,313.565388132,299.232570778,5.66466996096,8.66814739313
 09/26  01:00:00,921.395495081,100.164697461,524.063658541,0.0,46.0930336215,113.312780494,326.163806312,311.830753609,5.66466996096,8.66838274215
 09/26  02:00:00,926.190460149,100.152430436,530.413621416,0.0,46.0930336215,113.312780494,339.278291827,324.945224447,5.66466996096,8.66839741942
 09/26  03:00:00,931.5897624,100.140200067,536.050392936,0.0,46.0930336215,113.312780494,352.991871584,338.658830293,5.66466996096,8.66837132962
 09/26  04:00:00,1028.15310576,100.143803192,538.58203733,0.0,100.150657288,148.969399434,342.680807149,328.347804318,5.66466996096,8.66833286958
 09/26  05:00:00,1023.23611544,107.65500687,525.288640056,0.0,100.150657288,149.894399434,449.125875333,426.295906744,14.1616749024,8.66829368633
 09/26  06:00:00,1247.07771372,113.060924512,515.494150874,0.0,176.471037341,302.612436532,363.440114126,326.448513816,28.3233498048,8.6682505057
 09/26  07:00:00,1358.46130391,117.198908947,507.933674109,0.0,243.2593065,310.10971186,361.612899413,310.410153681,42.4850247072,8.71772102529
 09/26  08:00:00,1385.39577248,118.845226096,498.864871975,0.0,243.2593065,310.10971186,361.59187878,287.479089456,56.6466996096,17.4660897139
 09/26  09:00:00,1412.11816382,120.128044572,490.382332749,0.0,243.2593065,302.612436532,329.358884252,267.518621476,42.4850247072,19.3552380684
 09/26  10:00:00,1414.2557086,121.793532114,483.003643099,0.0,243.2593065,310.10971186,345.138321326,249.844915363,70.808374512,24.4850314511
 09/26  11:00:00,1410.58880579,123.504577829,477.461729212,0.0,243.2593065,310.10971186,333.414048672,236.235605173,70.808374512,26.370068987
 09/26  12:00:00,1362.38264465,125.396093996,470.151974836,0.0,243.2593065,310.10971186,313.88155284,225.542206278,70.808374512,17.5309720498
 09/26  13:00:00,1389.49122833,127.529834856,462.864455683,0.0,243.2593065,302.612436532,294.212169891,211.193700522,56.6466996096,26.3717697589
 09/26  14:00:00,1394.62200171,130.521783805,463.250504253,0.0,243.2593065,302.612436532,239.622110551,170.79587333,42.4850247072,26.3412125137
 09/26  15:00:00,1402.02929545,133.9668345,464.525976992,0.0,243.2593065,302.612436532,212.558783648,129.603754173,56.6466996096,26.3083298654
 09/26  16:00:00,1415.00998085,138.984450273,464.790588454,0.0,243.2593065,310.10971186,209.292720301,106.831684582,84.9700494144,17.4909863048
 09/26  17:00:00,1432.76710479,148.360198987,469.552741467,0.0,243.2593065,310.10971186,170.843607426,77.1708881034,84.9700494144,8.70266990796
 09/26  18:00:00,1103.83264089,100.314810151,463.779492158,0.0,166.938926447,199.110933808,194.966113043,101.311400175,84.9700494144,8.68466345319
 09/26  19:00:00,1109.32739128,100.411512174,466.145322131,0.0,166.938926447,191.61365848,237.247347845,163.253547001,56.6466996096,17.3471012351
 09/26  20:00:00,1004.64293649,100.284270954,489.3617274,0.0,100.150657288,124.558693486,291.802401809,226.473765692,56.6466996096,8.68193650804
 09/26  21:00:00,987.951373796,100.266101307,512.060193855,0.0,100.150657288,124.558693486,293.729103326,242.573808204,42.4850247072,8.67027041483
 09/26  22:00:00,927.726486096,100.222794097,519.293376253,0.0,46.0930336215,124.558693486,306.379223771,269.387271324,28.3233498048,8.66860264217
 09/26  23:00:00,934.289739398,100.191278684,525.360318579,0.0,46.0930336215,124.558693486,308.161332038,285.331094935,14.1616749024,8.66856220034
 09/26  24:00:00,923.641826533,100.177427926,526.997897748,0.0,46.0930336215,113.312780494,312.109219242,297.776026932,5.66466996096,8.66852234959
 09/27  01:00:00,921.698837082,100.16592523,524.672631297,0.0,46.0930336215,113.312780494,321.933422662,307.599994886,5.66466996096,8.66875781492
 09/27  02:00:00,920.917173507,100.154547313,523.540553676,0.0,46.0930336215,113.312780494,331.700544026,317.367043186,5.66466996096,8.668830879
 09/27  03:00:00,919.284590707,100.143359802,521.559940368,0.0,46.0930336215,113.312780494,341.011297234,326.677778838,5.66466996096,8.66884843503
 09/27  04:00:00,1007.8229957,100.147841701,519.159309861,0.0,100.150657288,148.969399434,329.61365155,315.280132433,5.66466996096,8.66884915644
 09/27  05:00:00,1003.05899678,109.600779735,503.09564695,0.0,100.150657288,149.894399434,425.554873331,402.724349608,14.1616749024,8.66884882035
 09/27  06:00:00,1230.83727339,115.437251805,495.781061603,0.0,176.471037341,302.612436532,344.695083932,307.702891048,28.3233498048,8.66884307888
 09/27  07:00:00,1347.28831203,120.329256274,491.731484176,0.0,243.2593065,310.10971186,344.301556066,293.098987856,42.4850247072,8.71754350255
 09/27  08:00:00,1375.95367893,122.085976617,484.594902755,0.0,243.2593065,310.10971186,347.471430016,269.31342005,56.6466996096,21.5113103573
 09/27  09:00:00,1405.4060483,123.376500861,480.155553566,0.0,243.2593065,302.612436532,314.938877717,250.251861267,42.4850247072,22.2019917428
 09/27  10:00:00,1404.1452754,125.195792305,470.8472654,0.0,243.2593065,310.10971186,326.761910017,229.609311619,70.808374512,26.3442238856
 09/27  11:00:00,1397.88500649,127.194340942,463.097683393,0.0,243.2593065,310.10971186,299.85868562,211.461877306,70.808374512,17.5884338022
 09/27  12:00:00,1359.69263471,129.283839446,463.147020444,0.0,243.2593065,310.10971186,281.197243092,184.098182333,70.808374512,26.2906862469
 09/27  13:00:00,1400.57499772,132.357559312,464.787326293,0.0,243.2593065,302.612436532,231.647262567,148.628564515,56.6466996096,26.371998442
 09/27  14:00:00,1408.76330234,138.318425977,465.554141017,0.0,243.2593065,302.612436532,178.491960765,118.437127272,42.4850247072,17.5698087859
 09/27  15:00:00,1434.76151175,152.836741447,472.488826126,0.0,243.2593065,302.612436532,150.071680529,67.1097902259,56.6466996096,26.3151906938
 09/27  16:00:00,1453.93740534,166.465347283,471.401514672,0.0,243.2593065,310.10971186,141.644587343,39.1811253461,84.9700494144,17.4934125827
 09/27  17:00:00,1460.76407121,173.935105391,470.737579907,0.0,243.2593065,310.10971186,124.389611936,22.0366409367,84.9700494144,17.3829215845
 09/27  18:00:00,1129.15454001,100.59007182,477.996018286,0.0,166.938926447,199.110933808,130.803430962,37.1500486188,84.9700494144,8.68333292845
 09/27  19:00:00,1125.70066218,100.642054851,473.998308241,0.0,166.938926447,191.61365848,138.289550494,72.9581831944,56.6466996096,8.68466768959
 09/27  20:00:00,978.67547035,100.353895853,464.554381233,0.0,100.150657288,124.558693486,226.80425293,161.473546332,56.6466996096,8.68400698809
 09/27  21:00:00,950.917811783,100.324224208,475.030479382,0.0,100.150657288,124.558693486,256.42044699,205.265081166,42.4850247072,8.67034111724
 09/27  22:00:00,902.876530867,100.276243387,492.733207406,0.0,46.0930336215,124.558693486,275.849071737,238.85696994,28.3233498048,8.66875199242
 09/27  23:00:00,917.50556653,100.237070405,506.120892406,0.0,46.0930336215,124.558693486,279.22255463,256.392134078,14.1616749024,8.66874564952
 09/27  24:00:00,900.791548536,100.201627885,501.088562013,0.0,46.0930336215,113.312780494,282.06543789,267.731052107,5.66466996096,8.66971582206
 09/28  01:00:00,893.21486713,100.184135881,493.437389791,0.0,46.0930336215,113.312780494,284.130672118,269.797100341,5.66466996096,8.66890181615
 09/28  02:00:00,881.17958632,100.170637574,482.574796953,0.0,46.0930336215,113.312780494,278.682836203,264.349085824,5.66466996096,8.66908041851
 09/28  03:00:00,869.182437758,100.157300035,472.194986749,0.0,46.0930336215,113.312780494,269.620138609,255.286312347,5.66466996096,8.66915630093
 09/28  04:00:00,962.823473581,100.159814226,473.528301472,0.0,100.150657288,148.969399434,219.109452525,204.775581427,5.66466996096,8.66920113701
 09/28  05:00:00,994.110777795,116.384404227,480.250049286,0.0,100.150657288,149.894399434,236.999738242,214.168732311,14.1616749024,8.66933102807
 09/28  06:00:00,1242.67739144,135.780820511,480.3450682,0.0,176.471037341,302.612436532,131.106649372,94.1130507686,28.3233498048,8.67024879854
 09/28  07:00:00,1371.31059073,150.301026884,478.81480921,0.0,243.2593065,310.10971186,129.820819046,69.9195486155,42.4850247072,17.4162457237
 09/28  08:00:00,1408.23995896,154.574295287,477.929567903,0.0,243.2593065,310.10971186,134.219994338,60.1037477309,56.6466996096,17.4695469973
 09/28  09:00:00,1443.54402583,156.892763894,477.557130014,0.0,243.2593065,302.612436532,108.095630611,48.1015991662,42.4850247072,17.5090067379
 09/28  10:00:00,1452.20697652,157.973418606,477.547289714,0.0,243.2593065,310.10971186,139.102323398,41.9444700023,70.808374512,26.3494788837
 09/28  11:00:00,1453.24368945,158.318340854,477.150575978,0.0,243.2593065,310.10971186,138.771193533,41.5874259968,70.808374512,26.3753930239
 09/28  12:00:00,1409.74611922,157.530311161,476.127875523,0.0,243.2593065,310.10971186,136.216730708,47.8741308662,70.808374512,17.5342253302
 09/28  13:00:00,1438.92564497,153.767680794,475.675427644,0.0,243.2593065,302.612436532,144.614598673,61.5896264326,56.6466996096,26.3782726311
 09/28  14:00:00,1436.23718537,152.663875398,474.061431217,0.0,243.2593065,302.612436532,135.94636681,67.1134323732,42.4850247072,26.34790973
 09/28  15:00:00,1436.53261141,155.871884186,471.196245555,0.0,243.2593065,302.612436532,142.767092104,59.8051188385,56.6466996096,26.3152736556
 09/28  16:00:00,1446.53820777,161.03328284,466.820937927,0.0,243.2593065,310.10971186,153.686724659,51.2212400685,84.9700494144,17.4954351763
 09/28  17:00:00,1469.56388642,167.790260169,463.659554473,0.0,243.2593065,310.10971186,133.497792837,39.8258543594,84.9700494144,8.70188906364
 09/28  18:00:00,1153.3716967,100.371460458,463.345191927,0.0,166.938926447,199.110933808,156.072308086,59.7650797129,84.9700494144,11.3371789586
 09/28  19:00:00,1145.72383027,100.360602991,452.734649385,0.0,166.938926447,191.61365848,209.499177983,138.156544288,56.6466996096,14.6959340853
 09/28  20:00:00,1050.66791269,100.299609843,478.013289567,0.0,100.150657288,124.558693486,281.722955333,216.391988392,56.6466996096,8.68426733193
 09/28  21:00:00,1042.61414732,100.273140536,498.99166504,0.0,100.150657288,124.558693486,285.228518987,234.071538449,42.4850247072,8.67195583105
 09/28  22:00:00,988.096529613,100.227343666,501.952339884,0.0,46.0930336215,124.558693486,299.427538781,262.433853934,28.3233498048,8.67033504203
 09/28  23:00:00,1001.23811469,100.206149063,503.671080776,0.0,46.0930336215,124.558693486,302.34229637,279.510257823,14.1616749024,8.670363645
 09/28  24:00:00,987.133979102,100.189888518,506.746514613,0.0,46.0930336215,113.312780494,310.541705219,296.206638813,5.66466996096,8.67039644519
 09/29  01:00:00,979.345053277,100.173438997,513.03810016,0.0,46.0930336215,113.312780494,326.461204557,312.125823005,5.66466996096,8.67071159161
 09/29  02:00:00,975.028053559,100.156566544,520.132396211,0.0,46.0930336215,113.312780494,342.549898823,328.214366435,5.66466996096,8.67086242664
 09/29  03:00:00,972.121073659,100.139905717,526.96429718,0.0,46.0930336215,113.312780494,357.847841192,343.512215129,5.66466996096,8.67095610229
 09/29  04:00:00,1061.38859534,100.139410744,533.150307598,0.0,100.150657288,148.969399434,351.729450201,337.393747984,5.66466996096,8.67103225562
 09/29  05:00:00,1053.58744464,110.299507715,523.465397478,0.0,100.150657288,149.894399434,445.884121568,423.053689325,14.1616749024,8.66875734035
 09/29  06:00:00,1274.60777414,116.344907494,521.274348027,0.0,176.471037341,302.612436532,368.968441558,331.975616012,28.3233498048,8.66947574037
 09/29  07:00:00,1385.23140964,121.099684099,516.233371023,0.0,243.2593065,310.10971186,382.033211567,322.128143123,42.4850247072,17.4200437371
 09/29  08:00:00,1405.24328652,122.22199549,506.425820772,0.0,243.2593065,310.10971186,380.261520172,306.142766738,56.6466996096,17.4720538241
 09/29  09:00:00,1428.99926233,122.872920146,499.653672547,0.0,243.2593065,302.612436532,352.777497499,292.780350086,42.4850247072,17.5121227053
 09/29  10:00:00,1430.04055316,124.042017303,493.07905091,0.0,243.2593065,310.10971186,373.538519092,276.377726038,70.808374512,26.3524185416
 09/29  11:00:00,1430.12630811,125.288397581,486.298918375,0.0,243.2593065,310.10971186,361.995916408,264.807755624,70.808374512,26.3797862721
 09/29  12:00:00,1391.88229789,126.800165056,478.919499507,0.0,243.2593065,310.10971186,343.09231315,254.745941459,70.808374512,17.5379971788
 09/29  13:00:00,1428.89385764,128.517986643,472.565361768,0.0,243.2593065,302.612436532,326.397816007,243.36838926,56.6466996096,26.382727138
 09/29  14:00:00,1429.91559265,131.091927746,467.261011931,0.0,243.2593065,302.612436532,294.715837215,225.878224911,42.4850247072,26.3525875966
 09/29  15:00:00,1437.63380656,134.069522707,462.791537288,0.0,243.2593065,302.612436532,281.845999757,207.648403594,56.6466996096,17.5508965534
 09/29  16:00:00,1444.7547702,136.401037594,456.817033785,0.0,243.2593065,310.10971186,304.468559835,193.262808128,84.9700494144,26.2357022926
 09/29  17:00:00,1447.14239053,137.807204175,452.105879817,0.0,243.2593065,310.10971186,279.922906227,186.248827627,84.9700494144,8.70402918517
 09/29  18:00:00,1173.82302633,100.163546498,483.469255742,0.0,166.938926447,199.110933808,285.487601172,191.83173566,84.9700494144,8.68581609737
 09/29  19:00:00,1185.14766855,100.180162039,503.409611003,0.0,166.938926447,191.61365848,293.26227967,219.265762089,56.6466996096,17.3498179714
 09/29  20:00:00,1050.56674455,100.162555607,513.171354469,0.0,100.150657288,124.558693486,333.720507246,268.389732553,56.6466996096,8.68407508296
 09/29  21:00:00,1006.28335161,100.158776619,522.843517647,0.0,100.150657288,124.558693486,335.40945702,284.252762758,42.4850247072,8.67166955502
 09/29  22:00:00,940.782806112,100.143405272,532.144731671,0.0,46.0930336215,124.558693486,349.264628906,312.271192695,28.3233498048,8.67008640676
 09/29  23:00:00,948.419419286,100.132744528,540.805660493,0.0,46.0930336215,124.558693486,351.380796963,328.548963221,14.1616749024,8.6701588396
 09/29  24:00:00,942.805223131,100.131190917,547.883635791,0.0,46.0930336215,113.312780494,357.712172747,343.377270545,5.66466996096,8.67023224152
 09/30  01:00:00,946.274496511,100.131190917,551.592400257,0.0,46.0930336215,113.312780494,369.807228008,355.47196988,5.66466996096,8.670588167
 09/30  02:00:00,949.833130044,100.131190917,555.411821778,0.0,46.0930336215,113.312780494,381.175960645,366.840511982,5.66466996096,8.67077870155
 09/30  03:00:00,953.903086019,100.131190917,559.789975499,0.0,46.0930336215,113.312780494,392.311250547,377.975668824,5.66466996096,8.67091176226
 09/30  04:00:00,968.770279479,100.131190917,564.700280525,0.0,55.6251445156,113.312780494,391.117202239,376.781504949,5.66466996096,8.67102732844
 09/30  05:00:00,975.079466292,100.131190917,571.556675047,0.0,55.6251445156,113.312780494,408.251806121,385.418993711,14.1616749024,8.67113750759
 09/30  06:00:00,1052.65379013,100.131190917,576.434271454,0.0,65.1572554096,176.889270242,367.597675351,330.603079575,28.3233498048,8.67124597052
 09/30  07:00:00,1166.81666266,103.093060159,574.186647243,0.0,109.682768182,220.96816451,457.845175959,406.688793323,42.4850247072,8.67135792803
 09/30  08:00:00,1158.4758161,102.759563987,563.219385586,0.0,109.682768182,220.96816451,442.657191506,377.312973115,56.6466996096,8.69751878146
 09/30  09:00:00,1248.80272014,105.599998352,542.009864517,0.0,131.945524568,266.955817592,408.060237195,348.150176671,42.4850247072,17.4250358162
 09/30  10:00:00,1246.39726668,105.92653837,530.973405982,0.0,131.945524568,274.45309292,416.217082631,327.937999577,70.808374512,17.4707085427
 09/30  11:00:00,1241.86392362,106.277348117,524.596461234,0.0,131.945524568,274.45309292,403.24048863,314.960656832,70.808374512,17.4714572863
 09/30  12:00:00,1203.73146361,106.937171989,517.500647913,0.0,131.945524568,274.45309292,393.182139398,304.903876937,70.808374512,17.4698879496
 09/30  13:00:00,1190.17016994,107.828483985,510.047319481,0.0,131.945524568,266.955817592,367.52447567,293.407254566,56.6466996096,17.4705214946
 09/30  14:00:00,1185.90782751,109.200981029,504.068837759,0.0,131.945524568,266.955817592,334.257161326,274.301392187,42.4850247072,17.4707444325
 09/30  15:00:00,1109.15718717,100.138071968,513.345422856,0.0,109.682768182,212.545889182,275.944158643,201.824538516,56.6466996096,17.4729205179
 09/30  16:00:00,1115.99932454,100.209718192,512.522002544,0.0,109.682768182,220.04316451,292.923936557,190.481731867,84.9700494144,17.4721552758
 09/30  17:00:00,1073.05667641,100.26423639,511.723942717,0.0,109.682768182,220.04316451,286.264814088,183.876092269,84.9700494144,17.4186724051
 09/30  18:00:00,1032.70819642,100.244183625,510.012855282,0.0,100.150657288,199.110933808,313.01924701,219.378460365,84.9700494144,8.67073723043
 09/30  19:00:00,1036.17534636,100.186610379,507.986096271,0.0,100.150657288,191.61365848,306.785852738,241.468304157,56.6466996096,8.67084897149
 09/30  20:00:00,928.310490962,100.15590763,507.386828737,0.0,55.6251445156,124.558693486,352.057278964,286.739616915,56.6466996096,8.67096243957
 09/30  21:00:00,925.382900744,100.149362569,504.304538887,0.0,55.6251445156,124.558693486,345.694120722,294.538028376,42.4850247072,8.6710676392
 09/30  22:00:00,909.733028202,100.141423705,498.146663784,0.0,46.0930336215,124.558693486,346.929775669,309.935251223,28.3233498048,8.67117464145
 09/30  23:00:00,904.271832417,100.132752007,492.169558963,0.0,46.0930336215,124.558693486,333.321416819,310.488459805,14.1616749024,8.67128211121
 09/30  24:00:00,888.613535377,100.131190917,488.946647646,0.0,46.0930336215,113.312780494,335.015828495,320.679764585,5.66466996096,8.67139394963
 10/01  01:00:00,912.923851189,100.131190917,526.173026442,0.0,34.9616554283,113.312780494,370.141817807,355.808181198,5.66466996096,8.6689666473
 10/01  02:00:00,935.012780273,100.131190917,550.099717233,0.0,34.9616554283,113.312780494,390.50209303,376.167171277,5.66466996096,8.67025179272
 10/01  03:00:00,928.647900525,100.131190917,543.396042363,0.0,34.9616554283,113.312780494,398.923089889,384.587978688,5.66466996096,8.67044123985
 10/01  04:00:00,941.676801259,100.131190917,546.126728611,0.0,44.4937663224,113.312780494,397.883479099,383.548207134,5.66466996096,8.67060200467
 10/01  05:00:00,944.680174923,100.131190917,548.831200136,0.0,44.4937663224,113.312780494,418.120579709,395.288150737,14.1616749024,8.67075406883
 10/01  06:00:00,1040.79975872,100.131190917,573.239696676,0.0,54.0258772165,176.889270242,382.336781894,345.342528678,28.3233498048,8.67090341062
 10/01  07:00:00,1036.24771464,100.131190917,569.112333254,0.0,54.0258772165,184.38654557,395.780052455,344.623975926,42.4850247072,8.67105182205
 10/01  08:00:00,1082.97829237,100.131190917,541.580827393,0.0,65.1572554096,220.04316451,389.201411606,315.185068815,56.6466996096,17.3696431813
 10/01  09:00:00,1072.67110925,100.131190917,539.331770165,0.0,65.1572554096,212.545889182,346.914332387,295.712397618,42.4850247072,8.71691006221
 10/01  10:00:00,1070.91250201,100.131190917,530.050153101,0.0,65.1572554096,220.04316451,367.545679445,279.272454863,70.808374512,17.4648500694
 10/01  11:00:00,1065.67536925,100.141677123,523.702000958,0.0,65.1572554096,220.04316451,356.610057652,268.336937872,70.808374512,17.4647452682
 10/01  12:00:00,1058.8830503,100.189626477,517.910398288,0.0,65.1572554096,220.04316451,348.095826591,259.822788167,70.808374512,17.4646639121
 10/01  13:00:00,1049.48698774,100.226964978,516.053145901,0.0,65.1572554096,212.545889182,326.677990665,252.566706148,56.6466996096,17.4645849076
 10/01  14:00:00,1048.40941379,100.255122594,515.227563311,0.0,65.1572554096,212.545889182,298.164112615,238.214581642,42.4850247072,17.4645062659
 10/01  15:00:00,1044.93189711,100.296102522,511.839315001,0.0,65.1572554096,212.545889182,294.039860476,219.928733067,56.6466996096,17.4644277994
 10/01  16:00:00,1016.0823214,100.361312911,508.218188989,0.0,65.1572554096,220.04316451,306.733900417,204.299198504,84.9700494144,17.4646524991
 10/01  17:00:00,968.844170976,100.358445593,507.497882263,0.0,54.0258772165,184.38654557,305.384959313,202.999366684,84.9700494144,17.4155432151
 10/01  18:00:00,939.984175069,100.316263703,508.976773087,0.0,44.4937663224,163.454314868,327.900930664,234.260302481,84.9700494144,8.67057876839
 10/01  19:00:00,947.811842922,100.229545006,511.677181283,0.0,44.4937663224,155.95703954,326.310018963,260.992599893,56.6466996096,8.67071946087
 10/01  20:00:00,932.460704222,100.20583045,524.500565084,0.0,44.4937663224,124.558693486,368.404543051,303.086978026,56.6466996096,8.67086541485
 10/01  21:00:00,936.593535977,100.19921639,529.710764922,0.0,44.4937663224,124.558693486,363.96404218,312.808004637,42.4850247072,8.67101283617
 10/01  22:00:00,927.367254651,100.18822344,530.749053279,0.0,34.9616554283,124.558693486,369.920711579,332.926201188,28.3233498048,8.67116058666
 10/01  23:00:00,935.861863328,100.172985665,538.447944372,0.0,34.9616554283,124.558693486,370.02228865,347.189305423,14.1616749024,8.6713083243
 10/01  24:00:00,930.607610179,100.157960334,546.011568156,0.0,34.9616554283,113.312780494,374.947401421,360.611271148,5.66466996096,8.67146031122
 10/02  01:00:00,940.132709137,100.146717689,544.366575274,0.0,46.0930336215,113.312780494,383.466096668,369.129580879,5.66466996096,8.67184582867
 10/02  02:00:00,940.583740245,100.133881961,544.705591327,0.0,46.0930336215,113.312780494,392.943036529,378.606220166,5.66466996096,8.67214640196
 10/02  03:00:00,946.230464928,100.131190917,550.682911146,0.0,46.0930336215,113.312780494,404.427711381,390.092409988,5.66466996096,8.67063143282
 10/02  04:00:00,1036.89761204,100.131271491,550.943130642,0.0,100.150657288,148.969399434,392.061941576,377.725448809,5.66466996096,8.67182280557
 10/02  05:00:00,1029.40521028,101.20111679,540.479821166,0.0,100.150657288,149.894399434,554.656347099,531.822170589,14.1616749024,8.67250160834
 10/02  06:00:00,1258.16650443,103.306593471,538.016997206,0.0,176.471037341,302.612436532,428.479664492,391.484123401,28.3233498048,8.67219128705
 10/02  07:00:00,1366.94803147,106.196612085,527.091454531,0.0,243.2593065,310.10971186,428.657379175,368.749069858,42.4850247072,17.4232846094
 10/02  08:00:00,1400.87336463,107.673350564,526.200580397,0.0,243.2593065,310.10971186,420.312478699,346.190245473,56.6466996096,17.4755336162
 10/02  09:00:00,1427.79902165,109.107344978,518.44594097,0.0,243.2593065,302.612436532,391.839300884,323.086938246,42.4850247072,26.2673379308
 10/02  10:00:00,1424.07369564,110.79545767,505.162488552,0.0,243.2593065,310.10971186,390.429257705,302.04075149,70.808374512,17.580131703
 10/02  11:00:00,1415.65521433,112.551949826,493.269435667,0.0,243.2593065,310.10971186,382.085060017,284.884679318,70.808374512,26.392006187
 10/02  12:00:00,1369.74379212,114.581942276,486.932185596,0.0,243.2593065,310.10971186,367.534598869,270.42096301,70.808374512,26.3052613476
 10/02  13:00:00,1400.95614195,116.762931211,483.209434439,0.0,243.2593065,302.612436532,342.107145562,259.069514953,56.6466996096,26.390930999
