Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/02  14:00:00,1395.90158284,119.949630961,475.432070382,0.0,243.2593065,302.612436532,305.048742329,236.202024053,42.4850247072,26.3616935689
 10/02  15:00:00,1388.53414405,123.267694443,465.425098767,0.0,243.2593065,302.612436532,270.489655961,196.28461465,56.6466996096,17.558341701
 10/02  16:00:00,1408.17856736,127.540122008,468.752957704,0.0,243.2593065,310.10971186,233.565274424,131.089516701,84.9700494144,17.5057083083
 10/02  17:00:00,1427.01882456,133.696727541,477.415692293,0.0,243.2593065,310.10971186,199.605177727,97.2446740321,84.9700494144,17.3904542808
 10/02  18:00:00,1107.74869442,100.247713946,466.598387159,0.0,166.938926447,199.110933808,208.192112772,114.536091792,84.9700494144,8.68597156554
 10/02  19:00:00,1110.11851414,100.253002678,465.577751107,0.0,166.938926447,191.61365848,232.725076123,167.392857267,56.6466996096,8.6855192466
 10/02  20:00:00,993.59803708,100.203752543,477.220815513,0.0,100.150657288,124.558693486,318.600030922,244.599482478,56.6466996096,17.3538488346
 10/02  21:00:00,966.563329483,100.194047307,488.290791643,0.0,100.150657288,124.558693486,308.645780465,257.486908844,42.4850247072,8.67384691395
 10/02  22:00:00,916.629057109,100.178083469,505.930550015,0.0,46.0930336215,124.558693486,330.170598895,293.174947285,28.3233498048,8.67230180528
 10/02  23:00:00,927.892508275,100.164849219,516.748481,0.0,46.0930336215,124.558693486,333.985619208,311.15319898,14.1616749024,8.67074532546
 10/02  24:00:00,901.087388479,100.151222679,500.912587924,0.0,46.0930336215,113.312780494,329.932414789,315.59681634,5.66466996096,8.67092848784
 10/03  01:00:00,890.832948724,100.138585657,491.016510526,0.0,46.0930336215,113.312780494,325.284290248,310.94821441,5.66466996096,8.67140587727
 10/03  02:00:00,881.968618034,100.131204983,483.271058753,0.0,46.0930336215,113.312780494,326.909971729,312.573584112,5.66466996096,8.67171765545
 10/03  03:00:00,878.257186862,100.131190917,480.043991661,0.0,46.0930336215,113.312780494,334.873391245,320.536749952,5.66466996096,8.6719713319
 10/03  04:00:00,975.55242221,100.131190917,483.271378686,0.0,100.150657288,148.969399434,334.073910694,319.73703328,5.66466996096,8.67220745253
 10/03  05:00:00,984.340838924,103.312456539,486.944152307,0.0,100.150657288,149.894399434,460.159933845,437.32581657,14.1616749024,8.67244237203
 10/03  06:00:00,1210.03363166,109.294898386,479.738171456,0.0,176.471037341,302.612436532,359.643456834,322.647435613,28.3233498048,8.67267141647
 10/03  07:00:00,1316.3906602,113.184368167,469.281226201,0.0,243.2593065,310.10971186,350.002669092,290.091781394,42.4850247072,17.4258629913
 10/03  08:00:00,1354.2092319,115.165838521,469.501134578,0.0,243.2593065,310.10971186,302.133787354,228.007294828,56.6466996096,17.4797929163
 10/03  09:00:00,1396.42911181,118.272232648,472.795353431,0.0,243.2593065,302.612436532,238.097584763,178.091302166,42.4850247072,17.5212578895
 10/03  10:00:00,1422.16198294,125.976525704,479.836938652,0.0,243.2593065,310.10971186,220.309303646,123.135447453,70.808374512,26.3654816812
 10/03  11:00:00,1430.57319779,132.103431919,480.768225745,0.0,243.2593065,310.10971186,192.049109266,94.8463207438,70.808374512,26.3944140104
 10/03  12:00:00,1389.78603913,133.694032589,480.072171971,0.0,243.2593065,310.10971186,193.521349468,96.405300718,70.808374512,26.3076742384
 10/03  13:00:00,1422.08873241,133.878203438,478.803551098,0.0,243.2593065,302.612436532,181.51389329,105.480908509,56.6466996096,19.3862851715
 10/03  14:00:00,1423.62183883,136.365914491,477.783527375,0.0,243.2593065,302.612436532,167.246475523,100.177268953,42.4850247072,24.5841818626
 10/03  15:00:00,1424.4693431,138.977371618,476.047861129,0.0,243.2593065,302.612436532,177.233466835,94.2529083965,56.6466996096,26.3338588286
 10/03  16:00:00,1429.18202199,140.968355939,472.206140033,0.0,243.2593065,310.10971186,194.752748608,92.2800521178,84.9700494144,17.5026470762
 10/03  17:00:00,1421.98163671,140.41663618,463.904850068,0.0,243.2593065,310.10971186,202.662876521,100.301451446,84.9700494144,17.3913756608
 10/03  18:00:00,1114.24008684,100.262936727,464.831869911,0.0,166.938926447,199.110933808,259.002644004,165.345168627,84.9700494144,8.68742596237
 10/03  19:00:00,1156.24545552,100.269694859,510.186251777,0.0,166.938926447,191.61365848,275.44844887,210.11500023,56.6466996096,8.68674903024
 10/03  20:00:00,1039.96288902,100.217781447,525.379979778,0.0,100.150657288,124.558693486,327.24500967,261.910744055,56.6466996096,8.68756600523
 10/03  21:00:00,1015.26191664,100.205989832,531.520915337,0.0,100.150657288,124.558693486,339.947344296,280.134799974,42.4850247072,17.327519615
 10/03  22:00:00,970.217733385,100.184911014,533.393989377,0.0,46.0930336215,124.558693486,345.283052368,308.288161138,28.3233498048,8.67154142556
 10/03  23:00:00,976.883634778,100.169749191,531.632694584,0.0,46.0930336215,124.558693486,345.751122253,322.917677766,14.1616749024,8.67176958524
 10/03  24:00:00,954.373157494,100.154436897,534.386353805,0.0,46.0930336215,113.312780494,351.455814834,337.119144203,5.66466996096,8.67200067055
 10/04  01:00:00,942.805369799,100.137927473,544.225927704,0.0,46.0930336215,113.312780494,365.297726631,350.960490826,5.66466996096,8.67256584331
 10/04  02:00:00,947.127025684,100.131190917,552.710744471,0.0,46.0930336215,113.312780494,377.989807498,363.65223933,5.66466996096,8.67289820709
 10/04  03:00:00,952.576051036,100.131190917,558.335024096,0.0,46.0930336215,113.312780494,390.959921923,376.624511361,5.66466996096,8.67074060092
 10/04  04:00:00,1047.23232369,100.131190917,562.511373125,0.0,100.150657288,148.969399434,383.490372414,369.154016782,5.66466996096,8.67168567062
 10/04  05:00:00,1057.3498011,104.969322171,566.905560047,0.0,100.150657288,149.894399434,492.138846676,469.305217072,14.1616749024,8.67195470187
 10/04  06:00:00,1297.29503002,110.654906398,572.909807955,0.0,176.471037341,302.612436532,404.957763147,367.962189838,28.3233498048,8.67222350421
 10/04  07:00:00,1414.45556689,114.944906129,570.276197424,0.0,243.2593065,310.10971186,415.691926589,355.781157534,42.4850247072,17.425744348
 10/04  08:00:00,1436.85219523,116.385596287,557.085900617,0.0,243.2593065,310.10971186,411.187761909,337.060969565,56.6466996096,17.4800927348
 10/04  09:00:00,1448.26808465,117.428216673,532.903931481,0.0,243.2593065,302.612436532,379.424863665,319.417682929,42.4850247072,17.5221560291
 10/04  10:00:00,1439.99200391,118.732474627,510.394173501,0.0,243.2593065,310.10971186,400.284526959,303.108793795,70.808374512,26.3673586522
 10/04  11:00:00,1442.11528165,120.195246554,493.656820732,0.0,243.2593065,310.10971186,384.828178345,287.617896941,70.808374512,26.4019068925
 10/04  12:00:00,1399.2499153,121.880042524,487.471112307,0.0,243.2593065,310.10971186,373.617067547,277.913055251,70.808374512,24.8956377837
 10/04  13:00:00,1429.2661951,123.700227939,482.758184918,0.0,243.2593065,302.612436532,342.203967931,266.531648885,56.6466996096,19.0256194368
 10/04  14:00:00,1424.35295554,126.325548523,475.665429999,0.0,243.2593065,302.612436532,315.624367742,246.769876543,42.4850247072,26.3694664916
 10/04  15:00:00,1427.13563621,129.423792182,468.981230544,0.0,243.2593065,302.612436532,308.966941632,225.982947153,56.6466996096,26.3372948692
 10/04  16:00:00,1442.55992907,131.959235802,465.458528513,0.0,243.2593065,310.10971186,313.595449592,211.120660317,84.9700494144,17.504739861
 10/04  17:00:00,1446.49095605,133.421584061,462.948387467,0.0,243.2593065,310.10971186,307.683459387,205.32042167,84.9700494144,17.3929883021
 10/04  18:00:00,1184.02854146,100.140745135,495.043354693,0.0,166.938926447,199.110933808,309.379008714,215.720996656,84.9700494144,8.6879626433
 10/04  19:00:00,1197.95875261,100.166162568,505.182632771,0.0,166.938926447,191.61365848,302.191484908,236.857245692,56.6466996096,8.68753960626
 10/04  20:00:00,1068.90006662,100.156519503,511.634617795,0.0,100.150657288,124.558693486,357.205904766,283.204093808,56.6466996096,17.3551113482
 10/04  21:00:00,1033.18735704,100.154101779,516.481495834,0.0,100.150657288,124.558693486,347.929479217,296.770594773,42.4850247072,8.6738597374
 10/04  22:00:00,968.307950145,100.14040944,520.509018409,0.0,46.0930336215,124.558693486,358.800154077,321.804426271,28.3233498048,8.67237800164
 10/04  23:00:00,970.546033172,100.131836594,524.493959877,0.0,46.0930336215,124.558693486,358.55209852,335.717775676,14.1616749024,8.67264794084
 10/04  24:00:00,961.357029993,100.131314866,526.344139116,0.0,46.0930336215,113.312780494,361.519359324,347.181769301,5.66466996096,8.67292006151
 10/05  01:00:00,969.321732348,100.131190917,528.559795025,0.0,46.0930336215,113.312780494,373.92741092,359.591125622,5.66466996096,8.67161533736
 10/05  02:00:00,976.179197275,100.131190917,531.553566236,0.0,46.0930336215,113.312780494,385.701053006,371.364278408,5.66466996096,8.67210463736
 10/05  03:00:00,980.541290442,100.131190917,531.90641044,0.0,46.0930336215,113.312780494,395.17293815,380.835834796,5.66466996096,8.67243339374
 10/05  04:00:00,1078.63529983,100.131190917,532.280633842,0.0,100.150657288,148.969399434,384.788502106,370.451081783,5.66466996096,8.67275036224
 10/05  05:00:00,1077.93288443,104.742236802,517.936400226,0.0,100.150657288,149.894399434,487.388878615,464.55413578,14.1616749024,8.67306793286
 10/05  06:00:00,1296.96289245,110.80115862,514.035353178,0.0,176.471037341,302.612436532,398.917303426,361.920573648,28.3233498048,8.67337997342
 10/05  07:00:00,1419.94128448,115.15719363,530.031980959,0.0,243.2593065,310.10971186,411.075013447,351.161249431,42.4850247072,17.4287393086
 10/05  08:00:00,1431.1979972,116.72096969,514.828083268,0.0,243.2593065,310.10971186,407.393188833,333.262837429,56.6466996096,17.4836517946
 10/05  09:00:00,1462.61429439,117.927451779,497.831798893,0.0,243.2593065,302.612436532,373.873753192,313.86286657,42.4850247072,17.5258619145
 10/05  10:00:00,1474.40181335,119.26880186,485.438762633,0.0,243.2593065,310.10971186,393.722392431,296.539648833,70.808374512,26.374369086
 10/05  11:00:00,1481.75372373,120.60596735,479.445982531,0.0,243.2593065,310.10971186,381.910136572,284.697607801,70.808374512,26.4041542593
 10/05  12:00:00,1440.2797269,122.162573046,475.909366472,0.0,243.2593065,310.10971186,373.104585776,275.97947398,70.808374512,26.316737284
 10/05  13:00:00,1471.16990122,123.939035472,471.756348983,0.0,243.2593065,302.612436532,347.555280501,264.503047133,56.6466996096,26.4055337584
 10/05  14:00:00,1472.34271238,126.025219871,471.276781297,0.0,243.2593065,302.612436532,320.42607462,251.569309279,42.4850247072,26.3717406344
 10/05  15:00:00,1472.4544551,128.536297613,468.211203331,0.0,243.2593065,302.612436532,310.143315245,235.931521925,56.6466996096,17.5650937106
 10/05  16:00:00,1479.08435029,130.950245234,464.664631008,0.0,243.2593065,310.10971186,332.744576006,221.52200619,84.9700494144,26.252520401
 10/05  17:00:00,1480.1970825,132.461169576,463.602149484,0.0,243.2593065,310.10971186,309.453170456,215.776448764,84.9700494144,8.70667227799
 10/05  18:00:00,1213.30214127,100.131190917,499.668894737,0.0,166.938926447,199.110933808,315.233919046,221.575785526,84.9700494144,8.6880841055
 10/05  19:00:00,1223.49629602,100.142152704,509.112784066,0.0,166.938926447,191.61365848,323.218247838,249.216481384,56.6466996096,17.3550668441
 10/05  20:00:00,1100.17905738,100.135017128,512.990790644,0.0,100.150657288,124.558693486,361.197638851,295.864806619,56.6466996096,8.68613262276
 10/05  21:00:00,1069.05591513,100.133502998,515.533102527,0.0,100.150657288,124.558693486,360.783274162,309.623875946,42.4850247072,8.6743735087
 10/05  22:00:00,1011.1757628,100.131190917,517.687091094,0.0,46.0930336215,124.558693486,371.630622613,334.634299833,28.3233498048,8.67297297603
 10/05  23:00:00,1011.68693364,100.131190917,516.859363006,0.0,46.0930336215,124.558693486,368.654009572,345.819047708,14.1616749024,8.67328696179
 10/05  24:00:00,998.622181566,100.131190917,519.750317872,0.0,46.0930336215,113.312780494,372.3219087,357.986230916,5.66466996096,8.67100782342
 10/06  01:00:00,1002.98558275,100.131190917,525.351360536,0.0,46.0930336215,113.312780494,385.452595835,371.115558828,5.66466996096,8.67236704583
 10/06  02:00:00,1003.96853509,100.131190917,526.316864093,0.0,46.0930336215,113.312780494,395.866106986,381.528611027,5.66466996096,8.67282599803
 10/06  03:00:00,1003.39521244,100.131190917,525.766223672,0.0,46.0930336215,113.312780494,405.073570773,390.735689555,5.66466996096,8.67321125719
 10/06  04:00:00,1100.47210501,100.131190917,528.226510823,0.0,100.150657288,148.969399434,394.971609897,380.633365491,5.66466996096,8.67357444497
 10/06  05:00:00,1097.24500074,104.120768808,523.431222609,0.0,100.150657288,149.894399434,503.239480484,480.403868802,14.1616749024,8.67393677968
 10/06  06:00:00,1325.93542036,109.81247162,521.643964089,0.0,176.471037341,302.612436532,412.595834844,375.598966845,28.3233498048,8.67351819374
 10/06  07:00:00,1440.4955863,114.291376303,516.580557082,0.0,243.2593065,310.10971186,418.774491868,358.860683677,42.4850247072,17.4287834835
 10/06  08:00:00,1452.64711747,115.845310598,500.537313124,0.0,243.2593065,310.10971186,415.505244568,341.375628395,56.6466996096,17.4829165636
 10/06  09:00:00,1467.46483991,117.174488702,489.661240177,0.0,243.2593065,302.612436532,388.035859784,319.269728354,42.4850247072,26.2811067226
 10/06  10:00:00,1471.99224327,118.542664892,483.685605285,0.0,243.2593065,310.10971186,399.118192231,301.934589711,70.808374512,26.3752280077
 10/06  11:00:00,1473.45488589,119.984579903,477.525389632,0.0,243.2593065,310.10971186,384.314873781,287.740237928,70.808374512,25.7662613413
 10/06  12:00:00,1431.2516133,121.470109409,472.823329452,0.0,243.2593065,310.10971186,365.790423729,276.789566335,70.808374512,18.1924828825
 10/06  13:00:00,1455.21304572,123.448421284,467.6395034,0.0,243.2593065,302.612436532,345.435029189,262.380500328,56.6466996096,26.4078292514
 10/06  14:00:00,1451.48755896,126.136987891,465.44742845,0.0,243.2593065,302.612436532,312.636314062,243.77697108,42.4850247072,26.3743182744
 10/06  15:00:00,1453.82988855,129.250245982,462.450140969,0.0,243.2593065,302.612436532,307.126148013,224.136820672,56.6466996096,26.3426277308
 10/06  16:00:00,1460.07910095,132.096725556,458.373871644,0.0,243.2593065,310.10971186,309.66978623,207.186986171,84.9700494144,17.5127506438
 10/06  17:00:00,1453.75372315,133.628699133,455.72243648,0.0,243.2593065,310.10971186,302.541204672,200.176593967,84.9700494144,17.3945612905
 10/06  18:00:00,1187.31254401,100.133850741,486.139054904,0.0,166.938926447,199.110933808,319.575717162,225.916222142,84.9700494144,8.68944560526
 10/06  19:00:00,1223.92331727,100.156944796,502.080952759,0.0,166.938926447,191.61365848,306.715332272,241.379551335,56.6466996096,8.68908132652
 10/06  20:00:00,1104.16665021,100.148196177,508.526881567,0.0,100.150657288,124.558693486,353.228052584,287.892600877,56.6466996096,8.68875209696
 10/06  21:00:00,1072.0663167,100.145349532,511.237008797,0.0,100.150657288,124.558693486,353.979219346,302.819533567,42.4850247072,8.67466107206
 10/06  22:00:00,1008.8302811,100.132338544,516.203629107,0.0,46.0930336215,124.558693486,366.742598416,329.74589064,28.3233498048,8.67335797094
 10/06  23:00:00,1007.05579011,100.131290831,519.813968356,0.0,46.0930336215,124.558693486,375.590481437,344.102804279,14.1616749024,17.3260022558
 10/06  24:00:00,996.373242677,100.131190917,516.315523536,0.0,46.0930336215,113.312780494,367.118099429,352.780815626,5.66466996096,8.67261384161
 10/07  01:00:00,999.25798652,100.131190917,518.996416786,0.0,46.0930336215,113.312780494,378.520012333,364.182043227,5.66466996096,8.67329914567
 10/07  02:00:00,997.950483978,100.131190917,526.620220153,0.0,46.0930336215,113.312780494,391.354491682,377.016065663,5.66466996096,8.67375605807
 10/07  03:00:00,995.051300516,100.131190917,532.985198015,0.0,46.0930336215,113.312780494,401.818072053,387.479231625,5.66466996096,8.67417046613
 10/07  04:00:00,1013.16604465,100.131190917,547.129276354,0.0,55.6251445156,113.312780494,402.02821614,387.690766004,5.66466996096,8.67278017514
 10/07  05:00:00,1010.10435283,100.131190917,542.217983437,0.0,55.6251445156,113.312780494,416.408806049,393.573984765,14.1616749024,8.67314638201
 10/07  06:00:00,1073.30777702,100.131190917,534.875600049,0.0,65.1572554096,176.889270242,373.755253404,336.75836918,28.3233498048,8.67353441916
 10/07  07:00:00,1193.76669712,102.014469061,534.185506261,0.0,109.682768182,220.96816451,475.466399568,424.307441855,42.4850247072,8.67393300562
 10/07  08:00:00,1193.70296896,102.152166926,528.813428494,0.0,109.682768182,220.96816451,457.130409901,391.782208427,56.6466996096,8.70150186488
 10/07  09:00:00,1278.47825922,104.940790726,512.194152114,0.0,131.945524568,266.955817592,417.380277165,357.459285727,42.4850247072,17.4359667311
 10/07  10:00:00,1274.75050972,105.364903312,502.682120016,0.0,131.945524568,274.45309292,419.582513252,331.289450243,70.808374512,17.4846884964
 10/07  11:00:00,1262.2090541,105.840174586,495.785476082,0.0,131.945524568,274.45309292,399.952895641,311.257474052,70.808374512,17.8870470766
 10/07  12:00:00,1227.9898036,106.547735863,488.980292784,0.0,131.945524568,274.45309292,391.726299005,295.106088712,70.808374512,25.8118357801
 10/07  13:00:00,1218.89188329,107.584372149,482.984980442,0.0,131.945524568,266.955817592,355.365766407,281.237749932,56.6466996096,17.481316865
 10/07  14:00:00,1210.85043266,109.134153572,479.584003651,0.0,131.945524568,266.955817592,322.731935554,262.764134228,42.4850247072,17.4827766197
 10/07  15:00:00,1126.45274489,100.183027009,491.585378003,0.0,109.682768182,212.545889182,263.799317047,189.667573763,56.6466996096,17.4850436747
 10/07  16:00:00,1133.50585533,100.323619093,489.440768,0.0,109.682768182,220.04316451,276.429075711,173.97796441,84.9700494144,17.4810618872
 10/07  17:00:00,1095.17326443,100.350667443,489.664564049,0.0,109.682768182,220.04316451,273.402956893,171.005336366,84.9700494144,17.4275711124
 10/07  18:00:00,1058.22837601,100.24793717,493.600533985,0.0,100.150657288,199.110933808,315.730041474,222.086213225,84.9700494144,8.67377883442
 10/07  19:00:00,1062.66791246,100.237051304,502.038201294,0.0,100.150657288,191.61365848,300.570502137,235.249618173,56.6466996096,8.67418435431
 10/07  20:00:00,956.369381805,100.194046782,512.46757932,0.0,55.6251445156,124.558693486,348.072224825,282.752729771,56.6466996096,8.67279544351
 10/07  21:00:00,963.368375351,100.184418054,514.822261022,0.0,55.6251445156,124.558693486,344.136957386,292.978774766,42.4850247072,8.67315791236
 10/07  22:00:00,955.485085972,100.176848538,516.330681884,0.0,46.0930336215,124.558693486,350.594750855,313.59785621,28.3233498048,8.67354483974
 10/07  23:00:00,961.452099132,100.164855282,524.490835791,0.0,46.0930336215,124.558693486,351.459847828,328.624234268,14.1616749024,8.6739386579
 10/07  24:00:00,949.428004396,100.148076447,539.931488439,0.0,46.0930336215,113.312780494,360.834163876,346.495155049,5.66466996096,8.67433886613
 10/08  01:00:00,959.195758628,100.13295547,542.115361179,0.0,34.9616554283,113.312780494,373.814115756,359.476344665,5.66466996096,8.67310112973
 10/08  02:00:00,980.553633765,100.131190917,535.587303258,0.0,34.9616554283,113.312780494,384.258837399,369.920490045,5.66466996096,8.67367739351
 10/08  03:00:00,984.282125354,100.131190917,533.087932072,0.0,34.9616554283,113.312780494,393.648664586,379.309836955,5.66466996096,8.67415767086
 10/08  04:00:00,973.424980616,100.131190917,537.937046214,0.0,44.4937663224,113.312780494,401.161903992,378.169379844,5.66466996096,17.3278541869
 10/08  05:00:00,975.759096268,100.131190917,548.728096441,0.0,44.4937663224,113.312780494,410.240396946,387.405069307,14.1616749024,8.67365273676
 10/08  06:00:00,1056.56933046,100.131190917,550.177353899,0.0,54.0258772165,176.889270242,371.149949026,334.152515692,28.3233498048,8.6740835295
 10/08  07:00:00,1043.72661178,100.131190917,544.8152561,0.0,54.0258772165,184.38654557,382.882811843,331.723266443,42.4850247072,8.67452069271
 10/08  08:00:00,1102.44694249,100.131190917,543.884852137,0.0,65.1572554096,220.04316451,377.109348114,311.763759334,56.6466996096,8.69888917046
 10/08  09:00:00,1081.63299788,100.131190917,541.763035241,0.0,65.1572554096,212.545889182,353.992711643,294.082429136,42.4850247072,17.4252577998
 10/08  10:00:00,1078.28084418,100.138271313,530.87212849,0.0,65.1572554096,220.04316451,365.015740545,276.730740638,70.808374512,17.4766253959
 10/08  11:00:00,1062.88104339,100.193567336,520.045849137,0.0,65.1572554096,220.04316451,348.749365396,260.463208447,70.808374512,17.4777824368
 10/08  12:00:00,1056.81312297,100.242386085,517.044746699,0.0,65.1572554096,220.04316451,341.320308451,253.040436147,70.808374512,17.4714977929
 10/08  13:00:00,1045.10685633,100.281259837,510.304319233,0.0,65.1572554096,212.545889182,317.926221552,243.807045316,56.6466996096,17.4724766262
 10/08  14:00:00,1043.15968521,100.319999012,502.213184035,0.0,65.1572554096,212.545889182,285.019136536,225.060545993,42.4850247072,17.4735658359
 10/08  15:00:00,1045.92773217,100.405316392,499.544304974,0.0,65.1572554096,212.545889182,281.481229663,207.359867623,56.6466996096,17.4746624304
 10/08  16:00:00,1034.18467216,100.465901606,497.366195278,0.0,65.1572554096,220.04316451,295.891850704,193.445696169,84.9700494144,17.4761051209
 10/08  17:00:00,993.971019186,100.43490963,495.562637949,0.0,54.0258772165,184.38654557,299.487876914,197.091909574,84.9700494144,17.4259179261
 10/08  18:00:00,960.454332551,100.314105335,498.42309025,0.0,44.4937663224,163.454314868,337.017391343,243.373188318,84.9700494144,8.67415361017
 10/08  19:00:00,960.837227669,100.287342585,506.748245181,0.0,44.4937663224,155.95703954,319.251895537,253.93060882,56.6466996096,8.67458710754
 10/08  20:00:00,939.414803659,100.270354998,513.015562368,0.0,44.4937663224,124.558693486,354.726809676,289.406888929,56.6466996096,8.67322113802
 10/08  21:00:00,935.883186424,100.236546429,525.915786139,0.0,44.4937663224,124.558693486,355.866712936,304.708063606,42.4850247072,8.67362462264
 10/08  22:00:00,934.196648884,100.211804269,538.547136139,0.0,34.9616554283,124.558693486,368.549675402,331.552271469,28.3233498048,8.67405412782
 10/08  23:00:00,937.910267962,100.197095279,541.62590208,0.0,34.9616554283,124.558693486,376.058750763,344.569448954,14.1616749024,17.3276269069
 10/08  24:00:00,929.04437259,100.182297837,545.268568598,0.0,34.9616554283,113.312780494,369.581118636,355.242913267,5.66466996096,8.67353540895
 10/09  01:00:00,933.620095043,100.166617337,550.082682398,0.0,34.9616554283,113.312780494,381.63507428,367.29609667,5.66466996096,8.67430764891
 10/09  02:00:00,941.264006469,100.148576192,558.264057106,0.0,34.9616554283,113.312780494,393.508687932,379.16916665,5.66466996096,8.67485132019
 10/09  03:00:00,945.211663139,100.133457961,559.312507717,0.0,34.9616554283,113.312780494,403.751819991,389.413604987,5.66466996096,8.67354504307
 10/09  04:00:00,958.612461219,100.131190917,554.871164009,0.0,44.4937663224,113.312780494,399.949368943,385.610710247,5.66466996096,8.67398873509
 10/09  05:00:00,955.822528036,100.131190917,554.778071564,0.0,44.4937663224,113.312780494,415.320246274,392.484110359,14.1616749024,8.6744610123
 10/09  06:00:00,1028.47367055,100.131190917,562.921362678,0.0,54.0258772165,176.889270242,376.351181289,339.352890203,28.3233498048,8.67494128144
 10/09  07:00:00,1039.58177824,100.131190917,574.910972267,0.0,54.0258772165,184.38654557,391.208878433,340.050241314,42.4850247072,8.6736124115
 10/09  08:00:00,1102.74876738,100.131190917,565.602137267,0.0,65.1572554096,220.04316451,384.306324466,318.960255329,56.6466996096,8.69936952745
 10/09  09:00:00,1085.65749545,100.131190917,555.343724337,0.0,65.1572554096,212.545889182,362.760189316,302.846747789,42.4850247072,17.4284168198
 10/09  10:00:00,1079.07062798,100.160299778,540.505904766,0.0,65.1572554096,220.04316451,374.09137066,285.80692083,70.808374512,17.4760753182
 10/09  11:00:00,1069.39567524,100.207060567,529.261734306,0.0,65.1572554096,220.04316451,361.859247748,273.573539523,70.808374512,17.4773337129
 10/09  12:00:00,1069.15106829,100.253770462,517.096449401,0.0,65.1572554096,220.04316451,351.864247851,263.577267534,70.808374512,17.4786058054
 10/09  13:00:00,1072.82972676,100.289623459,503.879414014,0.0,65.1572554096,212.545889182,334.682347693,251.832726092,56.6466996096,26.202921992
 10/09  14:00:00,1087.40694614,100.316440736,497.785228767,0.0,65.1572554096,212.545889182,295.399768537,235.440542227,42.4850247072,17.4742016029
 10/09  15:00:00,1104.38222867,100.390522101,492.027336241,0.0,65.1572554096,212.545889182,291.479707795,217.357545621,56.6466996096,17.4754625651
 10/09  16:00:00,1089.63322601,100.442212168,486.908465169,0.0,65.1572554096,220.04316451,305.687965646,203.24109876,84.9700494144,17.4768174721
 10/09  17:00:00,1040.5072741,100.399981109,486.331169328,0.0,54.0258772165,184.38654557,311.478908133,209.083102734,84.9700494144,17.425755984
 10/09  18:00:00,981.204312775,100.283278067,495.064720305,0.0,44.4937663224,163.454314868,350.77974662,257.135280816,84.9700494144,8.67441638974
 10/09  19:00:00,973.702596468,100.247113495,511.265677181,0.0,44.4937663224,155.95703954,337.999538538,272.677951164,56.6466996096,8.67488776414
 10/09  20:00:00,967.564740119,100.231404531,518.410165635,0.0,44.4937663224,124.558693486,376.59796656,311.277704167,56.6466996096,8.67356278348
 10/09  21:00:00,958.029089002,100.216117692,529.501021037,0.0,44.4937663224,124.558693486,378.557118438,327.398095575,42.4850247072,8.67399815564
 10/09  22:00:00,944.700068608,100.19617961,548.960414382,0.0,34.9616554283,124.558693486,392.156466462,355.158648666,28.3233498048,8.67446799136
 10/09  23:00:00,948.911619333,100.180400001,553.183703275,0.0,34.9616554283,124.558693486,390.703242221,367.866619782,14.1616749024,8.67494753657
 10/09  24:00:00,934.668901862,100.165830773,551.170493978,0.0,34.9616554283,113.312780494,391.648431209,377.310138577,5.66466996096,8.67362267072
 10/10  01:00:00,946.564143221,100.151199594,551.601282295,0.0,46.0930336215,113.312780494,398.44935234,384.110373177,5.66466996096,8.67430920242
 10/10  02:00:00,950.584802145,100.135702494,555.578477457,0.0,46.0930336215,113.312780494,409.960302142,395.620689902,5.66466996096,8.67494227919
 10/10  03:00:00,958.856294273,100.131190917,564.523639827,0.0,46.0930336215,113.312780494,423.147814608,408.807643695,5.66466996096,8.67550095215
 10/10  04:00:00,1057.68583601,100.131190917,570.401906981,0.0,100.150657288,148.969399434,410.923935841,396.584022095,5.66466996096,8.67524378571
 10/10  05:00:00,1063.8204756,101.108437926,575.65845062,0.0,100.150657288,149.894399434,619.766102606,596.930353599,14.1616749024,8.67407410541
 10/10  06:00:00,1290.36626166,102.592837527,572.837595967,0.0,176.471037341,302.612436532,470.058644191,431.457659886,28.3233498048,10.2776345008
 10/10  07:00:00,1415.39532245,104.437655539,582.080414084,0.0,243.2593065,310.10971186,461.633040067,403.324010349,42.4850247072,15.8240050107
 10/10  08:00:00,1437.55687267,105.733813533,569.212501379,0.0,243.2593065,310.10971186,455.17866416,380.866681675,56.6466996096,17.6652828755
 10/10  09:00:00,1442.43580604,107.010560196,538.054696016,0.0,243.2593065,302.612436532,423.468508627,354.860819423,42.4850247072,26.1226644966
 10/10  10:00:00,1434.25795795,108.281485071,519.671543116,0.0,243.2593065,310.10971186,431.007976967,333.807692526,70.808374512,26.3919099291
 10/10  11:00:00,1406.15937025,109.574510612,485.855327662,0.0,243.2593065,310.10971186,399.880229304,302.646885671,70.808374512,26.4249691215
 10/10  12:00:00,1351.28323792,110.956286014,472.70580718,0.0,243.2593065,310.10971186,368.070859727,270.930902608,70.808374512,26.3315826071
 10/10  13:00:00,1384.40147236,112.545355596,471.841722959,0.0,243.2593065,302.612436532,352.995711758,269.924444587,56.6466996096,26.4245675607
 10/10  14:00:00,1398.24352289,115.368035924,482.416386319,0.0,243.2593065,302.612436532,336.589902297,267.713570252,42.4850247072,26.3913073378
 10/10  15:00:00,1414.25724924,118.68537406,484.591875429,0.0,243.2593065,302.612436532,321.502969325,247.277790365,56.6466996096,17.5784793509
 10/10  16:00:00,1452.98079134,121.534929797,472.483624323,0.0,243.2593065,310.10971186,339.539244183,228.301496518,84.9700494144,26.26769825
 10/10  17:00:00,1455.62260094,123.616954063,464.813360204,0.0,243.2593065,310.10971186,311.24573537,217.566572716,84.9700494144,8.7091132396
 10/10  18:00:00,1174.02049385,100.171878692,490.02546652,0.0,166.938926447,199.110933808,324.72954716,222.397439891,84.9700494144,17.362057855
 10/10  19:00:00,1182.18000128,100.213450911,504.825374521,0.0,166.938926447,191.61365848,303.203060301,237.866256101,56.6466996096,8.69010459038
 10/10  20:00:00,1047.03011544,100.192092982,516.493930161,0.0,100.150657288,124.558693486,352.847669038,287.511035022,56.6466996096,8.68993440666
 10/10  21:00:00,1004.59901401,100.187101198,524.337125177,0.0,100.150657288,124.558693486,352.141139841,300.978608367,42.4850247072,8.67750676654
 10/10  22:00:00,952.394859087,100.172477282,525.751927429,0.0,46.0930336215,124.558693486,360.484588471,323.486792232,28.3233498048,8.67444643419
 10/10  23:00:00,951.372715213,100.159257528,531.582692133,0.0,46.0930336215,124.558693486,361.837430962,339.0007972,14.1616749024,8.67495885931
 10/10  24:00:00,959.867868207,100.143713558,539.85246516,0.0,46.0930336215,113.312780494,377.571470741,354.577019273,5.66466996096,17.3297815071
 10/11  01:00:00,949.136818081,100.132072169,544.88058882,0.0,46.0930336215,113.312780494,380.717119486,366.377439114,5.66466996096,8.67501041061
 10/11  02:00:00,951.358021766,100.131190917,557.237859441,0.0,46.0930336215,113.312780494,392.480414016,378.140106619,5.66466996096,8.67563743653
 10/11  03:00:00,966.528907779,100.131190917,573.213918649,0.0,46.0930336215,113.312780494,406.220571763,391.881505952,5.66466996096,8.67439584994
 10/11  04:00:00,1061.37098521,100.131190917,577.251914799,0.0,100.150657288,148.969399434,395.343899626,381.004310536,5.66466996096,8.67491912879
 10/11  05:00:00,1061.29429793,101.700240491,565.817317472,0.0,100.150657288,149.894399434,526.621968672,503.784811623,14.1616749024,8.67548214613
 10/11  06:00:00,1300.38513404,106.777033901,565.662919901,0.0,176.471037341,302.612436532,420.590348349,383.590951634,28.3233498048,8.67604690995
 10/11  07:00:00,1425.43559475,109.86279846,554.687439336,0.0,243.2593065,310.10971186,425.787480458,365.863961681,42.4850247072,17.4384940694
 10/11  08:00:00,1445.2501112,111.491824571,526.468750316,0.0,243.2593065,310.10971186,417.660868799,343.517600624,56.6466996096,17.4965685653
 10/11  09:00:00,1449.67743891,112.879233927,505.868608853,0.0,243.2593065,302.612436532,392.559176627,323.780642219,42.4850247072,26.2935097006
 10/11  10:00:00,1453.86452436,114.384616099,496.158890425,0.0,243.2593065,310.10971186,393.691655127,305.28039997,70.808374512,17.6028806443
 10/11  11:00:00,1451.69961265,116.158805511,488.260635772,0.0,243.2593065,310.10971186,393.260275924,287.22059626,70.808374512,35.2313051518
 10/11  12:00:00,1398.62808658,117.80573158,481.889103295,0.0,243.2593065,310.10971186,362.022001704,273.650524035,70.808374512,17.5631031578
 10/11  13:00:00,1433.06946101,120.322232997,475.46156014,0.0,243.2593065,302.612436532,340.703495523,257.630991021,56.6466996096,26.4258048923
 10/11  14:00:00,1447.15444716,123.067406547,469.025874063,0.0,243.2593065,302.612436532,308.551921499,239.673821862,42.4850247072,26.3930749299
 10/11  15:00:00,1448.98122742,126.2613655,463.119953018,0.0,243.2593065,302.612436532,303.029257866,220.020631968,56.6466996096,26.3619262885
 10/11  16:00:00,1450.26740027,129.467972617,457.756625965,0.0,243.2593065,310.10971186,304.659326371,202.167026123,84.9700494144,17.5222508338
 10/11  17:00:00,1445.69105886,131.344981974,452.924669797,0.0,243.2593065,310.10971186,294.517769972,192.145903952,84.9700494144,17.4018166059
 10/11  18:00:00,1164.4200404,100.145498698,479.636569257,0.0,166.938926447,199.110933808,307.989936531,214.328781934,84.9700494144,8.69110518284
 10/11  19:00:00,1180.98940902,100.179946658,502.310978085,0.0,166.938926447,191.61365848,303.492879721,229.484428263,56.6466996096,17.3617518485
 10/11  20:00:00,1047.05214634,100.169900603,511.81365528,0.0,100.150657288,124.558693486,340.052453936,274.715099454,56.6466996096,8.69065487314
 10/11  21:00:00,1009.4152921,100.164194851,523.952495202,0.0,100.150657288,124.558693486,343.52843781,292.365548347,42.4850247072,8.6778647559
 10/11  22:00:00,951.659191286,100.14910541,529.273119988,0.0,46.0930336215,124.558693486,354.759212226,317.761077164,28.3233498048,8.67478525672
 10/11  23:00:00,973.898626407,100.137149066,531.499007171,0.0,46.0930336215,124.558693486,355.471873061,332.634868097,14.1616749024,8.6753300615
 10/11  24:00:00,949.57495566,100.131190917,545.019484792,0.0,46.0930336215,113.312780494,363.358154427,349.017585216,5.66466996096,8.67589925028
 10/12  01:00:00,942.223457109,100.131190917,547.0486943,0.0,46.0930336215,113.312780494,373.704123274,359.364660306,5.66466996096,8.67479300707
 10/12  02:00:00,954.307790448,100.131190917,559.227737819,0.0,46.0930336215,113.312780494,386.143696272,371.803494604,5.66466996096,8.67553170696
 10/12  03:00:00,962.123235239,100.131190917,568.197944545,0.0,46.0930336215,113.312780494,408.198972791,385.203161669,5.66466996096,17.3311411617
 10/12  04:00:00,1041.3802228,100.131190917,556.043819547,0.0,100.150657288,148.969399434,386.900631398,372.560432452,5.66466996096,8.67552898433
 10/12  05:00:00,1036.22104343,103.284775137,545.365304577,0.0,100.150657288,149.894399434,497.168649438,474.330837597,14.1616749024,8.67613693814
 10/12  06:00:00,1290.7875104,108.993188797,567.246823812,0.0,176.471037341,302.612436532,409.110015394,372.111759733,28.3233498048,8.67490585604
 10/12  07:00:00,1408.0719184,113.235996023,565.606792952,0.0,243.2593065,310.10971186,416.200480369,356.278564592,42.4850247072,17.4368910706
 10/12  08:00:00,1431.35752498,114.802622794,549.214857027,0.0,243.2593065,310.10971186,412.160902729,338.018929678,56.6466996096,17.4952734419
 10/12  09:00:00,1440.76126934,116.27631937,513.514313216,0.0,243.2593065,302.612436532,376.247882714,316.222329774,42.4850247072,17.5405282319
 10/12  10:00:00,1433.7650834,117.879084846,497.353876988,0.0,243.2593065,310.10971186,392.822556906,295.616373361,70.808374512,26.3978090329
 10/12  11:00:00,1431.30499101,119.650970872,486.362262404,0.0,243.2593065,310.10971186,374.273940662,277.034644104,70.808374512,26.4309220464
 10/12  12:00:00,1393.10069958,121.725136338,476.721655556,0.0,243.2593065,310.10971186,359.76030279,262.609009076,70.808374512,26.3429192023
 10/12  13:00:00,1428.20924648,124.159719162,469.258073348,0.0,243.2593065,302.612436532,331.807820573,248.728942075,56.6466996096,26.4321788887
 10/12  14:00:00,1427.37346881,127.446117683,463.799235229,0.0,243.2593065,302.612436532,296.415494508,227.53119388,42.4850247072,26.3992759202
 10/12  15:00:00,1418.89691424,130.952619749,457.244765732,0.0,243.2593065,302.612436532,288.59372303,205.583443997,56.6466996096,26.3635794231
 10/12  16:00:00,1428.81281276,133.829330419,452.185355437,0.0,243.2593065,310.10971186,288.136171294,185.642969195,84.9700494144,17.5231526848
 10/12  17:00:00,1433.06767194,135.888502351,452.721866938,0.0,243.2593065,310.10971186,251.003566133,148.631433362,84.9700494144,17.4020833569
 10/12  18:00:00,1126.34374711,100.200929187,461.412972382,0.0,166.938926447,199.110933808,273.1236749,179.462465776,84.9700494144,8.69115970999
 10/12  19:00:00,1143.81085922,100.25998375,490.147319918,0.0,166.938926447,191.61365848,284.67155543,210.662866361,56.6466996096,17.3619894599
 10/12  20:00:00,1026.79999883,100.229591726,510.846747244,0.0,100.150657288,124.558693486,320.181679713,254.844149252,56.6466996096,8.69083085063
 10/12  21:00:00,995.775338898,100.210402508,520.013793161,0.0,100.150657288,124.558693486,322.398276453,271.235271913,42.4850247072,8.67797983286
 10/12  22:00:00,935.755280557,100.185920839,528.204969908,0.0,46.0930336215,124.558693486,336.686285483,299.687979701,28.3233498048,8.67495597675
 10/12  23:00:00,941.587088925,100.17256235,533.528258612,0.0,46.0930336215,124.558693486,338.236857967,315.399659491,14.1616749024,8.67552357308
 10/12  24:00:00,931.171547669,100.16149398,535.585365979,0.0,46.0930336215,113.312780494,340.490711622,326.149910047,5.66466996096,8.6761316133
 10/13  01:00:00,936.961621828,100.148731265,541.715068011,0.0,46.0930336215,113.312780494,354.637268898,340.29752424,5.66466996096,8.67507469724
 10/13  02:00:00,943.498198946,100.134984483,548.573641911,0.0,46.0930336215,113.312780494,368.266666628,353.926154216,5.66466996096,8.67584245065
 10/13  03:00:00,948.709456913,100.131190917,554.034531343,0.0,46.0930336215,113.312780494,388.249925298,365.253374026,5.66466996096,17.3318813103
 10/13  04:00:00,1058.34959835,100.131190917,571.107240382,0.0,100.150657288,148.969399434,371.913651478,357.573026392,5.66466996096,8.67595512432
 10/13  05:00:00,1070.33892236,106.191980377,571.271876509,0.0,100.150657288,149.894399434,474.013301628,451.175020448,14.1616749024,8.67660627741
 10/13  06:00:00,1285.28456116,112.180048105,557.199067241,0.0,176.471037341,302.612436532,387.911220377,350.912469736,28.3233498048,8.67540083558
 10/13  07:00:00,1407.85800736,116.547197259,562.664845644,0.0,243.2593065,310.10971186,400.253380465,340.329670035,42.4850247072,17.438685723
 10/13  08:00:00,1419.09664282,117.970542221,537.344824402,0.0,243.2593065,310.10971186,397.210529098,323.066261852,56.6466996096,17.4975676366
 10/13  09:00:00,1414.16732267,119.004259325,493.909359646,0.0,243.2593065,302.612436532,358.605764044,298.581593284,42.4850247072,17.5391460524
 10/13  10:00:00,1420.85633236,120.575753251,490.714294026,0.0,243.2593065,310.10971186,372.168041114,274.957098005,70.808374512,26.4025685961
 10/13  11:00:00,1425.09829936,122.559648022,492.797100902,0.0,243.2593065,310.10971186,360.181661604,262.936935746,70.808374512,26.4363513455
 10/13  12:00:00,1376.88668639,124.513566713,485.01698257,0.0,243.2593065,310.10971186,352.110990846,254.958776177,70.808374512,26.343840157
 10/13  13:00:00,1405.66045605,126.78553114,475.444653755,0.0,243.2593065,302.612436532,325.541265418,242.461521938,56.6466996096,26.4330438703
 10/13  14:00:00,1415.8673503,129.763687655,467.383098101,0.0,243.2593065,302.612436532,290.998420269,222.11281543,42.4850247072,26.4005801315
 10/13  15:00:00,1422.9061339,132.973399818,457.858416899,0.0,243.2593065,302.612436532,286.013068483,202.996419126,56.6466996096,26.3699497478
 10/13  16:00:00,1422.68979476,135.983849464,451.961782032,0.0,243.2593065,310.10971186,298.840816208,187.592948948,84.9700494144,26.2778178455
 10/13  17:00:00,1418.8638846,137.782261116,451.101300579,0.0,243.2593065,310.10971186,265.90070322,172.218643044,84.9700494144,8.71201076175
 10/13  18:00:00,1132.45627952,100.192023618,471.97958422,0.0,166.938926447,199.110933808,290.12476459,196.461866907,84.9700494144,8.69284826803
 10/13  19:00:00,1159.07406085,100.242047889,507.591206566,0.0,166.938926447,191.61365848,289.466988975,215.454862483,56.6466996096,17.3654268824
 10/13  20:00:00,1035.01994832,100.208936301,518.196813772,0.0,100.150657288,124.558693486,325.406182573,260.0668856,56.6466996096,8.69259736302
 10/13  21:00:00,1003.60645478,100.196073242,528.957949791,0.0,100.150657288,124.558693486,328.125508578,276.962651005,42.4850247072,8.67783286602
 10/13  22:00:00,943.200083592,100.175829936,535.658002308,0.0,46.0930336215,124.558693486,340.585616618,303.58555493,28.3233498048,8.67671188349
 10/13  23:00:00,942.14017411,100.162840932,533.06004003,0.0,46.0930336215,124.558693486,338.80904695,315.971879761,14.1616749024,8.67549228611
 10/13  24:00:00,931.229773048,100.147354535,534.107753154,0.0,46.0930336215,113.312780494,345.179503252,330.839509299,5.66466996096,8.6753239913
 10/14  01:00:00,943.169764736,100.134366223,546.68602926,0.0,46.0930336215,113.312780494,367.517134902,344.519662562,5.66466996096,17.3328023785
 10/14  02:00:00,951.594085514,100.131190917,556.325187634,0.0,46.0930336215,113.312780494,374.818419078,360.477136042,5.66466996096,8.67661307566
 10/14  03:00:00,956.079326938,100.131190917,561.846007191,0.0,46.0930336215,113.312780494,387.294331752,372.952332843,5.66466996096,8.6773289478
 10/14  04:00:00,965.569298842,100.131190917,561.19359093,0.0,55.6251445156,113.312780494,385.278470643,370.93767412,5.66466996096,8.67612656223
 10/14  05:00:00,973.748387053,100.131190917,569.955358581,0.0,55.6251445156,113.312780494,403.061792545,380.223314464,14.1616749024,8.67680317915
 10/14  06:00:00,1054.96259873,100.131190917,578.765987015,0.0,65.1572554096,176.889270242,364.449530916,327.450863133,28.3233498048,8.67531797834
 10/14  07:00:00,1166.11799022,102.687040579,573.895954933,0.0,109.682768182,220.96816451,456.291938355,405.130627357,42.4850247072,8.67628629074
 10/14  08:00:00,1151.93190205,102.696281335,556.547411092,0.0,109.682768182,220.96816451,447.356625461,373.319787177,56.6466996096,17.3901386741
 10/14  09:00:00,1243.57586096,105.735757705,536.722742664,0.0,131.945524568,266.955817592,398.474265353,338.545990356,42.4850247072,17.4432502897
 10/14  10:00:00,1248.29872285,106.359044064,519.010561655,0.0,131.945524568,274.45309292,406.996442853,318.691891018,70.808374512,17.4961773225
 10/14  11:00:00,1252.66282408,107.152801928,501.876702465,0.0,131.945524568,274.45309292,389.676921233,301.36888492,70.808374512,17.499661801
 10/14  12:00:00,1212.53732737,107.92617684,493.556113201,0.0,131.945524568,274.45309292,377.22696821,288.926220066,70.808374512,17.4923736319
 10/14  13:00:00,1207.91629794,108.884935781,489.851303338,0.0,131.945524568,266.955817592,355.090684183,280.948727771,56.6466996096,17.4952568023
 10/14  14:00:00,1214.85147959,110.253137892,485.23201617,0.0,131.945524568,266.955817592,333.305272491,264.589889898,42.4850247072,26.230357886
 10/14  15:00:00,1135.50309312,100.201372536,494.392543336,0.0,109.682768182,212.545889182,264.899125843,190.755628572,56.6466996096,17.4967976617
 10/14  16:00:00,1143.04073319,100.310638552,497.657703942,0.0,109.682768182,220.04316451,285.181287582,182.717341234,84.9700494144,17.4938969332
 10/14  17:00:00,1107.96630825,100.350999367,496.680529165,0.0,109.682768182,220.04316451,280.746137951,178.338678001,84.9700494144,17.4374105351
 10/14  18:00:00,1059.77341837,100.246870131,500.564402793,0.0,100.150657288,199.110933808,322.05990801,228.412866663,84.9700494144,8.67699193251
 10/14  19:00:00,1066.71579274,100.227374547,510.765062184,0.0,100.150657288,191.61365848,308.231659028,242.90913298,56.6466996096,8.675826439
 10/14  20:00:00,947.882477448,100.194997226,521.187995186,0.0,55.6251445156,124.558693486,355.371282322,290.048097321,56.6466996096,8.67648539095
 10/14  21:00:00,948.074208808,100.185553271,530.166289353,0.0,55.6251445156,124.558693486,354.109997705,302.947798253,42.4850247072,8.67717474473
 10/14  22:00:00,951.128793622,100.173110428,536.955169671,0.0,46.0930336215,124.558693486,364.959433634,327.960100951,28.3233498048,8.67598287866
 10/14  23:00:00,955.863490271,100.158882099,541.465550397,0.0,46.0930336215,124.558693486,366.141938733,343.303619356,14.1616749024,8.67664447439
 10/14  24:00:00,943.32552395,100.143967232,548.176330436,0.0,46.0930336215,113.312780494,379.388667998,356.390399604,5.66466996096,17.3335984331
 10/15  01:00:00,939.898867633,100.131440621,556.904386372,0.0,34.9616554283,113.312780494,384.182019557,369.840188752,5.66466996096,8.67716084435
 10/15  02:00:00,954.04801491,100.131319777,571.908871715,0.0,34.9616554283,113.312780494,398.160684721,383.819926188,5.66466996096,8.67608857189
 10/15  03:00:00,959.78068975,100.131190917,578.15754377,0.0,34.9616554283,113.312780494,410.194025607,395.852561827,5.66466996096,8.67679381905
 10/15  04:00:00,976.123658107,100.131190917,584.68289939,0.0,44.4937663224,113.312780494,409.685046443,395.342841768,5.66466996096,8.67753471451
 10/15  05:00:00,980.576807573,100.131190917,589.56752099,0.0,44.4937663224,113.312780494,426.950439556,404.112382423,14.1616749024,8.67638223007
 10/15  06:00:00,1051.74037457,100.131190917,587.643165646,0.0,54.0258772165,176.889270242,386.58432689,349.58389302,28.3233498048,8.67708406521
 10/15  07:00:00,1055.65345563,100.131190917,588.108557322,0.0,54.0258772165,184.38654557,401.75911777,350.596269315,42.4850247072,8.67782374788
 10/15  08:00:00,1117.40232973,100.131190917,581.482389167,0.0,65.1572554096,220.04316451,405.455946387,331.424058901,56.6466996096,17.3851878761
 10/15  09:00:00,1094.36121971,100.131190917,564.765450754,0.0,65.1572554096,212.545889182,379.574275974,319.654997845,42.4850247072,17.4342534215
 10/15  10:00:00,1091.80569951,100.131190917,553.95575339,0.0,65.1572554096,220.04316451,397.164891699,308.870787226,70.808374512,17.4857299608
 10/15  11:00:00,1088.27112696,100.138006374,549.063148443,0.0,65.1572554096,220.04316451,390.520904064,302.224474413,70.808374512,17.4880551393
 10/15  12:00:00,1082.85565515,100.181148908,544.510456393,0.0,65.1572554096,220.04316451,384.484114396,296.189023579,70.808374512,17.4867163043
 10/15  13:00:00,1067.83898319,100.219752864,536.502968942,0.0,65.1572554096,212.545889182,358.575803122,284.444296456,56.6466996096,17.4848070566
 10/15  14:00:00,1066.12140392,100.245152939,534.723049171,0.0,65.1572554096,212.545889182,329.879941513,269.907806586,42.4850247072,17.4871102198
 10/15  15:00:00,1064.51193104,100.26138032,533.036642236,0.0,65.1572554096,212.545889182,337.545478708,254.677408217,56.6466996096,26.2213708817
 10/15  16:00:00,1035.6284537,100.263058287,529.409498931,0.0,65.1572554096,220.04316451,344.180073151,241.724978396,84.9700494144,17.4850453401
 10/15  17:00:00,989.643185792,100.23458366,530.24843673,0.0,54.0258772165,184.38654557,350.178604592,249.530553279,84.9700494144,15.6780018979
 10/15  18:00:00,962.834924953,100.19354605,534.04385835,0.0,44.4937663224,163.454314868,400.756793252,305.365827571,84.9700494144,10.4209162667
 10/15  19:00:00,980.214850092,100.180674822,543.061026513,0.0,44.4937663224,155.95703954,385.13297319,319.808764134,56.6466996096,8.67750944583
 10/15  20:00:00,959.493636883,100.169266162,554.383249578,0.0,44.4937663224,124.558693486,425.408710883,360.085652397,56.6466996096,8.67635887654
 10/15  21:00:00,965.447282514,100.155409968,561.193695411,0.0,44.4937663224,124.558693486,422.663563011,371.501479886,42.4850247072,8.67705841873
 10/15  22:00:00,956.643896767,100.14161604,562.656191227,0.0,34.9616554283,124.558693486,429.592321122,392.591173859,28.3233498048,8.67779745882
 10/15  23:00:00,964.832454248,100.131430125,570.257989589,0.0,34.9616554283,124.558693486,427.697278757,404.85898623,14.1616749024,8.67661762494
 10/15  24:00:00,960.085962578,100.131190917,578.392422927,0.0,34.9616554283,113.312780494,430.532724483,416.190711477,5.66466996096,8.67734304467
 10/16  01:00:00,979.774657999,100.131190917,587.472608901,0.0,46.0930336215,113.312780494,440.511608065,426.170556179,5.66466996096,8.67638192592
 10/16  02:00:00,983.307713308,100.131190917,591.288011324,0.0,46.0930336215,113.312780494,449.559204995,435.217258148,5.66466996096,8.67727688629
 10/16  03:00:00,982.645342323,100.131190917,590.633245131,0.0,46.0930336215,113.312780494,466.260856689,443.261102578,5.66466996096,17.3350841498
 10/16  04:00:00,1072.72140568,100.131190917,590.25334061,0.0,100.150657288,148.969399434,443.11719073,428.774776708,5.66466996096,8.67774406143
 10/16  05:00:00,1086.73167842,100.562923215,603.482087839,0.0,100.150657288,149.894399434,663.230056113,640.391737248,14.1616749024,8.67664396287
