Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/16  06:00:00,1316.10278679,102.509864164,603.573603754,0.0,176.471037341,302.612436532,511.555708598,474.554988457,28.3233498048,8.67737033647
 10/16  07:00:00,1431.43297276,104.420806894,598.175529179,0.0,243.2593065,310.10971186,505.413307485,445.483355495,42.4850247072,17.4449272832
 10/16  08:00:00,1463.42084516,105.518928033,598.416619311,0.0,243.2593065,310.10971186,494.157722826,420.005423976,56.6466996096,17.5055992404
 10/16  09:00:00,1480.64631856,106.366125136,579.398092803,0.0,243.2593065,302.612436532,469.812143539,401.016917168,42.4850247072,26.3102016638
 10/16  10:00:00,1458.7480462,107.29919993,546.880349249,0.0,243.2593065,310.10971186,474.970869662,377.748848302,70.808374512,26.4136468471
 10/16  11:00:00,1456.35304505,108.317101547,530.629298377,0.0,243.2593065,310.10971186,458.921986955,361.663626552,70.808374512,26.449985891
 10/16  12:00:00,1422.04990668,109.380240889,511.920298531,0.0,243.2593065,310.10971186,443.783120503,346.620743656,70.808374512,26.354002335
 10/16  13:00:00,1452.27827897,110.837345949,504.524619282,0.0,243.2593065,302.612436532,412.840199073,329.74514427,56.6466996096,26.4483551932
 10/16  14:00:00,1452.41531509,112.282886624,497.665282915,0.0,243.2593065,302.612436532,376.279173141,307.378183534,42.4850247072,26.4159649001
 10/16  15:00:00,1456.37372502,114.292610148,492.935546126,0.0,243.2593065,302.612436532,368.73905879,285.711864028,56.6466996096,26.3804951523
 10/16  16:00:00,1467.79493995,116.570896817,488.843620099,0.0,243.2593065,310.10971186,373.668884033,271.165753141,84.9700494144,17.5330814778
 10/16  17:00:00,1475.00030125,118.135140964,485.703063791,0.0,243.2593065,310.10971186,368.848957835,266.469879285,84.9700494144,17.4090291361
 10/16  18:00:00,1215.68514859,100.131190917,510.946674954,0.0,166.938926447,199.110933808,376.179372478,282.515377579,84.9700494144,8.69394548455
 10/16  19:00:00,1231.91588225,100.131190917,521.40923635,0.0,166.938926447,191.61365848,363.188566867,297.84789066,56.6466996096,8.69397659779
 10/16  20:00:00,1113.06207818,100.131190917,525.716465148,0.0,100.150657288,124.558693486,417.687170275,343.672226825,56.6466996096,17.3682438409
 10/16  21:00:00,1084.19947728,100.131190917,526.461533122,0.0,100.150657288,124.558693486,406.165454492,355.001632667,42.4850247072,8.6787971175
 10/16  22:00:00,1023.17720423,100.131190917,528.756780653,0.0,46.0930336215,124.558693486,415.366712149,378.365657286,28.3233498048,8.67770505875
 10/16  23:00:00,1030.94268712,100.131190917,541.062064306,0.0,46.0930336215,124.558693486,414.903273791,392.064996005,14.1616749024,8.67660288391
 10/16  24:00:00,1034.09523495,100.131190917,554.064778474,0.0,46.0930336215,113.312780494,418.748198397,404.406197646,5.66466996096,8.67733079022
 10/17  01:00:00,1043.6026524,100.131190917,552.791815884,0.0,46.0930336215,113.312780494,429.000905307,414.657875435,5.66466996096,8.67835991129
 10/17  02:00:00,1051.34391639,100.131190917,556.163718952,0.0,46.0930336215,113.312780494,438.821611248,424.479583192,5.66466996096,8.67735809498
 10/17  03:00:00,1056.81795882,100.131190917,557.014371686,0.0,46.0930336215,113.312780494,456.892247078,433.892229267,5.66466996096,17.3353478505
 10/17  04:00:00,1147.43281698,100.131190917,553.848976035,0.0,100.150657288,148.969399434,435.42001838,421.077427382,5.66466996096,8.67792103624
 10/17  05:00:00,1150.69208957,101.104702733,560.399722453,0.0,100.150657288,149.894399434,594.677559521,571.83713078,14.1616749024,8.67875383942
 10/17  06:00:00,1374.77325985,105.178558876,553.012244079,0.0,176.471037341,302.612436532,481.413939156,444.41296031,28.3233498048,8.67762904096
 10/17  07:00:00,1494.48644022,107.536320774,556.425766257,0.0,243.2593065,310.10971186,478.680386222,418.749117248,42.4850247072,17.4462442662
 10/17  08:00:00,1507.99888358,108.937060803,543.501238407,0.0,243.2593065,310.10971186,469.061289404,394.907197981,56.6466996096,17.5073918132
 10/17  09:00:00,1512.35795864,109.981948706,524.336245174,0.0,243.2593065,302.612436532,443.975375818,375.17681026,42.4850247072,26.313540851
 10/17  10:00:00,1496.38255745,111.133557434,504.384951849,0.0,243.2593065,310.10971186,456.695420006,359.469125226,70.808374512,26.4179202687
 10/17  11:00:00,1492.90577287,112.354201478,497.834207723,0.0,243.2593065,310.10971186,443.681061645,346.417785902,70.808374512,26.4549012305
 10/17  12:00:00,1449.4005564,113.5619506,494.550336958,0.0,243.2593065,310.10971186,431.913065717,334.749963756,70.808374512,26.3547274483
 10/17  13:00:00,1482.15267566,114.900998598,491.885982703,0.0,243.2593065,302.612436532,405.229724092,322.129050032,56.6466996096,26.4539744507
 10/17  14:00:00,1481.17465596,116.431708244,488.870744532,0.0,243.2593065,302.612436532,373.523120774,304.621506014,42.4850247072,26.4165900532
 10/17  15:00:00,1482.34633254,118.94994117,482.416792887,0.0,243.2593065,302.612436532,364.405290164,281.377241013,56.6466996096,26.3813495418
 10/17  16:00:00,1490.32622228,121.347534623,478.152667014,0.0,243.2593065,310.10971186,367.304596896,264.801985026,84.9700494144,17.5325624552
 10/17  17:00:00,1493.50537784,122.420413649,476.131068224,0.0,243.2593065,310.10971186,365.626964406,263.247530177,84.9700494144,17.4093848142
 10/17  18:00:00,1234.92730483,100.131190917,506.40207087,0.0,166.938926447,199.110933808,380.774846533,287.112364005,84.9700494144,8.69243311336
 10/17  19:00:00,1245.59513625,100.131190917,515.97544004,0.0,166.938926447,191.61365848,373.817344881,299.804103311,56.6466996096,17.3665419611
 10/17  20:00:00,1110.75985533,100.131190917,524.527293717,0.0,100.150657288,124.558693486,409.423970119,344.083893597,56.6466996096,8.6933769127
 10/17  21:00:00,1072.56860747,100.131190917,528.841831995,0.0,100.150657288,124.558693486,406.276167561,355.110792254,42.4850247072,8.68035059955
 10/17  22:00:00,1017.01726369,100.131190917,551.320681782,0.0,46.0930336215,124.558693486,418.147781003,381.147018962,28.3233498048,8.67741223554
 10/17  23:00:00,1035.32595004,100.131190917,575.707807476,0.0,46.0930336215,124.558693486,419.235389219,396.395500799,14.1616749024,8.67821351766
 10/17  24:00:00,1023.84615202,100.131190917,577.047262532,0.0,46.0930336215,113.312780494,421.657262557,407.314368177,5.66466996096,8.67822441894
 10/18  01:00:00,1027.06335891,100.131190917,580.474106499,0.0,46.0930336215,113.312780494,432.130705134,417.787947641,5.66466996096,8.67808753238
 10/18  02:00:00,1029.16732565,100.131190917,576.473229922,0.0,46.0930336215,113.312780494,451.331309134,428.329433348,5.66466996096,17.3372058248
 10/18  03:00:00,1023.82646791,100.131190917,573.566551745,0.0,46.0930336215,113.312780494,450.522909348,436.179281846,5.66466996096,8.67895754158
 10/18  04:00:00,1110.25913891,100.131190917,575.765748758,0.0,100.150657288,148.969399434,437.85633937,423.513782319,5.66466996096,8.67788709026
 10/18  05:00:00,1121.15889415,101.61729245,575.654749121,0.0,100.150657288,149.894399434,589.876808663,567.036395033,14.1616749024,8.67873872737
 10/18  06:00:00,1329.68050403,106.260001445,559.915824728,0.0,176.471037341,302.612436532,477.46728368,440.466248088,28.3233498048,8.67768578708
 10/18  07:00:00,1439.78843815,109.099994772,543.873068099,0.0,243.2593065,310.10971186,471.291959911,411.360526332,42.4850247072,17.4464088712
 10/18  08:00:00,1464.7443426,110.389653032,519.349196409,0.0,243.2593065,310.10971186,461.195424839,387.04437007,56.6466996096,17.5043551598
 10/18  09:00:00,1484.20622444,111.426184005,503.490151892,0.0,243.2593065,302.612436532,435.536993542,366.734363484,42.4850247072,26.3176053507
 10/18  10:00:00,1485.78970552,112.637899998,497.733454762,0.0,243.2593065,310.10971186,445.096142615,347.865702167,70.808374512,26.4220659361
 10/18  11:00:00,1472.28390813,114.005349485,489.992998237,0.0,243.2593065,310.10971186,426.98042421,329.71768391,70.808374512,26.4543657876
 10/18  12:00:00,1426.57746464,115.372541307,487.988663557,0.0,243.2593065,310.10971186,414.344189974,317.176625488,70.808374512,26.3591899743
 10/18  13:00:00,1461.1517811,117.008598243,485.074288332,0.0,243.2593065,302.612436532,387.443386294,304.342594354,56.6466996096,26.45409233
 10/18  14:00:00,1463.83090751,119.265262003,479.313230728,0.0,243.2593065,302.612436532,351.796108372,282.889021559,42.4850247072,26.4220621059
 10/18  15:00:00,1465.83995957,121.810207174,475.103229794,0.0,243.2593065,302.612436532,345.479932514,262.446246809,56.6466996096,26.3869860958
 10/18  16:00:00,1471.53054844,124.487502683,470.20598844,0.0,243.2593065,310.10971186,356.750299283,245.486674722,84.9700494144,26.2935751461
 10/18  17:00:00,1475.0089523,125.807202232,468.525902352,0.0,243.2593065,310.10971186,335.751103004,242.065154936,84.9700494144,8.71589865393
 10/18  18:00:00,1216.79122652,100.131190917,498.769916002,0.0,166.938926447,199.110933808,367.334438584,264.995068309,84.9700494144,17.3693208605
 10/18  19:00:00,1223.60078485,100.133001721,509.09875634,0.0,166.938926447,191.61365848,342.846963907,277.506065694,56.6466996096,8.69419860314
 10/18  20:00:00,1094.74547199,100.131190917,518.22200236,0.0,100.150657288,124.558693486,387.769656673,322.428636075,56.6466996096,8.69432098822
 10/18  21:00:00,1062.48350548,100.131190917,532.952579787,0.0,100.150657288,124.558693486,391.666886682,340.502197257,42.4850247072,8.6796647174
 10/18  22:00:00,1007.64886573,100.131190917,545.172256907,0.0,46.0930336215,124.558693486,412.110364774,366.450599458,28.3233498048,17.3364155111
 10/18  23:00:00,1009.77049,100.131190917,545.708470528,0.0,46.0930336215,124.558693486,400.709334739,377.869152769,14.1616749024,8.67850706767
 10/18  24:00:00,1006.25873679,100.131190917,550.730003249,0.0,46.0930336215,113.312780494,403.111494765,388.769350235,5.66466996096,8.67747456939
 10/19  01:00:00,1012.70911184,100.131190917,561.127084703,0.0,46.0930336215,113.312780494,413.978674965,399.635415267,5.66466996096,8.67858973672
 10/19  02:00:00,1019.24719625,100.131190917,563.825579178,0.0,46.0930336215,113.312780494,423.988829958,409.644563043,5.66466996096,8.6795969543
 10/19  03:00:00,1010.25896392,100.131190917,562.837096157,0.0,46.0930336215,113.312780494,432.038052932,417.694829213,5.66466996096,8.67855375797
 10/19  04:00:00,1111.33475066,100.131190917,571.743591312,0.0,100.150657288,148.969399434,421.515992079,407.171850126,5.66466996096,8.67947199251
 10/19  05:00:00,1118.34862711,102.328954305,578.947969247,0.0,100.150657288,149.894399434,559.400369355,536.558896907,14.1616749024,8.67979754577
 10/19  06:00:00,1339.18883774,107.136232738,577.432842809,0.0,176.471037341,302.612436532,468.018158017,422.35709001,28.3233498048,17.3377182026
 10/19  07:00:00,1457.7944461,110.070105898,576.234928198,0.0,243.2593065,310.10971186,450.578481398,399.360599684,42.4850247072,8.73285700725
 10/19  08:00:00,1479.92739655,111.47625008,561.090269422,0.0,243.2593065,310.10971186,457.797385563,374.897640133,56.6466996096,26.2530458203
 10/19  09:00:00,1489.77132984,112.519103597,519.787005201,0.0,243.2593065,302.612436532,414.39774556,354.357399791,42.4850247072,17.5553210621
 10/19  10:00:00,1487.42642494,113.905272175,494.290870981,0.0,243.2593065,310.10971186,431.062996277,333.828583665,70.808374512,26.4260380997
 10/19  11:00:00,1472.2677177,115.557533549,485.970519401,0.0,243.2593065,310.10971186,421.164855037,315.081235447,70.808374512,35.2752450779
 10/19  12:00:00,1424.22684765,117.087291356,483.32578123,0.0,243.2593065,310.10971186,391.186067615,302.793738198,70.808374512,17.5839549048
 10/19  13:00:00,1463.30701819,118.932137992,479.198513606,0.0,243.2593065,302.612436532,381.477558908,289.554979496,56.6466996096,35.2758798018
 10/19  14:00:00,1460.21112055,121.412595632,471.873203981,0.0,243.2593065,302.612436532,337.033621525,268.12116182,42.4850247072,26.4274349981
 10/19  15:00:00,1458.28938092,124.320421946,467.985281679,0.0,243.2593065,302.612436532,330.203142393,247.166974348,56.6466996096,26.3894684359
 10/19  16:00:00,1470.28866773,127.160062433,465.435000649,0.0,243.2593065,310.10971186,334.026239206,231.519839624,84.9700494144,17.5363501675
 10/19  17:00:00,1478.2331274,129.037820538,462.188932111,0.0,243.2593065,310.10971186,325.986392091,223.60449707,84.9700494144,17.4118456064
 10/19  18:00:00,1216.29652352,100.134507822,493.673712244,0.0,166.938926447,199.110933808,329.713227425,236.048877426,84.9700494144,8.69430058413
 10/19  19:00:00,1213.31685873,100.152746132,511.629469132,0.0,166.938926447,191.61365848,337.421370123,263.405722185,56.6466996096,17.3689483286
 10/19  20:00:00,1077.74786245,100.142267482,526.741046684,0.0,100.150657288,124.558693486,376.065680317,310.724284372,56.6466996096,8.69469633521
 10/19  21:00:00,1043.44072426,100.139209326,533.078520183,0.0,100.150657288,124.558693486,375.218192947,324.051545553,42.4850247072,8.68162268648
 10/19  22:00:00,987.332418676,100.131190917,536.345105943,0.0,46.0930336215,124.558693486,384.630088352,347.628051673,28.3233498048,8.67868687449
 10/19  23:00:00,993.140035335,100.131257269,537.129242619,0.0,46.0930336215,124.558693486,382.93521768,360.09393911,14.1616749024,8.67960366734
 10/19  24:00:00,977.992245502,100.131190917,539.665637015,0.0,46.0930336215,113.312780494,385.711403713,371.367086995,5.66466996096,8.67964675743
 10/20  01:00:00,986.13404894,100.131190917,546.49951724,0.0,46.0930336215,113.312780494,405.480715505,382.477680103,5.66466996096,17.3383654415
 10/20  02:00:00,995.234029458,100.131190917,547.147038615,0.0,46.0930336215,113.312780494,406.910865186,392.566436044,5.66466996096,8.67975918119
 10/20  03:00:00,1004.44938104,100.131190917,560.5922962,0.0,46.0930336215,113.312780494,417.752869812,403.409433739,5.66466996096,8.67876611216
 10/20  04:00:00,1123.28317433,100.131190917,581.426123881,0.0,100.150657288,148.969399434,410.60823768,396.263862697,5.66466996096,8.67970502233
 10/20  05:00:00,1126.13121899,102.793211104,572.704192562,0.0,100.150657288,149.894399434,531.804611609,508.964226597,14.1616749024,8.67871010908
 10/20  06:00:00,1348.90191708,107.860474732,560.209050567,0.0,176.471037341,302.612436532,435.942059179,398.939073979,28.3233498048,8.67963539479
 10/20  07:00:00,1465.78007304,111.382444947,566.176267902,0.0,243.2593065,310.10971186,438.943384979,379.008214982,42.4850247072,17.4501452904
 10/20  08:00:00,1495.94985308,112.997964865,560.456145515,0.0,243.2593065,310.10971186,438.673691353,360.622342755,56.6466996096,21.4046489881
 10/20  09:00:00,1484.870386,114.38430312,520.268208248,0.0,243.2593065,302.612436532,403.620152597,338.713704721,42.4850247072,22.4214231694
 10/20  10:00:00,1473.21045225,115.737993957,497.717640172,0.0,243.2593065,310.10971186,420.773668103,323.535492365,70.808374512,26.4298012258
 10/20  11:00:00,1479.22314276,117.160242101,487.941421762,0.0,243.2593065,310.10971186,406.449074072,309.178368693,70.808374512,26.4623308672
 10/20  12:00:00,1429.13702499,118.85856418,479.924925157,0.0,243.2593065,310.10971186,392.243232454,295.066766871,70.808374512,26.3680910711
 10/20  13:00:00,1462.37214645,120.586650321,476.593767254,0.0,243.2593065,302.612436532,371.852116819,282.274180399,56.6466996096,32.9312368105
 10/20  14:00:00,1450.54929457,123.047146472,471.099588897,0.0,243.2593065,302.612436532,333.302431547,262.048428144,42.4850247072,28.7689786964
 10/20  15:00:00,1448.68150608,125.93874073,468.735674297,0.0,243.2593065,302.612436532,324.951105157,241.911703605,56.6466996096,26.392701942
 10/20  16:00:00,1458.68261954,128.918220542,466.17623851,0.0,243.2593065,310.10971186,329.045832838,226.535522849,84.9700494144,17.5402605741
 10/20  17:00:00,1459.06152179,130.481892763,464.482966175,0.0,243.2593065,310.10971186,322.484892307,220.100736164,84.9700494144,17.4141067288
 10/20  18:00:00,1204.88463095,100.141781134,497.18444056,0.0,166.938926447,199.110933808,325.52344396,231.857176783,84.9700494144,8.69621776224
 10/20  19:00:00,1192.3704502,100.167747318,512.561194946,0.0,166.938926447,191.61365848,322.596622095,257.25352213,56.6466996096,8.69640035503
 10/20  20:00:00,1054.22062432,100.156799155,527.472826613,0.0,100.150657288,124.558693486,377.915514721,303.895277902,56.6466996096,17.3735372088
 10/20  21:00:00,1023.55840423,100.153009199,533.94625263,0.0,100.150657288,124.558693486,368.58419751,317.417885635,42.4850247072,8.68128716779
 10/20  22:00:00,968.844455407,100.138088239,536.932919616,0.0,46.0930336215,124.558693486,378.855111358,341.853329243,28.3233498048,8.67843231059
 10/20  23:00:00,974.045087939,100.131190917,543.978793006,0.0,46.0930336215,124.558693486,378.198406323,355.357398849,14.1616749024,8.67933257161
 10/20  24:00:00,978.276254784,100.131190917,551.96550645,0.0,46.0930336215,113.312780494,382.37704606,368.032911082,5.66466996096,8.67946501688
 10/21  01:00:00,1001.24651997,100.131190917,557.784267686,0.0,46.0930336215,113.312780494,403.037698398,380.034953814,5.66466996096,17.3380746226
 10/21  02:00:00,1019.42007765,100.131190917,563.429485467,0.0,46.0930336215,113.312780494,406.0975303,391.753217489,5.66466996096,8.6796428496
 10/21  03:00:00,1026.91709374,100.131190917,562.029364629,0.0,46.0930336215,113.312780494,416.403466312,402.060071315,5.66466996096,8.67872503588
 10/21  04:00:00,1034.08980253,100.131190917,558.389640422,0.0,55.6251445156,113.312780494,413.471494136,399.127159779,5.66466996096,8.67966439546
 10/21  05:00:00,1023.39230256,100.131190917,566.512391379,0.0,55.6251445156,113.312780494,430.514873345,407.674466238,14.1616749024,8.67873220489
 10/21  06:00:00,1087.07027894,100.131190917,583.033463392,0.0,65.1572554096,176.889270242,392.614014467,355.611000169,28.3233498048,8.67966449321
 10/21  07:00:00,1206.94926122,101.47770836,584.722795523,0.0,109.682768182,220.96816451,512.939815582,461.774136265,42.4850247072,8.68065460991
 10/21  08:00:00,1211.57428273,101.739669373,580.582675418,0.0,109.682768182,220.96816451,497.848776479,423.802686299,56.6466996096,17.3993905702
 10/21  09:00:00,1297.05478744,104.447295092,556.621503713,0.0,131.945524568,266.955817592,449.271230771,389.327804603,42.4850247072,17.4584014602
 10/21  10:00:00,1264.82351208,104.963895997,524.654742811,0.0,131.945524568,274.45309292,452.455771386,364.136426791,70.808374512,17.5109700836
 10/21  11:00:00,1249.38024217,105.354254028,513.149551004,0.0,131.945524568,274.45309292,440.61483574,343.551704471,70.808374512,26.254756757
 10/21  12:00:00,1217.41996354,105.766127957,506.521856508,0.0,131.945524568,274.45309292,417.834740295,329.519488591,70.808374512,17.5068771924
 10/21  13:00:00,1205.84003991,106.484422337,501.690303681,0.0,131.945524568,266.955817592,389.669613349,315.515429613,56.6466996096,17.5074841256
 10/21  14:00:00,1200.15303486,107.227845043,498.443619454,0.0,131.945524568,266.955817592,353.509403585,293.51757141,42.4850247072,17.5068074672
 10/21  15:00:00,1133.04315869,100.156049682,505.665020819,0.0,109.682768182,212.545889182,303.148603994,220.252373926,56.6466996096,26.2495304583
 10/21  16:00:00,1141.29760072,100.227580269,504.645449479,0.0,109.682768182,220.04316451,312.392874174,209.913308783,84.9700494144,17.5095159762
 10/21  17:00:00,1099.52446556,100.27302534,505.845921725,0.0,109.682768182,220.04316451,307.601858654,205.180616505,84.9700494144,17.4511927342
 10/21  18:00:00,1063.5844691,100.224911346,508.537805508,0.0,100.150657288,199.110933808,339.921776481,246.271269081,84.9700494144,8.68045798639
 10/21  19:00:00,1062.9293687,100.193434625,516.347249423,0.0,100.150657288,191.61365848,333.567070062,268.240902261,56.6466996096,8.67946819119
 10/21  20:00:00,949.492664817,100.175019426,527.625546515,0.0,55.6251445156,124.558693486,380.128879544,314.801704687,56.6466996096,8.68047524742
 10/21  21:00:00,958.769928177,100.163309409,542.305196834,0.0,55.6251445156,124.558693486,381.6226059,330.458108395,42.4850247072,8.67947279839
 10/21  22:00:00,961.170430295,100.148454975,555.166653257,0.0,46.0930336215,124.558693486,401.004781459,355.341496063,28.3233498048,17.3399355911
 10/21  23:00:00,968.623729574,100.135735215,555.823968123,0.0,46.0930336215,124.558693486,389.839837287,366.997699066,14.1616749024,8.68046331836
 10/21  24:00:00,959.825993193,100.131190917,552.344459429,0.0,46.0930336215,113.312780494,390.738441479,376.394303915,5.66466996096,8.67946760322
 10/22  01:00:00,950.199088475,100.131190917,550.633761739,0.0,34.9616554283,113.312780494,400.752347062,386.406904246,5.66466996096,8.68077285555
 10/22  02:00:00,954.316181375,100.131190917,555.023728547,0.0,34.9616554283,113.312780494,411.353428853,397.00887683,5.66466996096,8.67988206127
 10/22  03:00:00,954.947728563,100.131190917,566.301129445,0.0,34.9616554283,113.312780494,422.168422577,407.822792134,5.66466996096,8.68096048142
 10/22  04:00:00,972.169285358,100.131190917,571.071329146,0.0,44.4937663224,113.312780494,421.628846385,405.656809595,5.66466996096,10.3073668287
 10/22  05:00:00,971.717598433,100.131190917,575.125032965,0.0,44.4937663224,113.312780494,441.97697604,412.103027126,14.1616749024,15.7122740113
 10/22  06:00:00,1050.13691906,100.131190917,585.932209103,0.0,54.0258772165,176.889270242,394.837619711,357.83510466,28.3233498048,8.67916524658
 10/22  07:00:00,1054.64479203,100.131190917,586.692024991,0.0,54.0258772165,184.38654557,410.810190251,359.645026291,42.4850247072,8.68013925273
 10/22  08:00:00,1083.98528096,100.131190917,544.742183945,0.0,65.1572554096,220.04316451,394.209024421,328.855804249,56.6466996096,8.70652056157
 10/22  09:00:00,1082.38494363,100.131190917,550.89880219,0.0,65.1572554096,212.545889182,372.831684137,312.898388196,42.4850247072,17.4482712342
 10/22  10:00:00,1079.81662619,100.131190917,540.78977094,0.0,65.1572554096,220.04316451,395.167274318,298.11870615,70.808374512,26.2401936555
 10/22  11:00:00,1068.57711017,100.154061587,527.601132182,0.0,65.1572554096,220.04316451,372.662804915,284.355500567,70.808374512,17.4989298368
 10/22  12:00:00,1068.03964501,100.209333005,528.128042492,0.0,65.1572554096,220.04316451,364.43379269,276.126724501,70.808374512,17.4986936765
 10/22  13:00:00,1053.90717582,100.247828321,521.167329048,0.0,65.1572554096,212.545889182,339.722378342,265.577812515,56.6466996096,17.4978662174
 10/22  14:00:00,1048.9676357,100.259258072,516.061218042,0.0,65.1572554096,212.545889182,317.213644316,248.488894832,42.4850247072,26.2397247774
 10/22  15:00:00,1046.61863875,100.290303747,513.85947007,0.0,65.1572554096,212.545889182,306.135225973,231.989953032,56.6466996096,17.4985733318
 10/22  16:00:00,1019.11441085,100.331024707,511.609743496,0.0,65.1572554096,220.04316451,321.694371612,219.22191906,84.9700494144,17.5024031374
 10/22  17:00:00,972.826174872,100.306697159,512.078093146,0.0,54.0258772165,184.38654557,326.123161527,223.707363932,84.9700494144,17.4457481806
 10/22  18:00:00,949.551313517,100.245869693,515.599778039,0.0,44.4937663224,163.454314868,356.473632409,262.825209471,84.9700494144,8.67837352375
 10/22  19:00:00,957.243392808,100.220748018,518.307402158,0.0,44.4937663224,155.95703954,344.158905713,278.832135002,56.6466996096,8.68007110064
 10/22  20:00:00,925.249694668,100.21297925,517.150390468,0.0,44.4937663224,124.558693486,376.832457712,311.506583063,56.6466996096,8.67917503951
 10/22  21:00:00,927.857297875,100.204480823,519.900362447,0.0,44.4937663224,124.558693486,378.954304076,319.129879663,42.4850247072,17.3393997064
 10/22  22:00:00,922.604131815,100.192380462,524.999248097,0.0,34.9616554283,124.558693486,377.806392851,340.802814762,28.3233498048,8.68022828376
 10/22  23:00:00,928.320777565,100.180048206,530.008653494,0.0,34.9616554283,124.558693486,374.888888083,352.047898535,14.1616749024,8.67931464537
 10/22  24:00:00,914.482746733,100.167669768,528.53047636,0.0,34.9616554283,113.312780494,374.142435098,359.7974589,5.66466996096,8.68030623759
 10/23  01:00:00,929.1065382,100.155683572,532.072822998,0.0,46.0930336215,113.312780494,383.309631202,368.96532451,5.66466996096,8.67963673045
 10/23  02:00:00,933.743726299,100.14172489,536.974729172,0.0,46.0930336215,113.312780494,393.458053946,379.112583605,5.66466996096,8.68080038028
 10/23  03:00:00,935.272329527,100.131718112,538.578909131,0.0,46.0930336215,113.312780494,401.561462521,387.216859712,5.66466996096,8.67993284824
 10/23  04:00:00,1027.60123141,100.132171622,540.480771184,0.0,100.150657288,148.969399434,397.344423484,374.338668525,5.66466996096,17.3410849986
 10/23  05:00:00,1028.62408029,101.147781997,539.351543616,0.0,100.150657288,149.894399434,571.157979116,548.31514899,14.1616749024,8.68115522277
 10/23  06:00:00,1256.34358093,103.154498429,536.255798951,0.0,176.471037341,302.612436532,433.992221395,396.988636909,28.3233498048,8.68023468088
 10/23  07:00:00,1379.19755638,105.601897521,537.500191632,0.0,243.2593065,310.10971186,431.65541345,371.714377668,42.4850247072,17.456011074
 10/23  08:00:00,1406.6980249,107.157313931,533.850112925,0.0,243.2593065,310.10971186,425.110142155,350.947294813,56.6466996096,17.5161477332
 10/23  09:00:00,1422.68138259,108.407239852,514.002681081,0.0,243.2593065,302.612436532,394.237548781,325.420224504,42.4850247072,26.3322995695
 10/23  10:00:00,1429.93589826,109.199952555,512.907566013,0.0,243.2593065,310.10971186,414.12917094,316.879093928,70.808374512,26.4417024992
 10/23  11:00:00,1426.36533644,110.056048561,507.524242749,0.0,243.2593065,310.10971186,405.725435539,308.440275159,70.808374512,26.4767858672
 10/23  12:00:00,1376.64729607,111.791950015,497.06758395,0.0,243.2593065,310.10971186,383.866117917,286.677529936,70.808374512,26.3802134688
 10/23  13:00:00,1409.94300521,113.790096842,494.791204199,0.0,243.2593065,302.612436532,356.158654782,273.038136467,56.6466996096,26.4738187051
 10/23  14:00:00,1405.98384049,116.140220504,488.185296266,0.0,243.2593065,302.612436532,332.850770446,255.117956617,42.4850247072,35.2477891216
 10/23  15:00:00,1405.08652244,118.996071174,484.560590489,0.0,243.2593065,302.612436532,321.474550055,238.424000437,56.6466996096,26.4038500081
 10/23  16:00:00,1412.71212881,122.122126942,482.567402869,0.0,243.2593065,310.10971186,325.731289891,223.213812743,84.9700494144,17.5474277341
 10/23  17:00:00,1411.04610432,124.330253171,479.095043187,0.0,243.2593065,310.10971186,315.719435916,213.33300935,84.9700494144,17.4163771513
 10/23  18:00:00,1151.9041916,100.165382496,506.572694974,0.0,166.938926447,199.110933808,309.137291765,215.468583643,84.9700494144,8.69865870755
 10/23  19:00:00,1161.68038313,100.187732278,510.92105774,0.0,166.938926447,191.61365848,310.120108428,236.100026256,56.6466996096,17.3733825623
 10/23  20:00:00,1031.36596711,100.178389141,514.224117854,0.0,100.150657288,124.558693486,344.221794568,278.877954438,56.6466996096,8.69714052027
 10/23  21:00:00,999.178882513,100.175646888,522.222323668,0.0,100.150657288,124.558693486,343.470909928,292.303982205,42.4850247072,8.68190301594
 10/23  22:00:00,935.289694657,100.161723809,526.366232435,0.0,46.0930336215,124.558693486,353.867340194,316.862902875,28.3233498048,8.68108751359
 10/23  23:00:00,939.780806323,100.151829564,530.40878726,0.0,46.0930336215,124.558693486,352.810722745,329.968876777,14.1616749024,8.68017106509
 10/23  24:00:00,931.41485375,100.141737797,534.798796242,0.0,46.0930336215,113.312780494,364.49864412,341.49229644,5.66466996096,17.3416777188
 10/24  01:00:00,933.494062845,100.131963026,536.958960035,0.0,46.0930336215,113.312780494,367.964821733,353.618403537,5.66466996096,8.68174823433
 10/24  02:00:00,939.481354726,100.131190917,542.953035409,0.0,46.0930336215,113.312780494,380.428642829,366.083078388,5.66466996096,8.68089448024
 10/24  03:00:00,945.40471663,100.131190917,549.258348457,0.0,46.0930336215,113.312780494,391.888116611,377.543373181,5.66466996096,8.68007346931
 10/24  04:00:00,1043.7856756,100.131190917,554.440290388,0.0,100.150657288,148.969399434,381.729962309,367.384144737,5.66466996096,8.68114761141
 10/24  05:00:00,1038.12823286,101.961609306,546.473835076,0.0,100.150657288,149.894399434,502.539086181,479.695432816,14.1616749024,8.68197846348
 10/24  06:00:00,1265.50040558,107.314152715,540.853861276,0.0,176.471037341,302.612436532,414.314692242,368.6493312,28.3233498048,17.3420112369
 10/24  07:00:00,1382.24301097,111.155830575,535.628404359,0.0,243.2593065,310.10971186,413.049319489,353.110898341,42.4850247072,17.45339644
 10/24  08:00:00,1406.41005455,112.931417897,528.377556768,0.0,243.2593065,310.10971186,408.434285875,334.269819628,56.6466996096,17.5177666373
 10/24  09:00:00,1437.52969771,114.47682844,519.600499847,0.0,243.2593065,302.612436532,381.789589476,312.969935219,42.4850247072,26.3346295501
 10/24  10:00:00,1431.95268283,115.992705283,507.364485338,0.0,243.2593065,310.10971186,393.766405519,296.512645847,70.808374512,26.4453851606
 10/24  11:00:00,1422.80106682,117.904770558,496.864013162,0.0,243.2593065,310.10971186,375.688349301,278.398775532,70.808374512,26.481199257
 10/24  12:00:00,1374.24362125,119.70598556,487.69854024,0.0,243.2593065,310.10971186,362.326677876,265.135678251,70.808374512,26.382625113
 10/24  13:00:00,1407.30743992,122.085643237,484.820935226,0.0,243.2593065,302.612436532,336.497914264,253.37165474,56.6466996096,26.4795599152
 10/24  14:00:00,1406.29457509,125.248912196,480.363310899,0.0,243.2593065,302.612436532,305.706536835,236.778834827,42.4850247072,26.4426773015
 10/24  15:00:00,1406.46967011,128.433739485,477.187238418,0.0,243.2593065,302.612436532,302.402283209,219.346694137,56.6466996096,26.4088894626
 10/24  16:00:00,1412.83502535,131.099054383,474.284845133,0.0,243.2593065,310.10971186,315.233242878,203.950887256,84.9700494144,26.3123062072
 10/24  17:00:00,1406.87423067,132.978114152,467.135905058,0.0,243.2593065,310.10971186,294.943503192,192.554780078,84.9700494144,17.4186737003
 10/24  18:00:00,1141.54944362,100.229251364,495.872964941,0.0,166.938926447,199.110933808,294.433294892,200.76502144,84.9700494144,8.69822403777
 10/24  19:00:00,1162.79447137,100.26248896,513.500406916,0.0,166.938926447,191.61365848,284.748388537,219.403128959,56.6466996096,8.69855996866
 10/24  20:00:00,1028.1439902,100.231108047,512.620614716,0.0,100.150657288,124.558693486,334.493827593,260.470735735,56.6466996096,17.3763922485
 10/24  21:00:00,992.43537207,100.213605747,515.86992453,0.0,100.150657288,124.558693486,323.001486579,271.832921731,42.4850247072,8.68354014143
 10/24  22:00:00,929.399197405,100.19149495,519.786328952,0.0,46.0930336215,124.558693486,331.590582562,294.586493178,28.3233498048,8.68073957841
 10/24  23:00:00,938.427679538,100.17769861,528.470641049,0.0,46.0930336215,124.558693486,333.736940838,310.893399158,14.1616749024,8.68186677716
 10/24  24:00:00,928.111132451,100.165276817,530.543716741,0.0,46.0930336215,113.312780494,345.907375711,322.9025062,5.66466996096,17.3401995502
 10/25  01:00:00,927.434716819,100.153872972,529.860684821,0.0,46.0930336215,113.312780494,347.09117258,332.744974551,5.66466996096,8.68152806758
 10/25  02:00:00,933.542994556,100.140265518,536.365274471,0.0,46.0930336215,113.312780494,360.177743386,345.832313409,5.66466996096,8.68076001602
 10/25  03:00:00,937.49081864,100.131379606,540.651171902,0.0,46.0930336215,113.312780494,371.341141548,356.994548912,5.66466996096,8.68192267544
 10/25  04:00:00,1030.67030349,100.131906021,543.831653477,0.0,100.150657288,148.969399434,363.130237347,348.784490526,5.66466996096,8.68107685997
 10/25  05:00:00,1025.90807108,105.798210661,532.02102787,0.0,100.150657288,149.894399434,468.15613309,445.312212076,14.1616749024,8.68224611166
 10/25  06:00:00,1250.74656034,111.739617274,521.494030892,0.0,176.471037341,302.612436532,388.736232539,343.071449582,28.3233498048,17.3414331519
 10/25  07:00:00,1367.03799182,116.216741767,513.419995594,0.0,243.2593065,310.10971186,381.501499209,330.27976411,42.4850247072,8.73671039228
 10/25  08:00:00,1422.3089696,117.917788455,524.496777908,0.0,243.2593065,310.10971186,400.662204132,317.744662979,56.6466996096,26.2708415425
 10/25  09:00:00,1436.0016712,119.246202555,507.831361085,0.0,243.2593065,302.612436532,367.967616827,299.145346248,42.4850247072,26.337245872
 10/25  10:00:00,1451.40866626,120.711394183,496.54405049,0.0,243.2593065,310.10971186,379.645278869,282.388043587,70.808374512,26.4488607704
 10/25  11:00:00,1434.68784341,122.248170764,487.640902265,0.0,243.2593065,310.10971186,367.572635389,270.278990403,70.808374512,26.4852704738
 10/25  12:00:00,1382.51287523,123.787581307,492.419933669,0.0,243.2593065,310.10971186,360.640655551,263.449340814,70.808374512,26.3829402245
 10/25  13:00:00,1414.95777639,125.49947944,489.351331834,0.0,243.2593065,302.612436532,338.191696952,255.060673498,56.6466996096,26.4843238445
 10/25  14:00:00,1413.55539972,127.606050351,485.342761988,0.0,243.2593065,302.612436532,310.700334622,241.768010264,42.4850247072,26.4472996508
 10/25  15:00:00,1418.55501769,129.771608812,488.660348512,0.0,243.2593065,302.612436532,314.269282552,231.208747023,56.6466996096,26.4138359193
 10/25  16:00:00,1430.21153089,131.868386729,480.903037671,0.0,243.2593065,310.10971186,329.395428288,218.108413578,84.9700494144,26.3169652962
 10/25  17:00:00,1432.83722641,133.026691394,477.032379513,0.0,243.2593065,310.10971186,315.38678416,212.99551598,84.9700494144,17.4212187652
 10/25  18:00:00,1180.15817882,100.179709149,517.663830948,0.0,166.938926447,199.110933808,319.95619943,226.28668176,84.9700494144,8.69946825507
 10/25  19:00:00,1188.06229469,100.199355877,531.846659656,0.0,166.938926447,191.61365848,325.492527055,251.471186111,56.6466996096,17.3746413349
 10/25  20:00:00,1058.5927755,100.180824791,544.9380909,0.0,100.150657288,124.558693486,366.027512837,300.682658366,56.6466996096,8.6981548617
 10/25  21:00:00,1027.97592908,100.1697319,554.367260131,0.0,100.150657288,124.558693486,367.833948266,316.666104308,42.4850247072,8.68281925037
 10/25  22:00:00,975.133426226,100.146740809,570.206701097,0.0,46.0930336215,124.558693486,382.038514187,345.033089756,28.3233498048,8.68207462638
 10/25  23:00:00,984.12323161,100.132259047,578.901651573,0.0,46.0930336215,124.558693486,384.828474983,361.029885585,14.1616749024,9.6369144954
 10/25  24:00:00,977.888973196,100.131190917,585.504834356,0.0,46.0930336215,113.312780494,396.960982873,374.908955584,5.66466996096,16.3873573282
 10/26  01:00:00,980.707085052,100.131190917,588.599193221,0.0,46.0930336215,113.312780494,401.9490385,387.603382115,5.66466996096,8.68098642366
 10/26  02:00:00,1012.24153197,100.131190917,590.055251834,0.0,46.0930336215,113.312780494,415.043443534,400.696526668,5.66466996096,8.68224690479
 10/26  03:00:00,1021.55219945,100.131190917,573.416965872,0.0,46.0930336215,113.312780494,423.663499185,409.317374433,5.66466996096,8.68145479117
 10/26  04:00:00,1100.95736433,100.131190917,564.684272223,0.0,100.150657288,148.969399434,412.180923986,397.833589886,5.66466996096,8.68266413899
 10/26  05:00:00,1113.4939749,103.22585335,570.458644839,0.0,100.150657288,149.894399434,541.134508254,509.628854668,14.1616749024,17.3439786836
 10/26  06:00:00,1354.78277942,108.488927404,574.889735967,0.0,176.471037341,302.612436532,440.476864947,403.471323457,28.3233498048,8.68219168523
 10/26  07:00:00,1478.46404444,112.405966317,574.430700791,0.0,243.2593065,310.10971186,445.027816782,385.084552496,42.4850247072,17.4582395784
 10/26  08:00:00,1504.78883452,114.035007253,569.612967221,0.0,243.2593065,310.10971186,441.109340338,366.938600273,56.6466996096,17.524040455
 10/26  09:00:00,1521.56831171,115.152648007,545.584418877,0.0,243.2593065,302.612436532,418.042849248,349.213402795,42.4850247072,26.3444217465
 10/26  10:00:00,1499.86314556,116.428194019,510.454178436,0.0,243.2593065,310.10971186,431.808342853,334.547717399,70.808374512,26.4522509419
 10/26  11:00:00,1490.99626216,117.696288467,494.908346238,0.0,243.2593065,310.10971186,420.990898864,323.693486004,70.808374512,26.489038348
 10/26  12:00:00,1449.69985372,119.128081194,489.639466826,0.0,243.2593065,310.10971186,411.195355664,313.998602576,70.808374512,26.3883785763
 10/26  13:00:00,1481.62095532,120.597654552,485.170928028,0.0,243.2593065,302.612436532,394.611987576,302.656933876,56.6466996096,35.30835409
 10/26  14:00:00,1481.67021041,122.595525463,482.93700989,0.0,243.2593065,302.612436532,354.576562853,285.638596643,42.4850247072,26.4529415029
 10/26  15:00:00,1481.99035317,124.998907253,480.689848277,0.0,243.2593065,302.612436532,352.457940261,269.397601943,56.6466996096,26.4136387085
 10/26  16:00:00,1489.4388385,126.386714405,476.261500684,0.0,243.2593065,310.10971186,365.215584984,262.692934224,84.9700494144,17.5526013452
 10/26  17:00:00,1498.83967293,126.8432821,475.182103384,0.0,243.2593065,310.10971186,370.248607364,267.857298233,84.9700494144,17.4212597162
 10/26  18:00:00,1247.75765149,100.131190917,507.309349138,0.0,166.938926447,199.110933808,377.632702114,279.630574363,84.9700494144,13.0320783366
 10/26  19:00:00,1226.2068554,100.131303891,519.359496724,0.0,166.938926447,191.61365848,362.255168982,292.564925645,56.6466996096,13.0435437269
 10/26  20:00:00,1101.44904426,100.131195094,529.937973892,0.0,100.150657288,124.558693486,400.990132164,335.644696567,56.6466996096,8.69873598682
 10/26  21:00:00,1073.54275491,100.131190917,528.948510536,0.0,100.150657288,124.558693486,405.811182132,345.979397507,42.4850247072,17.3467599182
 10/26  22:00:00,1011.20941709,100.131190917,543.937946626,0.0,46.0930336215,124.558693486,407.383656848,370.378086431,28.3233498048,8.68222061217
 10/26  23:00:00,1009.05821012,100.131190917,548.727025797,0.0,46.0930336215,124.558693486,404.658759601,381.815674323,14.1616749024,8.68141037554
 10/26  24:00:00,994.986824074,100.131190917,552.128830108,0.0,46.0930336215,113.312780494,405.592362763,391.24508488,5.66466996096,8.68260792158
 10/27  01:00:00,997.74043338,100.131190917,556.961960857,0.0,46.0930336215,113.312780494,414.956389239,400.609701581,5.66466996096,8.68201769657
 10/27  02:00:00,1022.49493277,100.131190917,570.659797011,0.0,46.0930336215,113.312780494,426.055803349,411.709762753,5.66466996096,8.68137063509
 10/27  03:00:00,1044.64609048,100.131190917,572.446513787,0.0,46.0930336215,113.312780494,444.192703745,421.183565425,5.66466996096,17.3444683591
 10/27  04:00:00,1125.09086767,100.131190917,567.432705986,0.0,100.150657288,148.969399434,422.100058769,407.752292672,5.66466996096,8.68309613541
 10/27  05:00:00,1118.01621482,102.648267294,564.377480815,0.0,100.150657288,149.894399434,547.316021658,524.472056482,14.1616749024,8.68229027297
 10/27  06:00:00,1352.4961935,107.679894996,569.550665595,0.0,176.471037341,302.612436532,451.252444152,414.247559784,28.3233498048,8.68153456336
 10/27  07:00:00,1470.66713729,110.939666124,574.652277133,0.0,243.2593065,310.10971186,454.496598314,394.550730709,42.4850247072,17.4608428982
 10/27  08:00:00,1486.96960268,112.398104886,574.721912368,0.0,243.2593065,310.10971186,457.795415681,374.875293743,56.6466996096,26.2734223286
 10/27  09:00:00,1485.30230554,113.770078715,548.772710925,0.0,243.2593065,302.612436532,412.564984513,352.510298208,42.4850247072,17.5696615978
 10/27  10:00:00,1476.01159541,115.117770731,519.938049217,0.0,243.2593065,310.10971186,433.593379914,336.330342677,70.808374512,26.4546627249
 10/27  11:00:00,1473.33861016,116.549797023,501.791007297,0.0,243.2593065,310.10971186,429.946707123,323.818419901,70.808374512,35.3199127103
 10/27  12:00:00,1428.34346017,118.246555153,492.626228318,0.0,243.2593065,310.10971186,408.039334332,310.840730399,70.808374512,26.390229421
 10/27  13:00:00,1458.64126056,119.907194732,487.099854126,0.0,243.2593065,302.612436532,380.908379243,297.767969828,56.6466996096,26.493709805
 10/27  14:00:00,1458.73740116,122.177794497,484.885599781,0.0,243.2593065,302.612436532,348.865039171,279.925540604,42.4850247072,26.45447386
 10/27  15:00:00,1459.08437866,124.853151593,482.497504426,0.0,243.2593065,302.612436532,346.085607868,263.020871854,56.6466996096,26.4180364039
 10/27  16:00:00,1463.027253,127.323538923,477.598176255,0.0,243.2593065,310.10971186,359.802592456,248.511794669,84.9700494144,26.3207483722
 10/27  17:00:00,1464.56812621,128.757807857,475.637360386,0.0,243.2593065,310.10971186,345.506842881,243.114097578,84.9700494144,17.4226958883
 10/27  18:00:00,1213.65994856,100.131190917,510.186818035,0.0,166.938926447,199.110933808,353.113600315,259.443501818,84.9700494144,8.70004908244
 10/27  19:00:00,1204.02115406,100.138673843,524.106254451,0.0,166.938926447,191.61365848,354.195895531,280.170144189,56.6466996096,17.3790517323
 10/27  20:00:00,1063.87523407,100.131228361,535.591144207,0.0,100.150657288,124.558693486,389.32576065,323.980111964,56.6466996096,8.69894907649
 10/27  21:00:00,1033.93778563,100.131190917,560.350073491,0.0,100.150657288,124.558693486,389.303036952,338.134500991,42.4850247072,8.68351125386
 10/27  22:00:00,985.066758654,100.131190917,580.675281072,0.0,46.0930336215,124.558693486,401.800503534,364.794333974,28.3233498048,8.68281975539
 10/27  23:00:00,985.052820031,100.131190917,579.680780292,0.0,46.0930336215,124.558693486,403.20942502,377.622341094,14.1616749024,11.4254090237
 10/27  24:00:00,968.904621851,100.131190917,575.384688094,0.0,46.0930336215,113.312780494,409.067424976,388.802494212,5.66466996096,14.600260803
 10/28  01:00:00,952.004502217,100.131190917,555.865213754,0.0,46.0930336215,113.312780494,410.837217474,396.490539557,5.66466996096,8.68200795574
 10/28  02:00:00,965.79558848,100.131190917,570.203609295,0.0,46.0930336215,113.312780494,421.439792003,407.091751265,5.66466996096,8.68337077696
 10/28  03:00:00,1002.76951285,100.131190917,610.689171637,0.0,46.0930336215,113.312780494,435.248694461,420.90140235,5.66466996096,8.6826221499
 10/28  04:00:00,1011.60780836,100.131190917,610.531119374,0.0,55.6251445156,113.312780494,433.644988833,419.298414281,5.66466996096,8.68190459147
 10/28  05:00:00,1003.79356864,100.131190917,601.777410684,0.0,55.6251445156,113.312780494,456.185215051,424.677988285,14.1616749024,17.3455518641
 10/28  06:00:00,1064.2372502,100.131190917,587.528780772,0.0,65.1572554096,176.889270242,406.252754567,369.245711131,28.3233498048,8.68369363141
 10/28  07:00:00,1194.01075719,101.170102622,599.315391826,0.0,109.682768182,220.96816451,536.450600609,485.282669981,42.4850247072,8.68290592023
 10/28  08:00:00,1190.50851766,101.344534595,597.303966499,0.0,109.682768182,220.96816451,520.30430238,446.249086317,56.6466996096,17.4085164534
 10/28  09:00:00,1272.25230337,104.02276462,567.18542573,0.0,131.945524568,266.955817592,468.950598265,409.000195544,42.4850247072,17.4653780138
 10/28  10:00:00,1242.71942805,104.493928664,526.58683826,0.0,131.945524568,274.45309292,467.5703692,379.236671795,70.808374512,17.525322893
 10/28  11:00:00,1246.75838182,104.826997826,529.991501075,0.0,131.945524568,274.45309292,450.29956711,361.968735438,70.808374512,17.5224571602
 10/28  12:00:00,1216.18715037,105.07673744,532.336839993,0.0,131.945524568,274.45309292,449.266480286,352.18634197,70.808374512,26.2717638038
 10/28  13:00:00,1208.5727702,105.441898242,518.381814878,0.0,131.945524568,266.955817592,411.950233082,337.782421923,56.6466996096,17.5211115494
 10/28  14:00:00,1210.86905801,106.206326346,508.239510182,0.0,131.945524568,266.955817592,382.587131229,313.831576126,42.4850247072,26.2705303959
 10/28  15:00:00,1137.70577578,100.145499659,516.131768812,0.0,109.682768182,212.545889182,313.056259488,238.887979844,56.6466996096,17.5215800339
 10/28  16:00:00,1147.65186062,100.195355244,516.067762869,0.0,109.682768182,220.04316451,329.711523541,227.222938248,84.9700494144,17.518535879
 10/28  17:00:00,1093.91385591,100.215451519,517.284660313,0.0,109.682768182,220.04316451,325.3394753,222.908922805,84.9700494144,17.4605030804
 10/28  18:00:00,1053.90453937,100.178661136,523.628750848,0.0,100.150657288,199.110933808,372.603639099,270.289020236,84.9700494144,17.3445694485
 10/28  19:00:00,1065.55991141,100.167436954,536.768341584,0.0,100.150657288,191.61365848,358.674654442,293.34478919,56.6466996096,8.68316564185
 10/28  20:00:00,961.394773614,100.150566089,544.537089132,0.0,55.6251445156,124.558693486,403.948435146,338.61931866,56.6466996096,8.68241687626
 10/28  21:00:00,967.462309129,100.142889609,551.414356667,0.0,55.6251445156,124.558693486,400.130108914,348.961376676,42.4850247072,8.68370753077
 10/28  22:00:00,961.321055351,100.133692065,555.660354819,0.0,46.0930336215,124.558693486,406.247532036,369.241269726,28.3233498048,8.68291250494
 10/28  23:00:00,999.479402978,100.131190917,563.507436208,0.0,46.0930336215,124.558693486,404.95690103,382.113049544,14.1616749024,8.68217658419
 10/28  24:00:00,996.009687555,100.131190917,549.383073627,0.0,46.0930336215,113.312780494,412.277164811,389.266242397,5.66466996096,17.3462524531
 10/29  01:00:00,987.899735393,100.131190917,549.794972726,0.0,34.9616554283,113.312780494,413.93276854,399.585842927,5.66466996096,8.68225565177
 10/29  02:00:00,1000.83236446,100.131190917,563.679492275,0.0,34.9616554283,113.312780494,424.907721463,410.559409292,5.66466996096,8.68364221017
 10/29  03:00:00,1010.02314666,100.131190917,573.953105207,0.0,34.9616554283,113.312780494,435.317835919,420.970228568,5.66466996096,8.68293738908
 10/29  04:00:00,1037.91794971,100.131190917,573.134758866,0.0,44.4937663224,113.312780494,432.66970242,418.322779487,5.66466996096,8.68225297142
 10/29  05:00:00,1033.66611199,100.131190917,573.685603881,0.0,44.4937663224,113.312780494,456.480868424,424.97284249,14.1616749024,17.3463510309
 10/29  06:00:00,1103.54542471,100.131190917,573.850006181,0.0,54.0258772165,176.889270242,408.372178945,371.364675065,28.3233498048,8.68415407424
 10/29  07:00:00,1096.15496755,100.131190917,570.745096785,0.0,54.0258772165,184.38654557,424.262291908,373.09387616,42.4850247072,8.68339104054
 10/29  08:00:00,1156.43948663,100.131190917,571.00597382,0.0,65.1572554096,220.04316451,427.301464039,353.254017872,56.6466996096,17.4007465576
 10/29  09:00:00,1145.03573301,100.131190917,566.541701567,0.0,65.1572554096,212.545889182,396.615727492,336.677331456,42.4850247072,17.4533713295
 10/29  10:00:00,1127.88196231,100.131190917,540.781153713,0.0,65.1572554096,220.04316451,410.372703692,322.053148252,70.808374512,17.5111809289
 10/29  11:00:00,1119.75124334,100.132737044,525.951355171,0.0,65.1572554096,220.04316451,399.282209649,310.961752874,70.808374512,17.5120822636
 10/29  12:00:00,1116.57300871,100.173239172,518.595953007,0.0,65.1572554096,220.04316451,393.106060165,300.738889931,70.808374512,21.5587957219
 10/29  13:00:00,1107.34105187,100.217165897,515.49223518,0.0,65.1572554096,212.545889182,369.546356747,290.690635387,56.6466996096,22.2090217504
 10/29  14:00:00,1105.17713873,100.247332865,512.421745568,0.0,65.1572554096,212.545889182,334.12656168,274.129639554,42.4850247072,17.5118974194
 10/29  15:00:00,1104.6391738,100.240424971,511.522164818,0.0,65.1572554096,212.545889182,335.347371586,261.18854576,56.6466996096,17.5121262169
 10/29  16:00:00,1079.60309737,100.252264407,511.739390475,0.0,65.1572554096,220.04316451,361.179287853,249.95040893,84.9700494144,26.2588295087
 10/29  17:00:00,1034.16617732,100.238912087,512.215241313,0.0,54.0258772165,184.38654557,354.275683852,251.848853136,84.9700494144,17.4567813016
 10/29  18:00:00,1016.28212826,100.199743222,519.76911564,0.0,44.4937663224,163.454314868,396.838320841,303.184882,84.9700494144,8.68338942594
 10/29  19:00:00,985.682683564,100.180647369,533.008622396,0.0,44.4937663224,155.95703954,387.257079314,321.927897445,56.6466996096,8.68248225953
 10/29  20:00:00,951.425356216,100.172389105,545.784522222,0.0,44.4937663224,124.558693486,424.548066183,359.21758007,56.6466996096,8.68378650413
 10/29  21:00:00,959.694626305,100.159960469,555.392785926,0.0,44.4937663224,124.558693486,429.660165881,369.829734244,42.4850247072,17.3454069296
