Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/29  22:00:00,958.441142537,100.144668241,564.749103764,0.0,34.9616554283,124.558693486,428.966711504,391.959719119,28.3233498048,8.68364258016
 10/29  23:00:00,968.524618179,100.132025118,574.303289682,0.0,34.9616554283,124.558693486,426.812924268,403.968331547,14.1616749024,8.68291781854
 10/29  24:00:00,964.159453273,100.131190917,582.899532367,0.0,34.9616554283,113.312780494,428.544672853,414.197771417,5.66466996096,8.68223147467
 10/30  01:00:00,979.323405449,100.131190917,587.203156642,0.0,46.0930336215,113.312780494,437.103969108,422.755548585,5.66466996096,8.68375056247
 10/30  02:00:00,982.473414036,100.131190917,590.632535414,0.0,46.0930336215,113.312780494,449.196253175,431.360685243,5.66466996096,12.1708979715
 10/30  03:00:00,985.169384464,100.131190917,593.009320071,0.0,46.0930336215,113.312780494,459.397012515,439.874135972,5.66466996096,13.8582065822
 10/30  04:00:00,1077.54997896,100.131190917,595.238565189,0.0,100.150657288,148.969399434,440.615476683,426.267593769,5.66466996096,8.68321295291
 10/30  05:00:00,1081.39981396,100.384009272,598.341152184,0.0,100.150657288,149.894399434,681.201457455,658.355187983,14.1616749024,8.68459456902
 10/30  06:00:00,1310.62459339,102.413008638,596.54370238,0.0,176.471037341,302.612436532,512.711195183,475.703979582,28.3233498048,8.6838657967
 10/30  07:00:00,1435.09893336,104.092192451,600.250393919,0.0,243.2593065,310.10971186,502.188422187,442.237577453,42.4850247072,17.4658200274
 10/30  08:00:00,1465.14612066,105.164210629,599.907152179,0.0,243.2593065,310.10971186,502.738801666,419.810080144,56.6466996096,26.2820219133
 10/30  09:00:00,1491.31298105,106.012955892,591.217560423,0.0,243.2593065,302.612436532,471.424642986,402.583079822,42.4850247072,26.3565384575
 10/30  10:00:00,1480.40337927,106.890799089,570.808192373,0.0,243.2593065,310.10971186,480.193250671,382.916830245,70.808374512,26.468045914
 10/30  11:00:00,1459.48488424,107.851047622,546.444331553,0.0,243.2593065,310.10971186,467.110395324,369.794446634,70.808374512,26.5075741779
 10/30  12:00:00,1404.56390641,108.957587741,531.432179643,0.0,243.2593065,310.10971186,453.978044602,356.766002605,70.808374512,26.4036674848
 10/30  13:00:00,1433.22907775,110.080695643,525.286685611,0.0,243.2593065,302.612436532,434.603726151,342.627793092,56.6466996096,35.3292334492
 10/30  14:00:00,1431.58351771,111.429145676,522.120904877,0.0,243.2593065,302.612436532,392.103310978,323.14912744,42.4850247072,26.4691588311
 10/30  15:00:00,1431.11795628,112.631931898,520.437593714,0.0,243.2593065,302.612436532,388.323457345,305.246286564,56.6466996096,26.4304711716
 10/30  16:00:00,1434.53733198,113.661726674,515.964641352,0.0,243.2593065,310.10971186,405.416852044,294.120429857,84.9700494144,26.3263727725
 10/30  17:00:00,1440.15914711,113.684504711,514.802254658,0.0,243.2593065,310.10971186,406.448206215,312.753988322,84.9700494144,8.72416847842
 10/30  18:00:00,1199.90791504,100.131190917,557.994401803,0.0,166.938926447,199.110933808,416.173131675,313.818820042,84.9700494144,17.3842622188
 10/30  19:00:00,1222.94670051,100.131190917,576.91591557,0.0,166.938926447,191.61365848,391.552850149,326.203842031,56.6466996096,8.70230850904
 10/30  20:00:00,1097.34615883,100.131190917,585.217289896,0.0,100.150657288,124.558693486,445.225477314,371.196045737,56.6466996096,17.3827319671
 10/30  21:00:00,1053.8089253,100.131190917,581.613465168,0.0,100.150657288,124.558693486,430.979713335,379.809702305,42.4850247072,8.68498632241
 10/30  22:00:00,984.693249504,100.131190917,580.194047708,0.0,46.0930336215,124.558693486,438.47297836,401.465278775,28.3233498048,8.68434978041
 10/30  23:00:00,993.816601288,100.131190917,588.899773977,0.0,46.0930336215,124.558693486,435.619153306,412.773841206,14.1616749024,8.68363719696
 10/30  24:00:00,985.70101836,100.131190917,593.387545667,0.0,46.0930336215,113.312780494,436.156665742,421.807864363,5.66466996096,8.68413141804
 10/31  01:00:00,992.379066716,100.131190917,600.579511209,0.0,46.0930336215,113.312780494,453.888875501,430.875762373,5.66466996096,17.3484431665
 10/31  02:00:00,995.985995251,100.131190917,604.498955882,0.0,46.0930336215,113.312780494,453.300463557,438.952418262,5.66466996096,8.6833753339
 10/31  03:00:00,999.720193301,100.131190917,608.712435976,0.0,46.0930336215,113.312780494,461.716554265,447.367086541,5.66466996096,8.68479776355
 10/31  04:00:00,1090.57508463,100.131190917,605.839312767,0.0,100.150657288,148.969399434,446.782101436,432.43331065,5.66466996096,8.68412082531
 10/31  05:00:00,1092.88103574,100.813614873,607.348348739,0.0,100.150657288,149.894399434,623.46331555,600.616417037,14.1616749024,8.68522361075
 10/31  06:00:00,1321.69104062,104.577201182,605.291655159,0.0,176.471037341,302.612436532,510.339183331,464.666642142,28.3233498048,17.3491913847
 10/31  07:00:00,1437.95245378,106.85149573,602.130449694,0.0,243.2593065,310.10971186,498.491395756,438.540477637,42.4850247072,17.4658934117
 10/31  08:00:00,1466.3516656,108.158532713,599.283589713,0.0,243.2593065,310.10971186,489.70006921,415.523235557,56.6466996096,17.5301340436
 10/31  09:00:00,1485.09496504,109.316572612,581.113020577,0.0,243.2593065,302.612436532,458.56942048,389.725905183,42.4850247072,26.3584905904
 10/31  10:00:00,1453.0858625,110.383467643,538.194986538,0.0,243.2593065,310.10971186,464.63052924,367.351737207,70.808374512,26.4704175217
 10/31  11:00:00,1440.90051414,111.478282483,523.000503478,0.0,243.2593065,310.10971186,461.106393155,354.961849777,70.808374512,35.3361688658
 10/31  12:00:00,1398.11310377,112.832380276,520.530014422,0.0,243.2593065,310.10971186,440.52853218,343.313707451,70.808374512,26.4064502166
 10/31  13:00:00,1428.96548024,114.173250883,516.51125515,0.0,243.2593065,302.612436532,412.527445249,329.368423138,56.6466996096,26.5123225013
 10/31  14:00:00,1428.08799259,115.476971927,514.179991286,0.0,243.2593065,302.612436532,379.67044004,310.717889585,42.4850247072,26.4675257478
 10/31  15:00:00,1427.17660567,116.953371751,511.609348722,0.0,243.2593065,302.612436532,371.407238252,288.326896123,56.6466996096,26.4336425191
 10/31  16:00:00,1429.30443973,119.115248592,504.602209194,0.0,243.2593065,310.10971186,381.477890005,270.17216768,84.9700494144,26.3356729101
 10/31  17:00:00,1427.48340238,120.522274458,501.265726941,0.0,243.2593065,310.10971186,367.414141535,265.016800539,84.9700494144,17.4272915825
 10/31  18:00:00,1176.77765961,100.131190917,533.689808794,0.0,166.938926447,199.110933808,378.298997591,284.627821775,84.9700494144,8.70112640128
 10/31  19:00:00,1196.16102039,100.131190917,549.535630489,0.0,166.938926447,191.61365848,379.021103407,304.990332568,56.6466996096,17.3840712292
 10/31  20:00:00,1070.24632358,100.131190917,557.928057178,0.0,100.150657288,124.558693486,413.22775153,347.878058522,56.6466996096,8.70299339759
 10/31  21:00:00,1032.89261579,100.131190917,560.124479907,0.0,100.150657288,124.558693486,408.758267429,357.588054724,42.4850247072,8.6851879971
 10/31  22:00:00,966.087245795,100.131190917,560.492998127,0.0,46.0930336215,124.558693486,424.826062494,379.15402917,28.3233498048,17.3486835195
 10/31  23:00:00,969.135325904,100.131190917,559.735065015,0.0,46.0930336215,124.558693486,412.61936313,389.77431831,14.1616749024,8.68336991705
 10/31  24:00:00,953.224322803,100.131190917,558.632868942,0.0,46.0930336215,113.312780494,412.231824783,397.882388821,5.66466996096,8.68476600072
 11/01  01:00:00,976.106805723,100.131190917,556.73915046,0.0,46.0930336215,113.312780494,421.256328627,406.907326023,5.66466996096,8.68433264309
 11/01  02:00:00,994.651255351,100.131190917,548.073431247,0.0,46.0930336215,113.312780494,427.951736724,413.603238355,5.66466996096,8.68382840887
 11/01  03:00:00,999.546097471,100.131190917,544.755160073,0.0,46.0930336215,113.312780494,443.680548949,420.665880483,5.66466996096,17.3499985047
 11/01  04:00:00,1092.35015731,100.131190917,542.370691441,0.0,100.150657288,148.969399434,422.183324762,407.834592398,5.66466996096,8.68406240271
 11/01  05:00:00,1098.09705279,101.479449594,539.628020025,0.0,100.150657288,149.894399434,566.05944865,543.215222907,14.1616749024,8.6825508406
 11/01  06:00:00,1322.33999571,105.039832567,536.185394308,0.0,176.471037341,302.612436532,457.844431416,420.836215368,28.3233498048,8.68486624363
 11/01  07:00:00,1437.28687791,107.731176297,534.481893907,0.0,243.2593065,310.10971186,453.126048612,393.171417806,42.4850247072,17.4696060992
 11/01  08:00:00,1454.23732743,109.062891337,525.9787801,0.0,243.2593065,310.10971186,453.438998869,370.503582572,56.6466996096,26.2887166875
 11/01  09:00:00,1465.02608177,110.190319822,509.573291659,0.0,243.2593065,302.612436532,418.197645786,349.352800637,42.4850247072,26.3598204413
 11/01  10:00:00,1454.62805661,111.31183042,502.175565453,0.0,243.2593065,310.10971186,425.864466269,328.577719064,70.808374512,26.4783726932
 11/01  11:00:00,1439.17607091,112.44395957,497.083576859,0.0,243.2593065,310.10971186,409.399700121,312.080036414,70.808374512,26.5112891954
 11/01  12:00:00,1389.82391426,113.818580948,492.15751315,0.0,243.2593065,310.10971186,393.358335899,296.141161534,70.808374512,26.408799853
 11/01  13:00:00,1419.80205611,115.319156072,487.609730081,0.0,243.2593065,302.612436532,372.884534309,280.892328181,56.6466996096,35.3455065185
 11/01  14:00:00,1413.70291256,117.760376184,483.234628151,0.0,243.2593065,302.612436532,330.411587282,261.44943953,42.4850247072,26.4771230446
 11/01  15:00:00,1410.49271413,120.020292841,480.3952783,0.0,243.2593065,302.612436532,327.771654522,244.686690376,56.6466996096,26.4382645364
 11/01  16:00:00,1415.38439309,121.778400594,478.402806776,0.0,243.2593065,310.10971186,346.936207705,235.63214416,84.9700494144,26.3340141309
 11/01  17:00:00,1413.77761213,122.66453828,479.605039477,0.0,243.2593065,310.10971186,339.356541753,236.957767883,84.9700494144,17.4287244561
 11/01  18:00:00,1164.52114869,100.132338189,511.264034261,0.0,166.938926447,199.110933808,343.220880168,249.548084094,84.9700494144,8.70274665988
 11/01  19:00:00,1176.67502154,100.153016053,522.989615944,0.0,166.938926447,191.61365848,338.287017928,264.255392043,56.6466996096,17.3849262747
 11/01  20:00:00,1050.08776677,100.145368766,530.326028509,0.0,100.150657288,124.558693486,374.241579631,308.892732472,56.6466996096,8.70214754897
 11/01  21:00:00,1018.17398324,100.141987067,536.348541711,0.0,100.150657288,124.558693486,373.89027717,322.718792293,42.4850247072,8.68646016999
 11/01  22:00:00,957.906603314,100.131231626,542.310874142,0.0,46.0930336215,124.558693486,385.248549442,348.241315292,28.3233498048,8.68388434505
 11/01  23:00:00,963.37350687,100.131190917,547.94178692,0.0,46.0930336215,124.558693486,392.645488423,361.133822441,14.1616749024,17.3499910798
 11/01  24:00:00,957.791171566,100.131190917,551.850233702,0.0,46.0930336215,113.312780494,386.505539157,372.15681589,5.66466996096,8.68405330576
 11/02  01:00:00,965.280453371,100.131190917,554.439401772,0.0,46.0930336215,113.312780494,396.69745289,382.349906965,5.66466996096,8.68287596412
 11/02  02:00:00,976.889528286,100.131190917,557.784078982,0.0,46.0930336215,113.312780494,406.371263943,392.021334392,5.66466996096,8.68525959036
 11/02  03:00:00,989.236391943,100.131190917,562.682222641,0.0,46.0930336215,113.312780494,424.476643844,401.46314677,5.66466996096,17.3488271135
 11/02  04:00:00,1088.02075441,100.131190917,566.245605102,0.0,100.150657288,148.969399434,404.672971388,390.322696926,5.66466996096,8.68560450191
 11/02  05:00:00,1097.6385463,102.265333026,566.966821443,0.0,100.150657288,149.894399434,525.899410469,503.052738829,14.1616749024,8.6849967372
 11/02  06:00:00,1314.56930402,105.295400974,566.577833612,0.0,176.471037341,302.612436532,429.867240566,392.859475256,28.3233498048,8.68441550553
 11/02  07:00:00,1421.93333006,108.484796557,569.27340256,0.0,243.2593065,310.10971186,434.050300942,374.096181006,42.4850247072,17.4690952285
 11/02  08:00:00,1439.44340508,109.578272922,568.204473592,0.0,243.2593065,310.10971186,444.338975869,361.398758645,56.6466996096,26.2935176146
 11/02  09:00:00,1452.3527147,110.463730503,545.109962266,0.0,243.2593065,302.612436532,416.246152655,347.395159596,42.4850247072,26.3659683519
 11/02  10:00:00,1431.03777648,112.026981946,511.694755259,0.0,243.2593065,310.10971186,414.249863784,316.961164542,70.808374512,26.4803247305
 11/02  11:00:00,1411.29912409,112.988384283,487.266428311,0.0,243.2593065,310.10971186,394.205248166,296.881139881,70.808374512,26.5157337726
 11/02  12:00:00,1362.54779133,114.293996583,479.593369512,0.0,243.2593065,310.10971186,375.548902668,278.329082327,70.808374512,26.4114458285
 11/02  13:00:00,1396.4022215,115.555227156,479.42251219,0.0,243.2593065,302.612436532,366.928226858,274.931645639,56.6466996096,35.3498816093
 11/02  14:00:00,1400.74015609,118.296679584,481.039099812,0.0,243.2593065,302.612436532,326.553405605,257.587781949,42.4850247072,26.480598948
 11/02  15:00:00,1405.87475422,121.009212157,483.489608941,0.0,243.2593065,302.612436532,326.580440467,243.491831409,56.6466996096,26.4419094484
 11/02  16:00:00,1416.90826078,123.905438584,485.41918571,0.0,243.2593065,310.10971186,340.462480157,229.155094506,84.9700494144,26.337336237
 11/02  17:00:00,1415.95711185,125.479948979,483.32678639,0.0,243.2593065,310.10971186,324.465038393,222.064590164,84.9700494144,17.4303988148
 11/02  18:00:00,1162.08964337,100.131190917,513.92364317,0.0,166.938926447,199.110933808,335.606521506,241.932938268,84.9700494144,8.70353382315
 11/02  19:00:00,1176.69729325,100.146260596,525.864161884,0.0,166.938926447,191.61365848,336.368849806,262.338092459,56.6466996096,17.384057737
 11/02  20:00:00,1051.34695663,100.140373489,532.54433089,0.0,100.150657288,124.558693486,371.55633732,306.20660543,56.6466996096,8.7030322803
 11/02  21:00:00,1019.55403364,100.139107004,538.316680361,0.0,100.150657288,124.558693486,370.857397499,319.685079935,42.4850247072,8.68729285708
 11/02  22:00:00,961.810370936,100.131190917,544.232554093,0.0,46.0930336215,124.558693486,390.767976877,345.095763233,28.3233498048,17.3488638393
 11/02  23:00:00,969.749295636,100.131294014,548.847354204,0.0,46.0930336215,124.558693486,380.481908044,357.634627364,14.1616749024,8.68560577754
 11/02  24:00:00,959.291189885,100.131190917,550.958170978,0.0,46.0930336215,113.312780494,382.50737184,368.157706927,5.66466996096,8.68499495192
 11/03  01:00:00,958.439563745,100.131190917,550.942610715,0.0,46.0930336215,113.312780494,391.778462371,377.429137859,5.66466996096,8.68465455101
 11/03  02:00:00,959.602283356,100.131190917,551.580376144,0.0,46.0930336215,113.312780494,400.940264595,386.591107244,5.66466996096,8.68448738961
 11/03  03:00:00,961.663142892,100.131190917,552.462699267,0.0,46.0930336215,113.312780494,417.912048881,394.896439296,5.66466996096,17.3509396241
 11/03  04:00:00,1055.79991608,100.131190917,552.068887844,0.0,100.150657288,148.969399434,397.642240266,383.292920483,5.66466996096,8.684649822
 11/03  05:00:00,1053.88444186,102.561114555,545.425906869,0.0,100.150657288,149.894399434,510.870568369,488.022715077,14.1616749024,8.68617838951
 11/03  06:00:00,1285.01841205,105.755318939,548.203533612,0.0,176.471037341,302.612436532,416.854617166,379.845677456,28.3233498048,8.68558990471
 11/03  07:00:00,1417.2857802,109.670264359,555.961326713,0.0,243.2593065,310.10971186,423.497529467,363.540250995,42.4850247072,17.4722537656
 11/03  08:00:00,1444.55255261,110.48360535,559.491682906,0.0,243.2593065,310.10971186,445.634541546,362.693163808,56.6466996096,26.294678128
 11/03  09:00:00,1462.80994372,111.03687702,547.94775049,0.0,243.2593065,302.612436532,428.604206259,359.75212167,42.4850247072,26.3670598818
 11/03  10:00:00,1448.98180005,111.522430966,530.38983255,0.0,243.2593065,310.10971186,452.667483929,355.376783447,70.808374512,26.4823259698
 11/03  11:00:00,1439.70811059,111.955700985,521.351986863,0.0,243.2593065,310.10971186,449.068568414,351.743288954,70.808374512,26.5169049485
 11/03  12:00:00,1394.07596874,112.79105213,516.233948236,0.0,243.2593065,310.10971186,447.131983812,341.830765815,70.808374512,34.4928434847
 11/03  13:00:00,1422.22905959,114.989649303,508.436186513,0.0,243.2593065,302.612436532,397.203420008,313.307201123,56.6466996096,27.2495192752
 11/03  14:00:00,1418.71362349,116.60122653,502.991795365,0.0,243.2593065,302.612436532,365.705493933,296.736703074,42.4850247072,26.4837661517
 11/03  15:00:00,1416.62873366,118.270123418,499.036226774,0.0,243.2593065,302.612436532,365.935089314,282.844016498,56.6466996096,26.4443732069
 11/03  16:00:00,1421.67532509,119.981153385,495.556938659,0.0,243.2593065,310.10971186,385.290514947,273.977722837,84.9700494144,26.3427426961
 11/03  17:00:00,1422.01264666,121.702703918,494.155473968,0.0,243.2593065,310.10971186,369.704216362,267.304979444,84.9700494144,17.4291875038
 11/03  18:00:00,1173.58247309,100.131190917,525.522451579,0.0,166.938926447,199.110933808,382.62137309,288.947935438,84.9700494144,8.70338823787
 11/03  19:00:00,1185.91815429,100.131190917,536.03793989,0.0,166.938926447,191.61365848,380.422648877,306.389418665,56.6466996096,17.3865306027
 11/03  20:00:00,1058.05780865,100.131190917,541.496293421,0.0,100.150657288,124.558693486,414.158531854,348.808777306,56.6466996096,8.70305493824
 11/03  21:00:00,1023.97220758,100.131190917,546.445063066,0.0,100.150657288,124.558693486,419.252119607,359.41220682,42.4850247072,17.3548880808
 11/03  22:00:00,963.588209126,100.131190917,551.152331655,0.0,46.0930336215,124.558693486,418.910126499,381.90217002,28.3233498048,8.68460667451
 11/03  23:00:00,969.736314149,100.131190917,554.871904034,0.0,46.0930336215,124.558693486,415.392935905,392.54514156,14.1616749024,8.68611944342
 11/03  24:00:00,962.389222641,100.131190917,559.620936254,0.0,46.0930336215,113.312780494,416.23284034,401.882634023,5.66466996096,8.6855363559
 11/04  01:00:00,966.059306574,100.131190917,565.34985596,0.0,46.0930336215,113.312780494,433.614454297,410.599863163,5.66466996096,17.3499211728
 11/04  02:00:00,972.63615493,100.131190917,571.003824773,0.0,46.0930336215,113.312780494,433.737711358,419.3866577,5.66466996096,8.68638369712
 11/04  03:00:00,980.075383853,100.131190917,576.731582617,0.0,46.0930336215,113.312780494,442.016430112,427.665907784,5.66466996096,8.6858523672
 11/04  04:00:00,992.973881841,100.131190917,582.29105142,0.0,55.6251445156,113.312780494,438.162314448,423.812310544,5.66466996096,8.68533394272
 11/04  05:00:00,998.368167259,100.131190917,588.009096226,0.0,55.6251445156,113.312780494,452.436605938,429.590110412,14.1616749024,8.68482062363
 11/04  06:00:00,1074.3051692,100.131190917,592.776947152,0.0,65.1572554096,176.889270242,420.036000556,374.360483118,28.3233498048,17.3521676328
 11/04  07:00:00,1197.18741519,100.756621277,594.834612956,0.0,109.682768182,220.96816451,556.610647732,505.440327904,42.4850247072,8.68529512089
 11/04  08:00:00,1189.99573516,100.865415685,593.784246648,0.0,109.682768182,220.96816451,532.834000735,458.770907219,56.6466996096,17.4163939066
 11/04  09:00:00,1277.10443188,102.530906723,573.971781482,0.0,131.945524568,266.955817592,477.604397206,417.642914697,42.4850247072,17.4764578015
 11/04  10:00:00,1259.05618663,102.942276956,548.494889683,0.0,131.945524568,274.45309292,480.281024551,391.937132559,70.808374512,17.5355174804
 11/04  11:00:00,1249.26206334,103.252184028,536.309763704,0.0,131.945524568,274.45309292,470.606192827,373.502873722,70.808374512,26.294944593
 11/04  12:00:00,1211.88384412,103.512916218,530.220189124,0.0,131.945524568,274.45309292,443.444072356,355.103348839,70.808374512,17.5323490046
 11/04  13:00:00,1198.78205639,103.955863294,523.688480744,0.0,131.945524568,266.955817592,422.306810681,339.370378729,56.6466996096,26.2897323422
 11/04  14:00:00,1194.00459786,104.625548416,517.927786602,0.0,131.945524568,266.955817592,375.484551075,315.464233103,42.4850247072,17.535293265
 11/04  15:00:00,1117.79938162,100.143903584,523.119024483,0.0,109.682768182,212.545889182,321.145028716,238.207156686,56.6466996096,26.2911724199
 11/04  16:00:00,1123.90110461,100.181277795,521.789293553,0.0,109.682768182,220.04316451,332.97933997,230.474859904,84.9700494144,17.5344306522
 11/04  17:00:00,1082.08135521,100.208570928,522.302233689,0.0,109.682768182,220.04316451,328.571512568,226.134882984,84.9700494144,17.4665801695
 11/04  18:00:00,1057.44967795,100.171408703,528.777136994,0.0,100.150657288,199.110933808,369.600143772,275.94419623,84.9700494144,8.68589812696
 11/04  19:00:00,1067.25178469,100.163428434,538.500236408,0.0,100.150657288,191.61365848,367.522877939,293.525907297,56.6466996096,17.3502710324
 11/04  20:00:00,964.37380367,100.145730225,547.760638604,0.0,55.6251445156,124.558693486,405.045204577,339.712076404,56.6466996096,8.68642856348
 11/04  21:00:00,972.712196089,100.136114174,557.076315279,0.0,55.6251445156,124.558693486,401.960389455,350.789485866,42.4850247072,8.68587888211
 11/04  22:00:00,973.696005906,100.131190917,568.900843192,0.0,46.0930336215,124.558693486,410.395544219,373.38684113,28.3233498048,8.68535328468
 11/04  23:00:00,988.314022147,100.131190917,583.307581049,0.0,46.0930336215,124.558693486,408.712252268,385.865740193,14.1616749024,8.68483717253
 11/04  24:00:00,986.348964678,100.131190917,594.450749283,0.0,46.0930336215,113.312780494,420.278097623,397.261095812,5.66466996096,17.3523318502
 11/05  01:00:00,981.617045606,100.131190917,601.409491601,0.0,34.9616554283,113.312780494,423.390306879,409.04003095,5.66466996096,8.68560596832
 11/05  02:00:00,983.666219859,100.131190917,603.944912292,0.0,34.9616554283,113.312780494,434.243707525,419.89383736,5.66466996096,8.68520020352
 11/05  03:00:00,978.972204001,100.131190917,599.814012965,0.0,34.9616554283,113.312780494,444.539502312,430.188018024,5.66466996096,8.68681432682
 11/05  04:00:00,985.128765056,100.131190917,596.208258367,0.0,44.4937663224,113.312780494,451.063156368,428.046361761,5.66466996096,17.3521246462
 11/05  05:00:00,981.851054465,100.131190917,593.148574666,0.0,44.4937663224,113.312780494,458.98784925,436.140844187,14.1616749024,8.68533016103
 11/05  06:00:00,1053.39442675,100.131190917,590.427920798,0.0,54.0258772165,176.889270242,418.759609903,381.749342563,28.3233498048,8.68691753536
 11/05  07:00:00,1062.61045189,100.131190917,588.647614895,0.0,54.0258772165,184.38654557,435.269566221,384.098144704,42.4850247072,8.68639681056
 11/05  08:00:00,1128.75460801,100.131190917,588.375732356,0.0,65.1572554096,220.04316451,438.86373307,364.808848221,56.6466996096,17.4081852394
 11/05  09:00:00,1117.60581445,100.131190917,581.862738807,0.0,65.1572554096,212.545889182,404.480925319,344.526532327,42.4850247072,17.469368285
 11/05  10:00:00,1098.28856084,100.131190917,553.949838741,0.0,65.1572554096,220.04316451,419.756972686,331.426428478,70.808374512,17.5221696969
 11/05  11:00:00,1087.24045399,100.131190917,541.612579265,0.0,65.1572554096,220.04316451,419.011440212,321.927271251,70.808374512,26.2757944486
 11/05  12:00:00,1078.69314694,100.152519943,535.239984742,0.0,65.1572554096,220.04316451,398.612760805,310.280221471,70.808374512,17.5241648221
 11/05  13:00:00,1067.21927411,100.198688166,531.232263156,0.0,65.1572554096,212.545889182,382.314120159,299.391114377,56.6466996096,26.2763061719
 11/05  14:00:00,1062.1862299,100.237066126,528.309472556,0.0,65.1572554096,212.545889182,343.093490462,283.082711704,42.4850247072,17.5257540512
 11/05  15:00:00,1058.88990482,100.263383144,527.250092142,0.0,65.1572554096,212.545889182,339.341850528,265.172125125,56.6466996096,17.5230257936
 11/05  16:00:00,1033.01929437,100.269221782,526.685921469,0.0,65.1572554096,220.04316451,364.016733799,252.769442061,84.9700494144,26.277242324
 11/05  17:00:00,988.73658577,100.245921109,529.269756348,0.0,54.0258772165,184.38654557,359.295674471,256.857603074,84.9700494144,17.4680219822
 11/05  18:00:00,972.713925658,100.202090312,536.342640607,0.0,44.4937663224,163.454314868,401.409057856,307.75177945,84.9700494144,8.68722899169
 11/05  19:00:00,981.187693846,100.185801125,544.188335414,0.0,44.4937663224,155.95703954,390.167263348,324.834005095,56.6466996096,8.68655864313
 11/05  20:00:00,956.113338239,100.179481042,550.959820665,0.0,44.4937663224,124.558693486,434.982829049,360.984518532,56.6466996096,17.351610907
 11/05  21:00:00,961.257333921,100.169509886,556.93683013,0.0,44.4937663224,124.558693486,420.55131666,369.379120246,42.4850247072,8.68717170691
 11/05  22:00:00,956.609197945,100.154425175,562.802022474,0.0,34.9616554283,124.558693486,427.564480592,390.554497811,28.3233498048,8.68663297623
 11/05  23:00:00,963.915836565,100.138372423,568.735518092,0.0,34.9616554283,124.558693486,424.636913527,401.789110337,14.1616749024,8.68612828697
 11/05  24:00:00,962.368493041,100.131190917,577.145471614,0.0,34.9616554283,113.312780494,429.07584216,411.359356201,5.66466996096,12.0518159986
 11/06  01:00:00,980.374817583,100.13119765,583.625850439,0.0,46.0930336215,113.312780494,439.573636315,419.922058461,5.66466996096,13.9869078935
 11/06  02:00:00,988.587654723,100.131190917,591.10061731,0.0,46.0930336215,113.312780494,443.808174498,429.456861248,5.66466996096,8.68664328914
 11/06  03:00:00,997.024202264,100.131190917,597.235929481,0.0,46.0930336215,113.312780494,453.554191101,439.203318973,5.66466996096,8.68620216677
 11/06  04:00:00,995.419489788,100.131190917,593.728176755,0.0,46.0930336215,113.312780494,463.561024492,449.210602049,5.66466996096,8.68575248199
 11/06  05:00:00,1081.34150665,100.131190917,589.91723235,0.0,100.150657288,148.969399434,459.626852847,436.607772539,5.66466996096,17.3544103469
 11/06  06:00:00,1080.86487399,100.331954898,587.20190237,0.0,100.150657288,149.894399434,716.392967598,693.544860204,14.1616749024,8.68643249198
 11/06  07:00:00,1308.18087001,101.089389916,585.677189887,0.0,176.471037341,302.612436532,534.855980363,497.846655577,28.3233498048,8.6859749819
 11/06  08:00:00,1418.41855723,101.940917224,585.291535218,0.0,243.2593065,310.10971186,505.596491147,445.636332046,42.4850247072,17.4751343935
 11/06  09:00:00,1455.19197833,102.707419633,580.829012501,0.0,243.2593065,310.10971186,497.706862198,414.758734539,56.6466996096,26.3014280497
 11/06  10:00:00,1458.79947433,103.283286184,552.112184256,0.0,243.2593065,302.612436532,466.951023946,398.090306664,42.4850247072,26.3756925745
 11/06  11:00:00,1444.47564895,103.810148168,533.048509735,0.0,243.2593065,310.10971186,474.5654039,377.262971988,70.808374512,26.4940574006
 11/06  12:00:00,1439.4317858,104.850499677,526.057709107,0.0,243.2593065,310.10971186,466.248514005,360.07507452,70.808374512,35.3650649728
 11/06  13:00:00,1394.01814034,105.329127967,520.690453998,0.0,243.2593065,310.10971186,447.990519691,350.755888696,70.808374512,26.4262564824
 11/06  14:00:00,1421.93831639,106.550609331,516.221987217,0.0,243.2593065,302.612436532,414.790971129,331.610203,56.6466996096,26.5340685194
 11/06  15:00:00,1419.77810171,108.007854007,512.873924035,0.0,243.2593065,302.612436532,388.909712917,311.109522737,42.4850247072,35.3151654725
 11/06  16:00:00,1418.04203628,109.537689847,509.495209195,0.0,243.2593065,302.612436532,373.203906573,290.101148897,56.6466996096,26.4560580662
 11/06  17:00:00,1426.01883722,110.100217181,510.288503407,0.0,243.2593065,310.10971186,397.795003405,295.249738143,84.9700494144,17.5752158477
 11/06  18:00:00,1438.29404729,110.41988848,514.757574795,0.0,243.2593065,310.10971186,410.878154939,308.470501505,84.9700494144,17.4376040191
 11/06  19:00:00,1191.42464505,100.131190917,536.85661676,0.0,166.938926447,199.110933808,409.871606181,307.509608131,84.9700494144,17.3919486354
 11/06  20:00:00,1191.99419947,100.131190917,544.418261664,0.0,166.938926447,191.61365848,382.160405996,316.80975878,56.6466996096,8.7039476061
 11/06  21:00:00,1062.08819461,100.131190917,548.710261861,0.0,100.150657288,124.558693486,435.935364303,361.896854043,56.6466996096,17.39181065
 11/06  22:00:00,1025.97278938,100.131190917,552.4404286,0.0,100.150657288,124.558693486,423.300566544,372.126274872,42.4850247072,8.68926696535
 11/06  23:00:00,962.087942098,100.131190917,555.217690288,0.0,46.0930336215,124.558693486,430.927514676,393.917439145,28.3233498048,8.68672572559
 11/06  24:00:00,967.593972539,100.131190917,561.451620764,0.0,46.0930336215,124.558693486,435.639362278,404.125632235,14.1616749024,17.3520551404
 11/07  01:00:00,963.259291207,100.131190917,569.966936633,0.0,46.0930336215,113.312780494,427.71012897,413.357676284,5.66466996096,8.68778272484
 11/07  02:00:00,973.476682355,100.131190917,580.773829132,0.0,46.0930336215,113.312780494,435.281961252,420.929918632,5.66466996096,8.68737265876
 11/07  03:00:00,984.401599831,100.131190917,592.346744428,0.0,46.0930336215,113.312780494,443.180735576,428.829113816,5.66466996096,8.68695179876
 11/07  04:00:00,993.776895063,100.131190917,602.216270813,0.0,46.0930336215,113.312780494,460.232815987,437.215518825,5.66466996096,17.3526272013
 11/07  05:00:00,1093.85311072,100.131190917,609.260727747,0.0,100.150657288,148.969399434,439.794851236,425.442415036,5.66466996096,8.68776623892
 11/07  06:00:00,1094.71820192,100.622198767,609.218570715,0.0,100.150657288,149.894399434,611.611939806,588.762949278,14.1616749024,8.6873156259
 11/07  07:00:00,1323.34412428,102.401207744,608.462513996,0.0,176.471037341,302.612436532,488.00688898,450.996658755,28.3233498048,8.68688042063
 11/07  08:00:00,1431.14853438,104.471148215,607.15920833,0.0,243.2593065,310.10971186,467.340178601,407.377094583,42.4850247072,17.4780593111
 11/07  09:00:00,1447.96732463,105.621059343,579.975335518,0.0,243.2593065,310.10971186,465.125256027,382.172587236,56.6466996096,26.3059691808
 11/07  10:00:00,1447.04826324,106.310941873,542.31094481,0.0,243.2593065,302.612436532,439.714337987,370.848252901,42.4850247072,26.3810603788
 11/07  11:00:00,1437.87151634,107.910454884,522.586801472,0.0,243.2593065,310.10971186,439.238042123,341.929402818,70.808374512,26.5002647928
 11/07  12:00:00,1431.19819892,109.476249001,512.508415869,0.0,243.2593065,310.10971186,428.984468671,322.802710175,70.808374512,35.3733839832
 11/07  13:00:00,1383.58527308,111.197209144,504.448777247,0.0,243.2593065,310.10971186,403.649122788,306.407787321,70.808374512,26.4329609545
 11/07  14:00:00,1411.89978752,112.465197482,497.648605046,0.0,243.2593065,302.612436532,368.061530542,284.879076687,56.6466996096,26.5357542449
 11/07  15:00:00,1410.62752747,113.279721338,495.354500952,0.0,243.2593065,302.612436532,353.840372242,276.031076382,42.4850247072,35.324271153
 11/07  16:00:00,1408.45382079,116.455045249,489.747624859,0.0,243.2593065,302.612436532,334.687166171,251.581790417,56.6466996096,26.4586761446
 11/07  17:00:00,1414.27139111,116.933092856,488.249130424,0.0,243.2593065,310.10971186,368.129811259,256.807492962,84.9700494144,26.3522688824
 11/07  18:00:00,1425.40553037,116.832065509,491.909140287,0.0,243.2593065,310.10971186,373.122244171,270.717727322,84.9700494144,17.4344674343
 11/07  19:00:00,1180.17068164,100.131190917,522.625754366,0.0,166.938926447,199.110933808,371.37576321,277.700575148,84.9700494144,8.70513864797
 11/07  20:00:00,1181.61178998,100.131190917,531.986589449,0.0,166.938926447,191.61365848,362.125077405,288.087977255,56.6466996096,17.3904005403
 11/07  21:00:00,1054.79833758,100.131190917,539.570466322,0.0,100.150657288,124.558693486,399.096149775,333.744273578,56.6466996096,8.70517658751
 11/07  22:00:00,1019.09349982,100.131190917,543.539566194,0.0,100.150657288,124.558693486,398.753602177,347.579374847,42.4850247072,8.6892026228
 11/07  23:00:00,954.71917247,100.131190917,546.199158792,0.0,46.0930336215,124.558693486,418.147964826,372.471558793,28.3233498048,17.3530562277
 11/07  24:00:00,956.890015312,100.131190917,547.348458591,0.0,46.0930336215,124.558693486,408.538770046,385.689095098,14.1616749024,8.68800004525
 11/08  01:00:00,948.347232671,100.131190917,551.10730553,0.0,46.0930336215,113.312780494,410.824865386,396.47236373,5.66466996096,8.6878316951
 11/08  02:00:00,953.170725496,100.131190917,556.176815114,0.0,46.0930336215,113.312780494,420.997691936,406.645530215,5.66466996096,8.6874917602
 11/08  03:00:00,959.98589312,100.131190917,563.468177923,0.0,46.0930336215,113.312780494,440.065977475,417.047468121,5.66466996096,17.3538393929
 11/08  04:00:00,966.211269443,100.131190917,570.165891952,0.0,46.0930336215,113.312780494,441.00393868,426.650807058,5.66466996096,8.68846166151
 11/08  05:00:00,1059.27614796,100.131190917,572.954514031,0.0,100.150657288,148.969399434,429.863109018,415.510419848,5.66466996096,8.68801920957
 11/08  06:00:00,1075.50416037,101.273176961,588.22872089,0.0,100.150657288,149.894399434,570.009157909,547.159872032,14.1616749024,8.68761097503
 11/08  07:00:00,1321.39607768,103.571753784,604.863992648,0.0,176.471037341,302.612436532,474.628244084,428.949980722,28.3233498048,17.3549135576
 11/08  08:00:00,1424.9144806,106.295037176,598.35133581,0.0,243.2593065,310.10971186,458.027962504,398.06601308,42.4850247072,17.4769247165
 11/08  09:00:00,1439.19773257,107.836840501,568.863253452,0.0,243.2593065,310.10971186,443.407968447,369.216357953,56.6466996096,17.5449108847
 11/08  10:00:00,1442.83126024,109.394419314,536.038332399,0.0,243.2593065,302.612436532,413.19932957,344.328057169,42.4850247072,26.386247693
 11/08  11:00:00,1437.65240329,110.632602676,521.278540755,0.0,243.2593065,310.10971186,434.714516065,328.582147409,70.808374512,35.3239941434
 11/08  12:00:00,1431.45695495,111.753227064,512.392692431,0.0,243.2593065,310.10971186,411.981510073,314.627889345,70.808374512,26.5452462159
 11/08  13:00:00,1385.41956058,113.272161366,506.271077391,0.0,243.2593065,310.10971186,397.549118852,300.306684524,70.808374512,26.4340598162
 11/08  14:00:00,1416.03420702,115.099733322,501.418408184,0.0,243.2593065,302.612436532,373.725058406,281.698703468,56.6466996096,35.3796553275
 11/08  15:00:00,1414.7789229,117.256694991,497.695138492,0.0,243.2593065,302.612436532,334.968099124,265.97910084,42.4850247072,26.5039735767
 11/08  16:00:00,1413.05977022,119.979471997,493.021443902,0.0,243.2593065,302.612436532,333.3623516,250.255652052,56.6466996096,26.4599999385
 11/08  17:00:00,1418.63546119,120.943025667,490.572016641,0.0,243.2593065,310.10971186,359.5903399,248.260651825,84.9700494144,26.3596386606
 11/08  18:00:00,1429.83173475,120.30084882,494.635112393,0.0,243.2593065,310.10971186,366.255760551,263.850105349,84.9700494144,17.4356057879
 11/08  19:00:00,1184.49329578,100.131190917,528.541727625,0.0,166.938926447,199.110933808,366.588166535,272.911817008,84.9700494144,8.70630011214
 11/08  20:00:00,1188.51686488,100.131190917,539.635066427,0.0,166.938926447,191.61365848,357.031394314,282.99189433,56.6466996096,17.3928003743
 11/08  21:00:00,1060.49125944,100.131190917,545.983004635,0.0,100.150657288,124.558693486,401.519078675,327.481079349,56.6466996096,17.3912997159
 11/08  22:00:00,1025.50331841,100.131190917,550.911374629,0.0,100.150657288,124.558693486,392.574336463,341.398759819,42.4850247072,8.69055193606
 11/08  23:00:00,960.744984009,100.131190917,553.93168494,0.0,46.0930336215,124.558693486,402.056406856,365.045073,28.3233498048,8.68798405106
 11/08  24:00:00,962.114046903,100.131190917,554.499229732,0.0,46.0930336215,124.558693486,398.594967505,375.745723985,14.1616749024,8.68756861825
 11/09  01:00:00,942.314826849,100.131190917,546.221674497,0.0,46.0930336215,113.312780494,404.798847784,381.778517716,5.66466996096,17.3556601062
 11/09  02:00:00,935.687066283,100.131190917,538.68749207,0.0,46.0930336215,113.312780494,401.024911669,386.673685391,5.66466996096,8.68655631694
 11/09  03:00:00,930.580374598,100.131190917,532.853577861,0.0,46.0930336215,113.312780494,405.879644458,391.526426943,5.66466996096,8.68854755336
 11/09  04:00:00,923.187864613,100.131190917,524.626035071,0.0,46.0930336215,113.312780494,410.368945538,396.016111417,5.66466996096,8.68816416013
 11/09  05:00:00,997.840960565,100.131190917,507.681591785,0.0,100.150657288,148.969399434,400.419632346,377.399760885,5.66466996096,17.3552015003
 11/09  06:00:00,963.639027469,101.935213677,470.314403285,0.0,100.150657288,149.894399434,497.446819921,474.598097503,14.1616749024,8.68704751578
 11/09  07:00:00,1190.24050475,104.671408156,466.440984665,0.0,176.471037341,302.612436532,406.552776894,369.540615805,28.3233498048,8.68881128453
 11/09  08:00:00,1311.2013716,107.763057917,475.185353432,0.0,243.2593065,310.10971186,420.847838765,360.882050895,42.4850247072,17.4807631628
 11/09  09:00:00,1359.61133499,108.780312223,480.976865646,0.0,243.2593065,310.10971186,438.08291299,355.126917393,56.6466996096,26.3092959871
 11/09  10:00:00,1415.78193894,109.624455684,503.918403955,0.0,243.2593065,302.612436532,413.044038967,344.173593076,42.4850247072,26.3854211843
 11/09  11:00:00,1417.70103829,110.491129714,497.01142576,0.0,243.2593065,310.10971186,429.285263971,331.970573805,70.808374512,26.5063156535
 11/09  12:00:00,1416.43417935,111.494894651,493.552345325,0.0,243.2593065,310.10971186,426.079363578,319.887777164,70.808374512,35.3832119022
 11/09  13:00:00,1374.62464872,112.817180597,492.35145718,0.0,243.2593065,310.10971186,404.560184528,307.311991489,70.808374512,26.4398185263
 11/09  14:00:00,1408.80519807,114.18624451,492.030581211,0.0,243.2593065,302.612436532,378.649390182,295.464185184,56.6466996096,26.5385053889
 11/09  15:00:00,1410.24945684,116.530709605,491.348953595,0.0,243.2593065,302.612436532,354.242790692,276.421826647,42.4850247072,35.3359393375
 11/09  16:00:00,1413.08250973,117.076777286,494.083215898,0.0,243.2593065,302.612436532,363.203782984,280.089090858,56.6466996096,26.4679925164
 11/09  17:00:00,1422.17752017,118.663245609,495.240749133,0.0,243.2593065,310.10971186,386.071471641,274.740700633,84.9700494144,26.3607215936
 11/09  18:00:00,1432.98329087,118.008342997,499.228995593,0.0,243.2593065,310.10971186,394.022463013,291.613413775,84.9700494144,17.4389998239
 11/09  19:00:00,1185.82046991,100.131190917,528.93424331,0.0,166.938926447,199.110933808,394.387923867,300.710476657,84.9700494144,8.70739779593
 11/09  20:00:00,1186.47868147,100.131190917,536.456873576,0.0,166.938926447,191.61365848,382.899581377,308.860550466,56.6466996096,17.3923313022
 11/09  21:00:00,1055.69677896,100.131190917,539.761715282,0.0,100.150657288,124.558693486,416.867194619,351.51286713,56.6466996096,8.70762787946
 11/09  22:00:00,1013.79720063,100.131190917,536.93578028,0.0,100.150657288,124.558693486,422.401952425,362.558572628,42.4850247072,17.3583550895
 11/09  23:00:00,947.96304116,100.131190917,538.620220461,0.0,46.0930336215,124.558693486,421.587707112,384.575675606,28.3233498048,8.68868170146
 11/09  24:00:00,946.432898393,100.131190917,535.543230887,0.0,46.0930336215,124.558693486,418.177364876,395.327404471,14.1616749024,8.68828550274
 11/10  01:00:00,926.261637675,100.131190917,526.391828764,0.0,46.0930336215,113.312780494,417.241321981,402.88850268,5.66466996096,8.6881493391
 11/10  02:00:00,927.989607495,100.131190917,528.125222586,0.0,46.0930336215,113.312780494,433.253243421,410.233066452,5.66466996096,17.3555070076
 11/10  03:00:00,930.191592319,100.131190917,530.504614281,0.0,46.0930336215,113.312780494,432.247168011,417.895336467,5.66466996096,8.6871615825
 11/10  04:00:00,931.213839395,100.131190917,531.579572711,0.0,46.0930336215,113.312780494,438.923529016,424.569795038,5.66466996096,8.68906401684
 11/10  05:00:00,1021.83435134,100.131190917,528.324157106,0.0,100.150657288,148.969399434,424.899355395,410.545983567,5.66466996096,8.6887018672
 11/10  06:00:00,1029.88584963,101.259566194,535.478089915,0.0,100.150657288,149.894399434,570.449632386,538.930405772,14.1616749024,17.3575517109
 11/10  07:00:00,1267.23284887,104.03660073,543.311657939,0.0,176.471037341,302.612436532,459.153251176,422.142243333,28.3233498048,8.68765803837
 11/10  08:00:00,1374.88952388,107.115040166,541.421904503,0.0,243.2593065,310.10971186,442.632150216,382.66248778,42.4850247072,17.4846377285
 11/10  09:00:00,1399.81200787,108.399081065,522.691981638,0.0,243.2593065,310.10971186,436.693734416,353.735334468,56.6466996096,26.3117003381
 11/10  10:00:00,1414.380419,109.71145148,501.114228868,0.0,243.2593065,302.612436532,397.397667152,331.209557799,42.4850247072,23.7030846465
 11/10  11:00:00,1424.43020297,111.062096632,503.614928845,0.0,243.2593065,310.10971186,415.410097036,315.391099597,70.808374512,29.210622927
 11/10  12:00:00,1422.40808234,112.749966714,498.823671188,0.0,243.2593065,310.10971186,408.735763738,302.542783772,70.808374512,35.3846054544
 11/10  13:00:00,1379.12085893,114.490609868,495.564139148,0.0,243.2593065,310.10971186,389.154847621,291.906683252,70.808374512,26.4397898562
 11/10  14:00:00,1410.39597295,116.679318637,491.173678316,0.0,243.2593065,302.612436532,356.851155545,273.652927892,56.6466996096,26.551528044
 11/10  15:00:00,1410.07524492,119.144326706,488.341084431,0.0,243.2593065,302.612436532,334.22225584,256.399277198,42.4850247072,35.3379539348
 11/10  16:00:00,1411.67093593,121.762867074,487.545906525,0.0,243.2593065,302.612436532,326.16069376,243.044816073,56.6466996096,26.4691780772
 11/10  17:00:00,1420.14192133,123.095772131,488.28688472,0.0,243.2593065,310.10971186,350.39557832,239.063564744,84.9700494144,26.3619641618
 11/10  18:00:00,1433.54683023,121.872796805,495.82284831,0.0,243.2593065,310.10971186,361.979411926,259.570118429,84.9700494144,17.4392440827
 11/10  19:00:00,1191.4707404,100.131190917,535.27100424,0.0,166.938926447,199.110933808,366.190606806,272.513152551,84.9700494144,8.70740484048
 11/10  20:00:00,1195.01253058,100.131190917,547.010484707,0.0,166.938926447,191.61365848,357.300145972,283.26092165,56.6466996096,17.3925247131
 11/10  21:00:00,1067.3894172,100.131190917,553.990523155,0.0,100.150657288,124.558693486,393.889886618,328.535450634,56.6466996096,8.70773637453
 11/10  22:00:00,1032.12699421,100.131190917,558.785519645,0.0,100.150657288,124.558693486,393.353987063,342.179737468,42.4850247072,8.68922488778
 11/10  23:00:00,965.551190796,100.131190917,559.764819515,0.0,46.0930336215,124.558693486,411.595396069,365.914049613,28.3233498048,17.357996651
 11/10  24:00:00,969.097259933,100.131190917,562.843362541,0.0,46.0930336215,124.558693486,401.628236641,378.778101991,14.1616749024,8.6884597481
 11/11  01:00:00,950.906210023,100.131190917,568.664201298,0.0,34.9616554283,113.312780494,404.820819666,390.467794191,5.66466996096,8.68835551399
 11/11  02:00:00,957.656710893,100.131190917,575.941789443,0.0,34.9616554283,113.312780494,424.385899443,401.365223001,5.66466996096,17.3560064811
 11/11  03:00:00,965.523760048,100.131190917,584.054541293,0.0,34.9616554283,113.312780494,426.777602745,412.423198944,5.66466996096,8.68973383953
 11/11  04:00:00,975.492541768,100.131190917,590.960897461,0.0,34.9616554283,113.312780494,436.620031821,422.265972966,5.66466996096,8.68938889388
 11/11  05:00:00,990.582136786,100.131190917,596.896011466,0.0,44.4937663224,113.312780494,434.207327311,419.853596049,5.66466996096,8.68906130163
 11/11  06:00:00,991.546531185,100.131190917,597.284184132,0.0,44.4937663224,113.312780494,458.550138153,427.031300108,14.1616749024,17.3571631422
 11/11  07:00:00,1059.81073993,100.131190917,594.394044525,0.0,54.0258772165,176.889270242,410.317859711,373.306404107,28.3233498048,8.68810579938
 11/11  08:00:00,1049.330439,100.131190917,593.143134596,0.0,54.0258772165,184.38654557,413.607205173,362.434390873,42.4850247072,8.68778959236
 11/11  09:00:00,1125.9278688,100.131190917,591.254593022,0.0,65.1572554096,220.04316451,413.735613296,339.672896714,56.6466996096,17.4160169726
 11/11  10:00:00,1098.26698731,100.131190917,569.606136047,0.0,65.1572554096,212.545889182,388.222470919,328.260452357,42.4850247072,17.4769938541
 11/11  11:00:00,1094.14050854,100.131190917,556.925211478,0.0,65.1572554096,220.04316451,408.744428461,320.403645584,70.808374512,17.5324083648
 11/11  12:00:00,1089.94674488,100.139435031,551.114677698,0.0,65.1572554096,220.04316451,409.681878814,312.580965212,70.808374512,26.2925390901
 11/11  13:00:00,1084.77871698,100.184773977,546.674137321,0.0,65.1572554096,220.04316451,392.228850738,303.88667718,70.808374512,17.5337990464
 11/11  14:00:00,1075.21259246,100.219937658,544.311201532,0.0,65.1572554096,212.545889182,372.806674213,289.868233151,56.6466996096,26.291741452
 11/11  15:00:00,1073.81034465,100.242901267,542.776722495,0.0,65.1572554096,212.545889182,333.592011123,273.571239879,42.4850247072,17.535746537
 11/11  16:00:00,1073.2821825,100.250627141,542.245116873,0.0,65.1572554096,212.545889182,344.284026887,261.346351162,56.6466996096,26.2909761151
 11/11  17:00:00,1050.62941648,100.225730454,545.089451926,0.0,65.1572554096,220.04316451,365.901030456,263.395748409,84.9700494144,17.5352326327
 11/11  18:00:00,1018.98984631,100.17689797,552.911523088,0.0,54.0258772165,184.38654557,395.460583203,293.014584932,84.9700494144,17.4759488567
 11/11  19:00:00,1004.86564031,100.160194051,562.077887176,0.0,44.4937663224,163.454314868,437.403853746,335.076372501,84.9700494144,17.3574318314
 11/11  20:00:00,1008.56767676,100.151086734,573.208110486,0.0,44.4937663224,155.95703954,409.348075943,344.013138635,56.6466996096,8.68823769743
 11/11  21:00:00,990.56714433,100.13891999,587.565788358,0.0,44.4937663224,124.558693486,447.81274589,382.47812526,56.6466996096,8.68792102082
 11/11  22:00:00,1003.4614176,100.131190917,601.750261656,0.0,44.4937663224,124.558693486,445.868642296,394.69384175,42.4850247072,8.68977583907
 11/11  23:00:00,998.554058254,100.131190917,607.563872842,0.0,34.9616554283,124.558693486,463.383609365,417.701740864,28.3233498048,17.3585186961
 11/11  24:00:00,995.701186928,100.131190917,604.313690928,0.0,34.9616554283,124.558693486,453.40974884,430.55930138,14.1616749024,8.68877255696
 11/12  01:00:00,979.485843671,100.131190917,601.06721142,0.0,34.9616554283,113.312780494,456.023532819,441.670166419,5.66466996096,8.68869643902
 11/12  02:00:00,976.033453293,100.131190917,598.228807891,0.0,34.9616554283,113.312780494,475.952321089,452.930878968,5.66466996096,17.3567721596
 11/12  03:00:00,971.61334268,100.131190917,594.526571474,0.0,34.9616554283,113.312780494,478.756696754,464.401854961,5.66466996096,8.69017183187
 11/12  04:00:00,967.001081705,100.131190917,590.590903006,0.0,34.9616554283,113.312780494,489.816362857,475.461835712,5.66466996096,8.68985718399
 11/12  05:00:00,973.177315273,100.131190917,587.213052209,0.0,44.4937663224,113.312780494,488.043287853,473.689059449,5.66466996096,8.68955844304
 11/12  06:00:00,970.77150848,100.131190917,584.959226243,0.0,44.4937663224,113.312780494,511.82141386,480.301496921,14.1616749024,17.3582420366
 11/12  07:00:00,1042.38705932,100.131190917,583.433858339,0.0,54.0258772165,176.889270242,461.968784723,424.956747682,28.3233498048,8.68868723674
 11/12  08:00:00,1034.59048324,100.131190917,583.109094975,0.0,54.0258772165,184.38654557,461.858138511,410.684714847,42.4850247072,8.68839895697
 11/12  09:00:00,1119.90547667,100.131190917,587.200893479,0.0,65.1572554096,220.04316451,455.908756945,381.844393403,56.6466996096,17.4176639326
 11/12  10:00:00,1112.60998033,100.131190917,585.184949902,0.0,65.1572554096,212.545889182,428.722085866,368.757981331,42.4850247072,17.4790798279
 11/12  11:00:00,1098.99822365,100.131190917,562.358715343,0.0,65.1572554096,220.04316451,444.131857365,355.788735255,70.808374512,17.5347475982
 11/12  12:00:00,1091.10823566,100.138541263,552.596340788,0.0,65.1572554096,220.04316451,443.622550916,346.517676615,70.808374512,26.2964997889
 11/12  13:00:00,1083.46455431,100.177854726,545.566165769,0.0,65.1572554096,220.04316451,422.802659842,334.459625593,70.808374512,17.5346597367
