Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/12  14:00:00,1071.2947863,100.213176311,540.498250551,0.0,65.1572554096,212.545889182,396.764606304,313.821719259,56.6466996096,26.2961874364
 11/12  15:00:00,1068.11172496,100.233752846,536.764858799,0.0,65.1572554096,212.545889182,355.156668452,295.137169664,42.4850247072,17.5344740815
 11/12  16:00:00,1069.13144907,100.238195683,533.614094831,0.0,65.1572554096,212.545889182,365.028911962,282.086345456,56.6466996096,26.2958668963
 11/12  17:00:00,1044.78930595,100.234250519,533.195197753,0.0,65.1572554096,220.04316451,378.074630596,275.570292433,84.9700494144,17.5342887483
 11/12  18:00:00,1008.11774119,100.182891704,539.305890037,0.0,54.0258772165,184.38654557,412.028272095,304.773557085,84.9700494144,22.2846655957
 11/12  19:00:00,993.482133431,100.165256958,547.536279693,0.0,44.4937663224,163.454314868,445.542935084,347.989243828,84.9700494144,12.5836418422
 11/12  20:00:00,991.171919877,100.158134355,554.682935,0.0,44.4937663224,155.95703954,420.075428361,354.739100708,56.6466996096,8.68962804317
 11/12  21:00:00,965.71889455,100.148664158,561.395001131,0.0,44.4937663224,124.558693486,455.813077628,390.477041069,56.6466996096,8.68933694992
 11/12  22:00:00,972.872349371,100.135902273,569.391310539,0.0,44.4937663224,124.558693486,460.339485721,400.496654618,42.4850247072,17.3578063958
 11/12  23:00:00,970.117471525,100.131190917,577.154241945,0.0,34.9616554283,124.558693486,458.425235828,421.413415403,28.3233498048,8.68847062073
 11/12  24:00:00,981.399418975,100.131190917,587.969355244,0.0,34.9616554283,124.558693486,455.02997809,432.180120538,14.1616749024,8.68818265047
 11/13  01:00:00,988.475056205,100.131190917,596.80521971,0.0,46.0930336215,113.312780494,455.690871682,441.335903434,5.66466996096,8.69029828733
 11/13  02:00:00,995.08646154,100.131190917,603.970483202,0.0,46.0930336215,113.312780494,473.869964574,450.84527632,5.66466996096,17.3600182932
 11/13  03:00:00,992.599747926,100.131190917,602.103362401,0.0,46.0930336215,113.312780494,474.293015162,459.938697815,5.66466996096,8.68964738641
 11/13  04:00:00,988.621272792,100.131190917,598.668381746,0.0,46.0930336215,113.312780494,483.083641657,468.729579847,5.66466996096,8.68939184884
 11/13  05:00:00,1075.6358383,100.131190917,595.821080381,0.0,100.150657288,148.969399434,476.551685803,453.527771774,5.66466996096,17.3592440685
 11/13  06:00:00,1074.52693386,100.303930288,593.311451366,0.0,100.150657288,149.894399434,801.741095935,778.890804273,14.1616749024,8.68861675942
 11/13  07:00:00,1301.88163651,100.550817401,591.551014535,0.0,176.471037341,302.612436532,576.814555146,539.800658414,28.3233498048,8.6905469276
 11/13  08:00:00,1411.22585242,101.326279705,590.892909666,0.0,243.2593065,310.10971186,543.680365817,483.710465157,42.4850247072,17.4848759525
 11/13  09:00:00,1450.25590198,101.880196719,587.092648491,0.0,243.2593065,310.10971186,527.219872493,444.251850709,56.6466996096,26.3213221751
 11/13  10:00:00,1454.67144238,102.583100752,556.012617266,0.0,243.2593065,302.612436532,489.565763539,420.680299659,42.4850247072,26.4004391733
 11/13  11:00:00,1444.65817387,103.189159543,536.49260394,0.0,243.2593065,310.10971186,491.165430998,393.837686527,70.808374512,26.5193699589
 11/13  12:00:00,1439.13542828,104.057119628,528.4636737,0.0,243.2593065,310.10971186,479.609714668,373.391030084,70.808374512,35.410310072
 11/13  13:00:00,1392.88414919,105.352658459,520.282110369,0.0,243.2593065,310.10971186,451.20855821,353.950769879,70.808374512,26.4494138185
 11/13  14:00:00,1424.38142468,106.583058745,513.709393748,0.0,243.2593065,302.612436532,419.518449417,327.466026481,56.6466996096,35.4057233261
 11/13  15:00:00,1425.41111383,107.994607668,508.245471129,0.0,243.2593065,302.612436532,371.094131433,302.090483577,42.4850247072,26.5186231486
 11/13  16:00:00,1427.35520425,109.414097058,503.444114907,0.0,243.2593065,302.612436532,375.135502431,283.190596231,56.6466996096,35.2982065906
 11/13  17:00:00,1439.15937886,110.22755001,502.306339117,0.0,243.2593065,310.10971186,382.105021106,279.547653614,84.9700494144,17.5873180775
 11/13  18:00:00,1448.73489881,110.508752836,507.435407322,0.0,243.2593065,310.10971186,395.683476602,293.267571587,84.9700494144,17.4458556008
 11/13  19:00:00,1201.31439861,100.137002944,533.364465479,0.0,166.938926447,199.110933808,395.0354723,292.665860189,84.9700494144,17.3995626964
 11/13  20:00:00,1201.26030294,100.161035928,545.464123704,0.0,166.938926447,191.61365848,369.371115377,304.016444062,56.6466996096,8.70797170608
 11/13  21:00:00,1073.34002681,100.146034784,555.490210725,0.0,100.150657288,124.558693486,425.213726983,351.170217969,56.6466996096,17.3968094041
 11/13  22:00:00,1044.21378984,100.136015797,570.814304142,0.0,100.150657288,124.558693486,415.812891773,364.636629536,42.4850247072,8.69123753037
 11/13  23:00:00,989.072330348,100.131190917,585.214286088,0.0,46.0930336215,124.558693486,435.233718654,389.552805099,28.3233498048,17.3575637504
 11/13  24:00:00,996.154405986,100.131190917,590.180044338,0.0,46.0930336215,124.558693486,424.392983629,401.540718434,14.1616749024,8.69059029307
 11/14  01:00:00,986.386244289,100.131190917,587.170876681,0.0,46.0930336215,113.312780494,425.261528769,410.906259976,5.66466996096,8.69059883144
 11/14  02:00:00,990.284357749,100.131190917,583.384554097,0.0,46.0930336215,113.312780494,433.869962539,419.514861416,5.66466996096,8.69043116194
 11/14  03:00:00,999.006260263,100.131190917,580.540891483,0.0,46.0930336215,113.312780494,450.965848989,427.940954853,5.66466996096,17.3602241754
 11/14  04:00:00,1004.04889184,100.131190917,576.631834939,0.0,46.0930336215,113.312780494,450.102646604,435.748204668,5.66466996096,8.68977197458
 11/14  05:00:00,1100.28158631,100.131190917,572.30758109,0.0,100.150657288,148.969399434,436.464313299,422.110102129,5.66466996096,8.68954120946
 11/14  06:00:00,1102.98110056,100.810710399,570.92079864,0.0,100.150657288,149.894399434,626.920953021,595.399041421,14.1616749024,17.3602366976
 11/14  07:00:00,1333.34323153,102.334737102,573.00491252,0.0,176.471037341,302.612436532,490.505832256,453.492009962,28.3233498048,8.69047248967
 11/14  08:00:00,1435.56119508,104.254944568,566.271632881,0.0,243.2593065,310.10971186,471.661312911,411.686479487,42.4850247072,17.4898087166
 11/14  09:00:00,1454.74962228,105.457275324,545.162745746,0.0,243.2593065,310.10971186,464.934967123,381.965827501,56.6466996096,26.3224400129
 11/14  10:00:00,1461.45454324,106.728352744,521.18597085,0.0,243.2593065,302.612436532,430.897912822,362.009843091,42.4850247072,26.4030450236
 11/14  11:00:00,1455.68847313,107.967397497,512.177790366,0.0,243.2593065,310.10971186,442.261693847,344.92431797,70.808374512,26.5290013642
 11/14  12:00:00,1451.19543646,109.542982429,505.358153072,0.0,243.2593065,310.10971186,432.710307828,326.492780917,70.808374512,35.4091523995
 11/14  13:00:00,1403.93357633,111.086269223,499.015420217,0.0,243.2593065,310.10971186,408.330564809,311.069185921,70.808374512,26.4530043763
 11/14  14:00:00,1432.39757526,112.373390584,494.662604365,0.0,243.2593065,302.612436532,382.928407934,290.87614133,56.6466996096,35.4055669944
 11/14  15:00:00,1432.12824369,114.107706717,490.617989744,0.0,243.2593065,302.612436532,338.34181442,269.327392071,42.4850247072,26.5293976427
 11/14  16:00:00,1434.42293155,116.22313877,486.292521232,0.0,243.2593065,302.612436532,337.446089066,254.318971968,56.6466996096,26.4804174881
 11/14  17:00:00,1441.28471656,117.431229351,485.267516041,0.0,243.2593065,310.10971186,361.662921547,250.319238561,84.9700494144,26.3736335716
 11/14  18:00:00,1449.08695997,116.94475951,491.160531483,0.0,243.2593065,310.10971186,368.428977128,266.014152378,84.9700494144,17.4447753353
 11/14  19:00:00,1197.89057667,100.138147592,522.299883532,0.0,166.938926447,199.110933808,376.549398819,274.179696802,84.9700494144,17.3996526028
 11/14  20:00:00,1195.92788912,100.164616513,533.914773717,0.0,166.938926447,191.61365848,350.97445288,285.617519482,56.6466996096,8.71023378883
 11/14  21:00:00,1064.81920427,100.151359048,541.622702425,0.0,100.150657288,124.558693486,405.511682087,331.4650492,56.6466996096,17.3999332775
 11/14  22:00:00,1028.51671311,100.142759717,550.363288955,0.0,100.150657288,124.558693486,396.022644793,344.84455477,42.4850247072,8.69306531548
 11/14  23:00:00,968.422532962,100.131190917,559.451529655,0.0,46.0930336215,124.558693486,406.957353844,369.943329743,28.3233498048,8.69067429602
 11/14  24:00:00,976.470028816,100.131329959,566.044390697,0.0,46.0930336215,124.558693486,414.051528714,382.529228266,14.1616749024,17.3606255453
 11/15  01:00:00,966.644987606,100.131190917,567.312405661,0.0,46.0930336215,113.312780494,406.907350449,392.552428107,5.66466996096,8.69025238129
 11/15  02:00:00,971.871202501,100.131190917,569.344965404,0.0,46.0930336215,113.312780494,416.449230708,402.094439728,5.66466996096,8.69012101914
 11/15  03:00:00,978.455343054,100.131190917,571.122674256,0.0,46.0930336215,113.312780494,434.087444539,411.063078461,5.66466996096,17.359696117
 11/15  04:00:00,984.72856289,100.131190917,571.542645616,0.0,46.0930336215,113.312780494,433.662771767,419.308550182,5.66466996096,8.68955162334
 11/15  05:00:00,1076.59673527,100.131190917,572.04582165,0.0,100.150657288,148.969399434,421.808770693,407.454751207,5.66466996096,8.68934952466
 11/15  06:00:00,1087.96069225,101.581454425,572.702083195,0.0,100.150657288,149.894399434,564.696902638,541.84386465,14.1616749024,8.69136308568
 11/15  07:00:00,1326.49218854,103.746490593,573.08002866,0.0,176.471037341,302.612436532,468.132458959,422.446859015,28.3233498048,17.3622501389
 11/15  08:00:00,1436.84772182,106.708530118,564.69488022,0.0,243.2593065,310.10971186,445.527463165,385.552204172,42.4850247072,17.4902342858
 11/15  09:00:00,1462.38786708,108.240799143,542.165217767,0.0,243.2593065,310.10971186,443.284051132,360.313297811,56.6466996096,26.324053712
 11/15  10:00:00,1473.334286,109.404843382,515.691243881,0.0,243.2593065,302.612436532,414.209632897,345.319458325,42.4850247072,26.4051498647
 11/15  11:00:00,1473.5321909,110.513017042,504.211340029,0.0,243.2593065,310.10971186,430.013722269,332.673503779,70.808374512,26.5318439786
 11/15  12:00:00,1476.89118844,111.790269858,498.015338701,0.0,243.2593065,310.10971186,424.777025898,318.55480211,70.808374512,35.4138492755
 11/15  13:00:00,1437.14808369,112.747332626,493.669236613,0.0,243.2593065,310.10971186,405.833977413,308.569344555,70.808374512,26.4562583459
 11/15  14:00:00,1469.16443443,114.092441533,491.011860722,0.0,243.2593065,302.612436532,384.718222671,292.660570773,56.6466996096,35.4109522883
 11/15  15:00:00,1472.57383172,115.416371608,489.343179046,0.0,243.2593065,302.612436532,350.341871991,281.329034201,42.4850247072,26.5278130827
 11/15  16:00:00,1476.39273949,117.278018316,487.155002231,0.0,243.2593065,302.612436532,351.685184532,268.553960231,56.6466996096,26.4845246912
 11/15  17:00:00,1486.05154931,117.868116366,488.430476784,0.0,243.2593065,310.10971186,382.799949419,271.452216323,84.9700494144,26.3776836812
 11/15  18:00:00,1501.74768357,117.251272592,492.119055295,0.0,243.2593065,310.10971186,392.211023587,289.793958656,84.9700494144,17.4470155172
 11/15  19:00:00,1262.91829516,100.131190917,519.842922385,0.0,166.938926447,199.110933808,402.002872873,299.633416082,84.9700494144,17.3994073763
 11/15  20:00:00,1269.2342739,100.131190917,527.4711315,0.0,166.938926447,191.61365848,374.786313571,309.430993344,56.6466996096,8.70862061681
 11/15  21:00:00,1147.44875797,100.131190917,533.024180914,0.0,100.150657288,124.558693486,428.548560778,354.50361873,56.6466996096,17.3982424386
 11/15  22:00:00,1119.09998013,100.131190917,538.92604468,0.0,100.150657288,124.558693486,419.681132048,368.504238811,42.4850247072,8.69186853051
 11/15  23:00:00,1060.79929932,100.131190917,541.341904791,0.0,46.0930336215,124.558693486,439.214534734,393.532215952,28.3233498048,17.3589689774
 11/15  24:00:00,1067.21333596,100.131190917,544.005280429,0.0,46.0930336215,124.558693486,429.135597939,406.282521449,14.1616749024,8.6914015872
 11/16  01:00:00,1055.00939984,100.131190917,545.834288404,0.0,46.0930336215,113.312780494,431.676610757,417.320470584,5.66466996096,8.69147021145
 11/16  02:00:00,1059.58420735,100.131190917,548.495923018,0.0,46.0930336215,113.312780494,441.344655371,426.988624929,5.66466996096,8.69136048074
 11/16  03:00:00,1064.85674418,100.131190917,551.344435202,0.0,46.0930336215,113.312780494,459.760115668,436.733193544,5.66466996096,17.3622521629
 11/16  04:00:00,1067.97906347,100.131190917,553.671681715,0.0,46.0930336215,113.312780494,460.201227035,445.845687102,5.66466996096,8.69086997236
 11/16  05:00:00,1158.2437293,100.131190917,555.174497232,0.0,100.150657288,148.969399434,448.278895695,433.923530672,5.66466996096,8.69069506206
 11/16  06:00:00,1157.47396149,101.274415191,553.073910731,0.0,100.150657288,149.894399434,611.336325932,579.812242651,14.1616749024,17.3624083782
 11/16  07:00:00,1383.88321215,103.889324445,549.89806287,0.0,176.471037341,302.612436532,493.008742506,455.99522521,28.3233498048,8.69016749189
 11/16  08:00:00,1492.32262032,106.822225948,547.244096952,0.0,243.2593065,310.10971186,481.782362786,421.807200256,42.4850247072,17.4901378226
 11/16  09:00:00,1528.35333727,108.068439856,542.043702163,0.0,243.2593065,310.10971186,475.466889621,392.49039334,56.6466996096,26.3297966719
 11/16  10:00:00,1536.75748312,108.985737978,517.896643824,0.0,243.2593065,302.612436532,443.38658517,374.489780827,42.4850247072,26.4117796359
 11/16  11:00:00,1523.650938,110.158616232,499.901220735,0.0,243.2593065,310.10971186,454.466866941,357.128629049,70.808374512,26.52986338
 11/16  12:00:00,1511.62659871,111.3343373,488.037112348,0.0,243.2593065,310.10971186,452.284983868,346.052517544,70.808374512,35.4240918118
 11/16  13:00:00,1469.13234602,112.508170269,485.353962494,0.0,243.2593065,310.10971186,430.953582516,333.686139144,70.808374512,26.4590688602
 11/16  14:00:00,1501.36551347,113.823346059,483.591040257,0.0,243.2593065,302.612436532,406.042693996,313.974082917,56.6466996096,35.4219114691
 11/16  15:00:00,1502.45092665,115.625843062,481.091825291,0.0,243.2593065,302.612436532,363.424900854,294.414705074,42.4850247072,26.5251710725
 11/16  16:00:00,1503.35291571,117.379215851,478.556596887,0.0,243.2593065,302.612436532,373.149195656,281.187438973,56.6466996096,35.3150570742
 11/16  17:00:00,1509.56784534,118.763224913,478.603585689,0.0,243.2593065,310.10971186,386.773127271,275.422416231,84.9700494144,26.380661625
 11/16  18:00:00,1519.27257619,117.787318975,483.227607726,0.0,243.2593065,310.10971186,399.380141871,296.965035336,84.9700494144,17.4450571197
 11/16  19:00:00,1277.02666442,100.131190917,512.681023736,0.0,166.938926447,199.110933808,401.039813257,307.359874538,84.9700494144,8.70988930458
 11/16  20:00:00,1278.86821078,100.131190917,520.818658644,0.0,166.938926447,191.61365848,388.352260918,314.30479431,56.6466996096,17.4007669977
 11/16  21:00:00,1150.92007565,100.131190917,526.357077889,0.0,100.150657288,124.558693486,422.086001592,356.728448035,56.6466996096,8.71085394774
 11/16  22:00:00,1119.46042471,100.131190917,531.665677075,0.0,100.150657288,124.558693486,428.605523687,368.756224213,42.4850247072,17.3642747664
 11/16  23:00:00,1057.03275573,100.131190917,533.17996705,0.0,46.0930336215,124.558693486,429.300532519,392.287446977,28.3233498048,8.68973573707
 11/16  24:00:00,1063.22581255,100.131190917,537.25915008,0.0,46.0930336215,124.558693486,427.356000389,404.502542128,14.1616749024,8.69178335791
 11/17  01:00:00,1052.84641158,100.131190917,540.737051236,0.0,46.0930336215,113.312780494,429.103563717,414.747065272,5.66466996096,8.69182848403
 11/17  02:00:00,1056.73073103,100.131190917,544.882721732,0.0,46.0930336215,113.312780494,447.373475494,424.345367397,5.66466996096,17.3634381366
 11/17  03:00:00,1060.63945029,100.131190917,549.817653525,0.0,46.0930336215,113.312780494,447.797024166,433.440825949,5.66466996096,8.69152825677
 11/17  04:00:00,1064.7401894,100.131190917,554.073369411,0.0,46.0930336215,113.312780494,456.512805313,442.156750336,5.66466996096,8.69138501621
 11/17  05:00:00,1157.74306324,100.131190917,557.080705997,0.0,100.150657288,148.969399434,453.386302151,430.359302566,5.66466996096,17.3623296246
 11/17  06:00:00,1157.56602168,101.366749673,555.965409304,0.0,100.150657288,149.894399434,594.699871829,571.847247276,14.1616749024,8.69094965012
 11/17  07:00:00,1383.16517078,104.164001822,554.685285503,0.0,176.471037341,302.612436532,485.627120516,448.612965043,28.3233498048,8.69080566825
 11/17  08:00:00,1486.63297536,107.175214386,550.757307137,0.0,243.2593065,310.10971186,472.835063698,412.857343989,42.4850247072,17.4926950018
 11/17  09:00:00,1503.72827625,108.376567765,528.65272565,0.0,243.2593065,310.10971186,467.166656429,384.183998698,56.6466996096,26.3359581213
 11/17  10:00:00,1507.61392871,109.27036267,502.849142066,0.0,243.2593065,302.612436532,436.604739896,367.707422182,42.4850247072,26.4122930063
 11/17  11:00:00,1499.06449443,110.548283154,489.979650452,0.0,243.2593065,310.10971186,453.959278824,347.781820087,70.808374512,35.3690842246
 11/17  12:00:00,1496.1884715,111.512511631,487.758945087,0.0,243.2593065,310.10971186,433.000801841,335.619585465,70.808374512,26.5728418638
 11/17  13:00:00,1450.64548468,112.993888192,485.609759044,0.0,243.2593065,310.10971186,426.891179507,320.805967984,70.808374512,35.2768370106
 11/17  14:00:00,1480.23399998,114.551319247,483.861237628,0.0,243.2593065,302.612436532,384.577358345,301.352415938,56.6466996096,26.578242798
 11/17  15:00:00,1478.00838277,116.46843466,481.836931564,0.0,243.2593065,302.612436532,360.403677832,282.54431914,42.4850247072,35.3743339845
 11/17  16:00:00,1477.26751623,118.207886429,480.166364578,0.0,243.2593065,302.612436532,352.618104971,269.479114751,56.6466996096,26.4922906104
 11/17  17:00:00,1480.83565495,119.333301272,481.351555708,0.0,243.2593065,310.10971186,377.196473057,265.843026234,84.9700494144,26.3833974091
 11/17  18:00:00,1488.31290965,118.480786596,487.450759143,0.0,243.2593065,310.10971186,388.444945978,286.028316766,84.9700494144,17.4465797976
 11/17  19:00:00,1244.19929196,100.131190917,517.934517471,0.0,166.938926447,199.110933808,399.680493139,297.309403592,84.9700494144,17.4010401326
 11/17  20:00:00,1244.56968241,100.131190917,526.95785122,0.0,166.938926447,191.61365848,371.302034312,305.944319004,56.6466996096,8.71101569832
 11/17  21:00:00,1114.58492574,100.131190917,531.787915548,0.0,100.150657288,124.558693486,422.791428216,348.742850257,56.6466996096,17.4018783492
 11/17  22:00:00,1080.41774629,100.131190917,538.338333417,0.0,100.150657288,124.558693486,412.731752044,361.552803741,42.4850247072,8.69392359613
 11/17  23:00:00,1022.07924312,100.131190917,544.099408468,0.0,46.0930336215,124.558693486,422.779605862,385.764657873,28.3233498048,8.69159818341
 11/17  24:00:00,1028.91576379,100.131190917,549.441732752,0.0,46.0930336215,124.558693486,429.485038978,397.960623995,14.1616749024,17.3627400809
 11/18  01:00:00,1017.47614363,100.131190917,552.585541521,0.0,46.0930336215,113.312780494,422.932886359,408.576785061,5.66466996096,8.6914313375
 11/18  02:00:00,1021.07924439,100.131190917,555.790605346,0.0,46.0930336215,113.312780494,432.419327158,418.063274845,5.66466996096,8.69138235214
 11/18  03:00:00,1026.77713531,100.131190917,559.324951798,0.0,46.0930336215,113.312780494,450.238649816,427.211511161,5.66466996096,17.3624686943
 11/18  04:00:00,1031.10629599,100.131190917,561.892229001,0.0,46.0930336215,113.312780494,450.011773087,435.656039766,5.66466996096,8.69106336068
 11/18  05:00:00,1040.93044623,100.131190917,564.535723155,0.0,55.6251445156,113.312780494,446.42808776,432.072472836,5.66466996096,8.69094496341
 11/18  06:00:00,1047.28609709,100.131190917,568.01344101,0.0,55.6251445156,113.312780494,469.594860138,438.071653167,14.1616749024,17.3615320685
 11/18  07:00:00,1126.80019754,100.131190917,570.967989205,0.0,65.1572554096,176.889270242,420.578147775,383.564211126,28.3233498048,8.69058684416
 11/18  08:00:00,1231.08574971,100.829747549,565.678590434,0.0,109.682768182,220.96816451,563.384023354,512.209368603,42.4850247072,8.68963004411
 11/18  09:00:00,1222.19016474,101.00502535,545.342055347,0.0,109.682768182,220.96816451,530.804984845,456.727803222,56.6466996096,17.4304820134
 11/18  10:00:00,1306.75023499,102.711055012,518.890728437,0.0,131.945524568,266.955817592,477.131255997,417.148423898,42.4850247072,17.4978073927
 11/18  11:00:00,1304.80814415,103.03073876,507.363701037,0.0,131.945524568,274.45309292,493.154492846,396.016333585,70.808374512,26.3297847486
 11/18  12:00:00,1302.45879198,103.281429056,504.165037902,0.0,131.945524568,274.45309292,474.704187133,379.036633853,70.808374512,24.8591787673
 11/18  13:00:00,1266.53000245,103.443088038,502.900200222,0.0,131.945524568,274.45309292,453.31778358,363.481242961,70.808374512,19.0281661078
 11/18  14:00:00,1252.3963429,103.904914221,502.793431264,0.0,131.945524568,266.955817592,424.763475395,341.78836119,56.6466996096,26.3284145953
 11/18  15:00:00,1249.61799123,104.331191962,503.292999608,0.0,131.945524568,266.955817592,380.359968649,320.315999243,42.4850247072,17.5589446986
 11/18  16:00:00,1174.56484117,100.137953223,513.789533523,0.0,109.682768182,212.545889182,333.1326666,250.156374079,56.6466996096,26.3295929118
 11/18  17:00:00,1181.86763272,100.158329968,519.083169133,0.0,109.682768182,220.04316451,363.586886608,252.291008075,84.9700494144,26.3258291182
 11/18  18:00:00,1153.9309114,100.1380849,525.184278146,0.0,109.682768182,220.04316451,378.615876503,276.155847736,84.9700494144,17.4899793519
 11/18  19:00:00,1134.88205056,100.13265854,530.620272072,0.0,100.150657288,199.110933808,412.196738161,318.536086875,84.9700494144,8.69060187086
 11/18  20:00:00,1134.98762394,100.131541092,534.912791348,0.0,100.150657288,191.61365848,391.900975664,326.563086649,56.6466996096,8.69118940519
 11/18  21:00:00,1032.13581599,100.131190917,541.854047635,0.0,55.6251445156,124.558693486,446.534133781,372.522320885,56.6466996096,17.3651132866
 11/18  22:00:00,1042.52488292,100.131190917,551.153291924,0.0,55.6251445156,124.558693486,435.633556824,384.456223439,42.4850247072,8.69230867732
 11/18  23:00:00,1042.77493961,100.131190917,556.87513749,0.0,46.0930336215,124.558693486,443.633589523,406.618053442,28.3233498048,8.69218627602
 11/18  24:00:00,1051.11530416,100.131190917,563.070297464,0.0,46.0930336215,124.558693486,449.123648791,417.597965183,14.1616749024,17.3640087055
 11/19  01:00:00,1031.12783487,100.131190917,567.844761948,0.0,34.9616554283,113.312780494,443.017898648,428.661122233,5.66466996096,8.69210645403
 11/19  02:00:00,1033.65894804,100.131190917,571.258137582,0.0,34.9616554283,113.312780494,453.777267248,439.420512378,5.66466996096,8.69208490947
 11/19  03:00:00,1030.81042559,100.131190917,568.870794847,0.0,34.9616554283,113.312780494,472.360198069,449.33157162,5.66466996096,17.3639564877
 11/19  04:00:00,1029.11089362,100.131190917,566.082811168,0.0,34.9616554283,113.312780494,472.848903209,458.492384647,5.66466996096,8.69184860166
 11/19  05:00:00,1034.60738492,100.131190917,563.513515774,0.0,44.4937663224,113.312780494,470.0920358,455.735608098,5.66466996096,8.69175774137
 11/19  06:00:00,1034.57909772,100.131190917,561.110567458,0.0,44.4937663224,113.312780494,493.95460608,462.429691036,14.1616749024,17.3632401416
 11/19  07:00:00,1105.4419839,100.131190917,558.74248441,0.0,54.0258772165,176.889270242,445.077127976,408.062296079,28.3233498048,8.69148209277
 11/19  08:00:00,1101.16684875,100.131190917,557.741957266,0.0,54.0258772165,184.38654557,450.864041479,399.687626643,42.4850247072,8.69139012887
 11/19  09:00:00,1179.83077001,100.131190917,558.880260016,0.0,65.1572554096,220.04316451,445.086347738,371.01632892,56.6466996096,17.423319209
 11/19  10:00:00,1150.90388063,100.131190917,538.217772458,0.0,65.1572554096,212.545889182,417.462029234,357.493896328,42.4850247072,17.4831081989
 11/19  11:00:00,1142.67790509,100.131190917,525.088551721,0.0,65.1572554096,220.04316451,443.934742302,346.814252822,70.808374512,26.3121149673
 11/19  12:00:00,1139.59610476,100.131190917,520.801223888,0.0,65.1572554096,220.04316451,425.270338965,336.914274286,70.808374512,17.5476901671
 11/19  13:00:00,1133.01351953,100.154495806,518.612867768,0.0,65.1572554096,220.04316451,422.613166887,325.494167158,70.808374512,26.3106252172
 11/19  14:00:00,1119.27760044,100.192821491,517.739105081,0.0,65.1572554096,212.545889182,380.974226411,306.777924289,56.6466996096,17.5496025125
 11/19  15:00:00,1115.8034625,100.204874548,517.652970046,0.0,65.1572554096,212.545889182,359.892275406,291.093657131,42.4850247072,26.3135935673
 11/19  16:00:00,1110.1408139,100.220974323,518.018567808,0.0,65.1572554096,212.545889182,360.648331073,277.692385611,56.6466996096,26.3092458522
 11/19  17:00:00,1079.72961518,100.218082876,521.261345562,0.0,65.1572554096,220.04316451,375.411650187,272.891558676,84.9700494144,17.5500420973
 11/19  18:00:00,1050.3074921,100.165480177,527.497496145,0.0,54.0258772165,184.38654557,405.915231454,303.458139694,84.9700494144,17.4870423456
 11/19  19:00:00,1042.40092762,100.149074518,532.85020043,0.0,44.4937663224,163.454314868,447.93530303,345.602280789,84.9700494144,17.362972827
 11/19  20:00:00,1045.38845819,100.142143509,536.603627193,0.0,44.4937663224,155.95703954,417.910633074,352.572575301,56.6466996096,8.69135816344
 11/19  21:00:00,1020.88594982,100.133184708,539.880217464,0.0,44.4937663224,124.558693486,454.310598352,388.972630872,56.6466996096,8.69126787086
 11/19  22:00:00,1030.93583638,100.131190917,545.976893896,0.0,44.4937663224,124.558693486,459.460845031,399.61355845,42.4850247072,17.362261874
 11/19  23:00:00,1034.3188354,100.131190917,550.731996614,0.0,34.9616554283,124.558693486,457.534937223,420.520593757,28.3233498048,8.69099366179
 11/19  24:00:00,1043.46619345,100.131190917,556.510816672,0.0,34.9616554283,124.558693486,454.573512362,431.7209353,14.1616749024,8.69090216
 11/20  01:00:00,1044.7373316,100.131190917,562.366550698,0.0,46.0930336215,113.312780494,455.6832969,441.326193324,5.66466996096,8.69243361441
 11/20  02:00:00,1048.68751889,100.131190917,568.566389533,0.0,46.0930336215,113.312780494,474.225346985,451.19405709,5.66466996096,17.3666199339
 11/20  03:00:00,1046.97881949,100.131190917,567.093281419,0.0,46.0930336215,113.312780494,475.301235103,460.943321876,5.66466996096,8.69324326623
 11/20  04:00:00,1044.88140221,100.131190917,563.71161974,0.0,46.0930336215,113.312780494,484.541052563,470.183199597,5.66466996096,8.69318300451
 11/20  05:00:00,1128.5628823,100.131190917,560.818731835,0.0,100.150657288,148.969399434,479.222953303,456.19210882,5.66466996096,17.3661745229
 11/20  06:00:00,1128.53636984,100.263679093,558.822624742,0.0,100.150657288,149.894399434,774.318152481,751.463481065,14.1616749024,8.69299651341
 11/20  07:00:00,1353.99353626,100.726975689,557.760190987,0.0,176.471037341,302.612436532,569.516345346,532.500061375,28.3233498048,8.69293416585
 11/20  08:00:00,1467.30691655,101.469395197,558.483404337,0.0,243.2593065,310.10971186,555.2300624,486.513028784,42.4850247072,26.2320089094
 11/20  09:00:00,1501.85938731,102.254244011,554.698649872,0.0,243.2593065,310.10971186,522.667656385,448.45484278,56.6466996096,17.5661139949
 11/20  10:00:00,1504.67032029,102.938199023,526.906176751,0.0,243.2593065,302.612436532,495.194122418,426.28844982,42.4850247072,26.4206478907
 11/20  11:00:00,1491.71399359,103.690965652,509.487805538,0.0,243.2593065,310.10971186,505.726237237,399.527415439,70.808374512,35.3904472859
 11/20  12:00:00,1486.06277533,104.651293848,505.788322372,0.0,243.2593065,310.10971186,487.026998219,380.781761668,70.808374512,35.4368620388
 11/20  13:00:00,1439.93363818,105.793161047,502.520385729,0.0,243.2593065,310.10971186,459.733241761,362.452574647,70.808374512,26.472292602
 11/20  14:00:00,1468.01245426,106.898585597,499.638242952,0.0,243.2593065,302.612436532,427.873373423,335.789152004,56.6466996096,35.4375218099
 11/20  15:00:00,1459.73510076,108.26383882,497.857590542,0.0,243.2593065,302.612436532,379.83304643,310.804947786,42.4850247072,26.5430739368
 11/20  16:00:00,1455.10547231,109.573928111,496.597789622,0.0,243.2593065,302.612436532,383.968133384,291.989753255,56.6466996096,35.3316805191
 11/20  17:00:00,1457.51114805,110.623719884,497.43972732,0.0,243.2593065,310.10971186,395.380415644,284.01814904,84.9700494144,26.3922171897
 11/20  18:00:00,1471.09826014,110.680351075,504.307102906,0.0,243.2593065,310.10971186,405.997920586,303.577262985,84.9700494144,17.4506081871
 11/20  19:00:00,1233.23426166,100.131190917,529.497716849,0.0,166.938926447,199.110933808,400.188536022,306.505987073,84.9700494144,8.71249953499
 11/20  20:00:00,1243.08812707,100.141201239,539.688768276,0.0,166.938926447,191.61365848,390.819169826,316.768943772,56.6466996096,17.4035264441
 11/20  21:00:00,1124.66560779,100.131190917,551.816417722,0.0,100.150657288,124.558693486,428.602373188,363.24461598,56.6466996096,8.7110575978
 11/20  22:00:00,1104.01107745,100.131190917,568.082873915,0.0,100.150657288,124.558693486,436.986273638,377.131461947,42.4850247072,17.3697869844
 11/20  23:00:00,1054.15146047,100.131190917,578.104533187,0.0,46.0930336215,124.558693486,439.150771018,402.134790953,28.3233498048,8.69263025997
 11/20  24:00:00,1055.01192744,100.131190917,573.162796025,0.0,46.0930336215,124.558693486,436.555108262,413.700868182,14.1616749024,8.69256517772
 11/21  01:00:00,1042.13204656,100.131190917,570.124948867,0.0,46.0930336215,113.312780494,445.785455261,422.755257015,5.66466996096,17.3655282854
 11/21  02:00:00,1046.11691459,100.131190917,568.86850688,0.0,46.0930336215,113.312780494,445.437647713,431.080217072,5.66466996096,8.69276068055
 11/21  03:00:00,1050.98830276,100.131190917,567.01978526,0.0,46.0930336215,113.312780494,453.647939506,439.290521987,5.66466996096,8.69274755787
 11/21  04:00:00,1052.95584393,100.131190917,564.781412345,0.0,46.0930336215,113.312780494,470.113949808,447.083874001,5.66466996096,17.3654058457
 11/21  05:00:00,1144.95820318,100.131190917,560.681953934,0.0,100.150657288,148.969399434,447.732352432,433.375031845,5.66466996096,8.69265062593
 11/21  06:00:00,1146.33340049,100.773592785,561.870359378,0.0,100.150657288,149.894399434,640.323808076,617.469509583,14.1616749024,8.69262359038
 11/21  07:00:00,1369.77086538,102.355536905,562.892246783,0.0,176.471037341,302.612436532,517.282727732,471.593290147,28.3233498048,17.366087781
 11/21  08:00:00,1479.09929092,104.305360491,562.642526478,0.0,243.2593065,310.10971186,493.211877217,433.22947601,42.4850247072,17.4973764996
 11/21  09:00:00,1495.56915191,105.761654406,547.013396791,0.0,243.2593065,310.10971186,481.947716615,398.96197182,56.6466996096,26.3390451849
 11/21  10:00:00,1498.04505271,106.751094986,523.851977975,0.0,243.2593065,302.612436532,449.983542909,381.07468789,42.4850247072,26.423830311
 11/21  11:00:00,1481.57610363,108.055571271,508.672911366,0.0,243.2593065,310.10971186,456.774699079,359.41602687,70.808374512,26.5502976966
 11/21  12:00:00,1474.36913285,109.387173486,504.261431261,0.0,243.2593065,310.10971186,452.059369798,345.801735022,70.808374512,35.449260265
 11/21  13:00:00,1428.45480101,110.716202551,500.408444098,0.0,243.2593065,310.10971186,427.860563845,330.575339966,70.808374512,26.4768493669
 11/21  14:00:00,1459.07798228,111.881645856,497.050878876,0.0,243.2593065,302.612436532,402.400043416,310.302305285,56.6466996096,35.4510385215
 11/21  15:00:00,1456.06619812,113.222597651,494.184107966,0.0,243.2593065,302.612436532,367.841723922,289.969089364,42.4850247072,35.3876098502
 11/21  16:00:00,1453.09825303,114.718303127,491.962649867,0.0,243.2593065,302.612436532,357.809531421,274.655460118,56.6466996096,26.5073716931
 11/21  17:00:00,1455.65013636,115.978388679,492.354949466,0.0,243.2593065,310.10971186,379.543448951,268.181111874,84.9700494144,26.3922876629
 11/21  18:00:00,1472.27900866,115.214237592,499.211708597,0.0,243.2593065,310.10971186,390.612044316,288.188268221,84.9700494144,17.4537266802
 11/21  19:00:00,1235.57320928,100.131190917,528.481710031,0.0,166.938926447,199.110933808,400.75220748,298.377830217,84.9700494144,17.4043278489
 11/21  20:00:00,1242.56116648,100.133301344,540.537570815,0.0,166.938926447,191.61365848,373.481564057,308.122024268,56.6466996096,8.71284017878
 11/21  21:00:00,1126.11740862,100.131190917,554.175604048,0.0,100.150657288,124.558693486,426.870878974,352.818288656,56.6466996096,17.405890709
 11/21  22:00:00,1106.28880576,100.131190917,567.885620193,0.0,100.150657288,124.558693486,418.718100693,367.537266625,42.4850247072,8.69580936092
 11/21  23:00:00,1054.16237876,100.131190917,576.918112319,0.0,46.0930336215,124.558693486,430.013297801,392.99639047,28.3233498048,8.69355752602
 11/21  24:00:00,1052.09859699,100.131190917,572.835905593,0.0,46.0930336215,124.558693486,437.606278825,406.077614128,14.1616749024,17.3669897943
 11/22  01:00:00,1034.72997656,100.131190917,568.934119478,0.0,46.0930336215,113.312780494,431.5563367,417.197953791,5.66466996096,8.69371294745
 11/22  02:00:00,1033.39891573,100.131190917,566.458672023,0.0,46.0930336215,113.312780494,441.808536534,427.450094475,5.66466996096,8.69377209795
 11/22  03:00:00,1033.08340069,100.131190917,563.429027753,0.0,46.0930336215,113.312780494,460.839081409,437.806834664,5.66466996096,17.3675767843
 11/22  04:00:00,1030.57131578,100.131190917,560.538877814,0.0,46.0930336215,113.312780494,462.150446765,447.791994575,5.66466996096,8.69378222867
 11/22  05:00:00,1115.6268748,100.131190917,558.415504606,0.0,100.150657288,148.969399434,451.301415199,436.942971519,5.66466996096,8.69377371909
 11/22  06:00:00,1116.82762328,101.171067447,555.958395386,0.0,100.150657288,149.894399434,629.839400244,598.309610929,14.1616749024,17.3681144127
 11/22  07:00:00,1341.99475134,103.228810302,552.831691188,0.0,176.471037341,302.612436532,505.016467462,467.999369478,28.3233498048,8.69374817983
 11/22  08:00:00,1454.18985671,105.799263051,551.028448535,0.0,243.2593065,310.10971186,499.026872079,439.044561259,42.4850247072,17.4972861125
 11/22  09:00:00,1492.48315589,106.612981461,553.37092209,0.0,243.2593065,310.10971186,507.829045666,424.835959447,56.6466996096,26.3463866092
 11/22  10:00:00,1529.07765558,107.261271679,559.332077821,0.0,243.2593065,302.612436532,483.957726986,415.046661286,42.4850247072,26.4260409935
 11/22  11:00:00,1517.26410665,108.013593579,544.557645287,0.0,243.2593065,310.10971186,500.420493734,394.219338826,70.808374512,35.3927803956
 11/22  12:00:00,1500.09958728,108.752144325,525.043233578,0.0,243.2593065,310.10971186,484.529136371,378.279751621,70.808374512,35.4410102374
 11/22  13:00:00,1446.89176632,109.212318063,510.150927706,0.0,243.2593065,310.10971186,469.321076952,372.032976282,70.808374512,26.4797261582
 11/22  14:00:00,1473.16325349,109.752512876,505.872400171,0.0,243.2593065,302.612436532,456.862931317,364.772951016,56.6466996096,35.4432806916
 11/22  15:00:00,1470.74141887,110.315416682,504.687225848,0.0,243.2593065,302.612436532,428.753551892,359.715509497,42.4850247072,26.5530176884
 11/22  16:00:00,1471.96728962,110.960384384,502.93398367,0.0,243.2593065,302.612436532,444.300277753,352.315517333,56.6466996096,35.3380608103
 11/22  17:00:00,1478.91228793,111.653290769,502.742129279,0.0,243.2593065,310.10971186,451.698611657,340.332279987,84.9700494144,26.3962822562
 11/22  18:00:00,1490.09932432,111.751982104,507.495499941,0.0,243.2593065,310.10971186,455.055929946,352.633595912,84.9700494144,17.4522846197
 11/22  19:00:00,1248.07336607,100.131190917,533.934662793,0.0,166.938926447,199.110933808,453.296397993,359.613152538,84.9700494144,8.71319604102
 11/22  20:00:00,1257.69397179,100.131190917,548.516841428,0.0,166.938926447,191.61365848,441.307339515,367.255513219,56.6466996096,17.4051266869
 11/22  21:00:00,1135.16733897,100.131190917,557.843840345,0.0,100.150657288,124.558693486,474.871612586,409.5129721,56.6466996096,8.71194087588
 11/22  22:00:00,1105.04845854,100.131190917,567.301896557,0.0,100.150657288,124.558693486,479.372843804,419.516380962,42.4850247072,17.3714381348
 11/22  23:00:00,1047.25505836,100.131190917,573.352851261,0.0,46.0930336215,124.558693486,477.70269651,440.685824065,28.3233498048,8.69352264046
 11/22  24:00:00,1050.08662478,100.131190917,575.507134661,0.0,46.0930336215,124.558693486,471.814153421,448.958965411,14.1616749024,8.6935131071
 11/23  01:00:00,1022.83762323,100.131190917,575.013004902,0.0,34.9616554283,113.312780494,478.850455571,455.818211971,5.66466996096,17.3675736387
 11/23  02:00:00,1021.93236346,100.131190917,574.959321956,0.0,34.9616554283,113.312780494,476.232588117,461.874049035,5.66466996096,8.69386912099
 11/23  03:00:00,1020.38972144,100.131190917,574.636912501,0.0,34.9616554283,113.312780494,483.188591757,468.830012461,5.66466996096,8.69390933468
 11/23  04:00:00,1019.33762525,100.131190917,574.443295743,0.0,34.9616554283,113.312780494,498.068681529,475.036119361,5.66466996096,17.3678922073
 11/23  05:00:00,1025.29614133,100.131190917,574.672581231,0.0,44.4937663224,113.312780494,483.46762987,469.108984339,5.66466996096,8.69397557021
 11/23  06:00:00,1024.76499415,100.131190917,573.967128118,0.0,44.4937663224,113.312780494,497.327644406,474.471975734,14.1616749024,8.69399376944
 11/23  07:00:00,1092.6512011,100.131190917,570.788901714,0.0,54.0258772165,176.889270242,465.63383277,419.942441868,28.3233498048,17.3680410966
 11/23  08:00:00,1085.54449882,100.131190917,568.03223822,0.0,54.0258772165,184.38654557,471.78967836,420.610606512,42.4850247072,8.69404714127
 11/23  09:00:00,1161.58883855,100.131190917,568.946545863,0.0,65.1572554096,220.04316451,482.774415974,408.699245285,56.6466996096,17.4284710792
 11/23  10:00:00,1147.14999881,100.131190917,565.547164005,0.0,65.1572554096,212.545889182,462.656636233,402.677194958,42.4850247072,17.4944165675
 11/23  11:00:00,1135.64082474,100.131190917,549.919370378,0.0,65.1572554096,220.04316451,483.055576036,385.927156941,70.808374512,26.3200445832
 11/23  12:00:00,1129.01121948,100.131190917,539.447103885,0.0,65.1572554096,220.04316451,464.745636154,376.383709709,70.808374512,17.5535519329
 11/23  13:00:00,1127.19316949,100.131190917,534.415344502,0.0,65.1572554096,220.04316451,472.934488665,375.805868361,70.808374512,26.3202457914
 11/23  14:00:00,1118.36910934,100.131190917,531.718274785,0.0,65.1572554096,212.545889182,443.678423023,369.47960756,56.6466996096,17.5521158534
 11/23  15:00:00,1118.70747125,100.131190917,530.285628075,0.0,65.1572554096,212.545889182,422.892177669,354.082001323,42.4850247072,26.3251516385
 11/23  16:00:00,1121.33518691,100.131190917,529.060411113,0.0,65.1572554096,212.545889182,435.284806806,352.316812011,56.6466996096,26.3212951849
 11/23  17:00:00,1098.77471781,100.131190917,530.506147408,0.0,65.1572554096,220.04316451,462.018620632,359.494215171,84.9700494144,17.5543560463
 11/23  18:00:00,1066.32545311,100.131190917,537.085568744,0.0,54.0258772165,184.38654557,485.363194385,374.997905435,84.9700494144,25.3952395358
 11/23  19:00:00,1052.32948521,100.131190917,545.451088861,0.0,44.4937663224,163.454314868,505.18087612,410.692855539,84.9700494144,9.51797116632
 11/23  20:00:00,1054.71738587,100.131190917,558.59030184,0.0,44.4937663224,155.95703954,483.159101442,417.81997741,56.6466996096,8.69242442245
 11/23  21:00:00,1034.38669427,100.131190917,571.560915644,0.0,44.4937663224,124.558693486,529.659999312,455.648393208,56.6466996096,17.3649064948
 11/23  22:00:00,1039.86001272,100.131190917,579.612730464,0.0,44.4937663224,124.558693486,516.48223812,465.304731254,42.4850247072,8.69248215951
 11/23  23:00:00,1027.80384712,100.131190917,575.55380882,0.0,34.9616554283,124.558693486,522.812051723,485.796200486,28.3233498048,8.69250143218
 11/23  24:00:00,1024.49706966,100.131190917,571.667245078,0.0,34.9616554283,124.558693486,526.863141303,495.336405781,14.1616749024,17.3650606191
 11/24  01:00:00,1017.60271847,100.131190917,568.839349928,0.0,46.0930336215,113.312780494,517.246845618,502.889352438,5.66466996096,8.69282321881
 11/24  02:00:00,1014.85098359,100.131190917,566.806693356,0.0,46.0930336215,113.312780494,525.580832927,511.223223325,5.66466996096,8.69293964118
 11/24  03:00:00,1013.04162585,100.131190917,564.011420659,0.0,46.0930336215,113.312780494,542.929036173,519.898285279,5.66466996096,17.3660809336
 11/24  04:00:00,1010.73672397,100.131190917,561.0089098,0.0,46.0930336215,113.312780494,542.14390675,527.786118068,5.66466996096,8.69311872102
 11/24  05:00:00,1097.74380737,100.131190917,558.420761362,0.0,100.150657288,148.969399434,523.071631396,508.713794942,5.66466996096,8.69316649215
 11/24  06:00:00,1097.82512037,100.131190917,556.169630289,0.0,100.150657288,149.894399434,872.919361802,841.389289202,14.1616749024,17.3683976985
 11/24  07:00:00,1324.29749171,100.663299108,553.791005093,0.0,176.471037341,302.612436532,637.960018193,600.943360959,28.3233498048,8.69330742914
 11/24  08:00:00,1435.17469891,100.934581993,552.779582827,0.0,243.2593065,310.10971186,612.685296497,552.698578454,42.4850247072,17.5016933357
 11/24  09:00:00,1476.84218116,101.305425351,556.378012261,0.0,243.2593065,310.10971186,594.116917536,511.122093381,56.6466996096,26.3481245454
 11/24  10:00:00,1516.93802864,102.014138119,564.175243385,0.0,243.2593065,302.612436532,553.467454163,484.547916733,42.4850247072,26.4345127222
 11/24  11:00:00,1508.20476202,102.886285245,550.060183767,0.0,243.2593065,310.10971186,560.621376479,454.413589473,70.808374512,35.3994124937
 11/24  12:00:00,1487.40593305,103.709575163,527.171024664,0.0,243.2593065,310.10971186,527.328844328,429.928468942,70.808374512,26.5920008736
 11/24  13:00:00,1438.33349948,104.627893824,515.512111859,0.0,243.2593065,310.10971186,512.05816112,405.94028407,70.808374512,35.3095025376
 11/24  14:00:00,1470.30882364,105.786428082,510.018286757,0.0,243.2593065,302.612436532,465.51983644,373.420534675,56.6466996096,35.4526021552
 11/24  15:00:00,1467.16140413,107.108279865,504.810593244,0.0,243.2593065,302.612436532,407.457968551,338.412450268,42.4850247072,26.5604935758
 11/24  16:00:00,1464.78806597,108.531114686,500.307983838,0.0,243.2593065,302.612436532,404.579991399,312.585456307,56.6466996096,35.3478354829
 11/24  17:00:00,1470.703956,109.750979276,497.752904333,0.0,243.2593065,310.10971186,414.467311037,303.093658196,84.9700494144,26.4036034261
 11/24  18:00:00,1484.51573028,109.785370694,502.913969078,0.0,243.2593065,310.10971186,428.331116645,325.905087745,84.9700494144,17.4559794849
 11/24  19:00:00,1235.49950954,100.131190917,527.915291064,0.0,166.938926447,199.110933808,419.220378827,325.535306779,84.9700494144,8.71502263292
 11/24  20:00:00,1233.3682461,100.131190917,539.510801399,0.0,166.938926447,191.61365848,406.708505282,332.653016572,56.6466996096,17.4087891002
 11/24  21:00:00,1106.44263164,100.131190917,551.794755639,0.0,100.150657288,124.558693486,450.698010207,376.64500501,56.6466996096,17.4063055882
 11/24  22:00:00,1078.17197399,100.131190917,567.362291144,0.0,100.150657288,124.558693486,439.21251427,388.032201927,42.4850247072,8.69528763578
 11/24  23:00:00,1023.19895326,100.131190917,579.449778753,0.0,46.0930336215,124.558693486,447.99379746,410.977357233,28.3233498048,8.69309042174
 11/24  24:00:00,1027.241329,100.131190917,586.621137009,0.0,46.0930336215,124.558693486,454.063223949,422.535224893,14.1616749024,17.3663241541
 11/25  01:00:00,1006.74636102,100.131190917,584.097217179,0.0,46.0930336215,113.312780494,446.572507725,432.214338754,5.66466996096,8.69349901093
 11/25  02:00:00,1001.01505045,100.131190917,582.125215353,0.0,46.0930336215,113.312780494,456.096926463,441.738618037,5.66466996096,8.69363846468
 11/25  03:00:00,996.421846733,100.131190917,579.614420626,0.0,46.0930336215,113.312780494,474.85501735,451.822791547,5.66466996096,17.3675558428
 11/25  04:00:00,989.776219174,100.131190917,577.018013603,0.0,46.0930336215,113.312780494,475.228798047,460.870232093,5.66466996096,8.69389599211
 11/25  05:00:00,990.685175868,100.131190917,575.205615565,0.0,55.6251445156,113.312780494,472.647255243,458.28861478,5.66466996096,8.69397050281
 11/25  06:00:00,988.875326133,100.131190917,573.908078859,0.0,55.6251445156,113.312780494,496.645160909,465.115324528,14.1616749024,17.3681614785
 11/25  07:00:00,1059.77875679,100.131190917,573.397244394,0.0,65.1572554096,176.889270242,447.128713448,410.111173243,28.3233498048,8.69419039989
 11/25  08:00:00,1169.10520251,100.226651635,574.477165807,0.0,109.682768182,220.96816451,661.596406913,610.417109336,42.4850247072,8.69427287008
 11/25  09:00:00,1178.91697135,100.281985939,579.800237665,0.0,109.682768182,220.96816451,591.120021428,517.03195156,56.6466996096,17.4413702577
 11/25  10:00:00,1280.58852196,101.145232628,576.403571697,0.0,131.945524568,266.955817592,533.445448918,473.44935532,42.4850247072,17.5110688907
 11/25  11:00:00,1259.86934892,101.520164693,550.580141575,0.0,131.945524568,274.45309292,546.105423918,448.9475859,70.808374512,26.3494635064
 11/25  12:00:00,1249.75953807,101.785293364,538.326167427,0.0,131.945524568,274.45309292,526.390717886,429.234130247,70.808374512,26.3482131275
 11/25  13:00:00,1213.71905949,102.039730257,533.652102413,0.0,131.945524568,274.45309292,504.787747777,407.636746502,70.808374512,26.3426267628
 11/25  14:00:00,1203.15902852,102.488155565,529.755497821,0.0,131.945524568,266.955817592,454.350671518,380.134190146,56.6466996096,17.5697817622
 11/25  15:00:00,1200.65850132,102.884608381,526.620596711,0.0,131.945524568,266.955817592,421.155851488,352.324733044,42.4850247072,26.3460937367
 11/25  16:00:00,1126.2262004,100.131190917,531.870611945,0.0,109.682768182,212.545889182,348.444206705,265.449541076,56.6466996096,26.3479660193
 11/25  17:00:00,1135.47613403,100.131190917,533.804226394,0.0,109.682768182,220.04316451,385.17831255,273.864739501,84.9700494144,26.3435236343
 11/25  18:00:00,1111.54435769,100.131190917,540.997560549,0.0,109.682768182,220.04316451,391.931398964,289.464214656,84.9700494144,17.4971348929
 11/25  19:00:00,1085.8106083,100.131190917,550.765092654,0.0,100.150657288,199.110933808,421.972303188,328.30736238,84.9700494144,8.69489139374
 11/25  20:00:00,1088.27174598,100.131190917,560.460244579,0.0,100.150657288,191.61365848,400.838407494,335.496752167,56.6466996096,8.69495571769
 11/25  21:00:00,986.750623379,100.131190917,571.17766563,0.0,55.6251445156,124.558693486,454.841984276,380.825034669,56.6466996096,17.3702499981
 11/25  22:00:00,1003.29199686,100.131190917,589.281056028,0.0,55.6251445156,124.558693486,443.342329242,392.162137949,42.4850247072,8.69516658594
 11/25  23:00:00,1007.07835991,100.131190917,604.087497645,0.0,46.0930336215,124.558693486,451.468491013,414.449901953,28.3233498048,8.69523925528
 11/25  24:00:00,1012.86598678,100.131190917,609.331993366,0.0,46.0930336215,124.558693486,456.796151975,425.26378256,14.1616749024,17.3706945126
 11/26  01:00:00,987.009059958,100.131190917,607.193857938,0.0,34.9616554283,113.312780494,448.42923942,434.071693224,5.66466996096,8.69287623484
 11/26  02:00:00,985.991231477,100.131190917,606.377806506,0.0,34.9616554283,113.312780494,465.862220716,442.830379808,5.66466996096,17.3671709471
 11/26  03:00:00,983.898531533,100.131190917,604.618689712,0.0,34.9616554283,113.312780494,465.582648627,451.224215376,5.66466996096,8.69376328962
 11/26  04:00:00,982.014404734,100.131190917,602.888183903,0.0,34.9616554283,113.312780494,473.725665042,459.367126768,5.66466996096,8.69386831285
