Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  21:00:00,969.564614846,100.131190917,551.841192309,0.0,55.6251445156,124.558693486,509.879044088,435.853715281,56.6466996096,17.378629198
 12/09  22:00:00,966.475822429,100.131190917,548.390809266,0.0,55.6251445156,124.558693486,495.216971393,444.032681842,42.4850247072,8.69926484371
 12/09  23:00:00,960.769688899,100.131190917,552.210133788,0.0,46.0930336215,124.558693486,497.631434843,460.60838933,28.3233498048,8.69969570833
 12/09  24:00:00,953.486405983,100.131190917,542.931050416,0.0,46.0930336215,124.558693486,495.896146992,464.356280249,14.1616749024,17.3781918407
 12/10  01:00:00,931.540478389,100.131190917,544.294835581,0.0,34.9616554283,113.312780494,484.68521202,470.321902283,5.66466996096,8.69863977641
 12/10  02:00:00,946.722761963,100.131190917,560.813298287,0.0,34.9616554283,113.312780494,499.824193616,476.780737529,5.66466996096,17.3787861254
 12/10  03:00:00,960.641091559,100.131190917,576.410295627,0.0,34.9616554283,113.312780494,497.058437762,482.69367436,5.66466996096,8.70009344096
 12/10  04:00:00,981.828019564,100.131190917,599.830336848,0.0,34.9616554283,113.312780494,514.149679193,491.109036646,5.66466996096,17.3759725859
 12/10  05:00:00,1001.48045311,100.131190917,610.887271737,0.0,44.4937663224,113.312780494,500.217735156,485.854145878,5.66466996096,8.69891931684
 12/10  06:00:00,997.026105965,100.131190917,607.133159554,0.0,44.4937663224,113.312780494,511.960969409,489.099929294,14.1616749024,8.69936521232
 12/10  07:00:00,1068.44570575,100.131190917,605.708285821,0.0,54.0258772165,176.889270242,478.596419182,432.89298458,28.3233498048,17.3800847972
 12/10  08:00:00,1063.17718398,100.131190917,601.975665583,0.0,54.0258772165,184.38654557,482.326710418,431.143441514,42.4850247072,8.69824419669
 12/10  09:00:00,1133.0861853,100.131190917,599.307771954,0.0,65.1572554096,220.04316451,478.691722593,404.601497651,56.6466996096,17.4435253324
 12/10  10:00:00,1118.53050027,100.131190917,590.905826554,0.0,65.1572554096,212.545889182,446.331917508,386.336417176,42.4850247072,17.510475625
 12/10  11:00:00,1116.19231021,100.131190917,580.317773819,0.0,65.1572554096,220.04316451,475.905409885,378.740092731,70.808374512,26.356942642
 12/10  12:00:00,1104.32430862,100.131190917,566.402446632,0.0,65.1572554096,220.04316451,464.015128287,366.851032794,70.808374512,26.3557209807
 12/10  13:00:00,1099.21490876,100.131190917,561.819723862,0.0,65.1572554096,220.04316451,459.978228064,362.813948469,70.808374512,26.3559050831
 12/10  14:00:00,1091.4539301,100.131190917,561.214305238,0.0,65.1572554096,212.545889182,430.657943998,352.468360589,56.6466996096,21.5428837996
 12/10  15:00:00,1091.26079331,100.131190917,561.182606081,0.0,65.1572554096,212.545889182,394.411251365,329.535950671,42.4850247072,22.390275987
 12/10  16:00:00,1089.967296,100.131190917,560.023939199,0.0,65.1572554096,212.545889182,403.14539415,320.141253778,56.6466996096,26.3574407628
 12/10  17:00:00,1063.93802149,100.131190917,559.32150734,0.0,65.1572554096,220.04316451,435.207710457,323.88019994,84.9700494144,26.3574611035
 12/10  18:00:00,1032.13739469,100.131190917,562.922186866,0.0,54.0258772165,184.38654557,449.876796871,347.396167698,84.9700494144,17.5105797585
 12/10  19:00:00,1011.02344401,100.131190917,568.751661552,0.0,44.4937663224,163.454314868,486.707167378,384.358378133,84.9700494144,17.378739831
 12/10  20:00:00,1011.62819203,100.131190917,576.577043199,0.0,44.4937663224,155.95703954,455.777297832,390.431812296,56.6466996096,8.69878592681
 12/10  21:00:00,990.716910795,100.131190917,587.817103862,0.0,44.4937663224,124.558693486,492.890115692,427.544184339,56.6466996096,8.69923174369
 12/10  22:00:00,1001.00570981,100.131190917,599.266774409,0.0,44.4937663224,124.558693486,497.226343908,437.361501096,42.4850247072,17.3798181048
 12/10  23:00:00,992.512142371,100.131190917,601.113712196,0.0,34.9616554283,124.558693486,493.645177761,456.623951419,28.3233498048,8.69787653703
 12/10  24:00:00,994.754342813,100.131190917,602.738497655,0.0,34.9616554283,124.558693486,497.490449454,465.95129487,14.1616749024,17.3774796815
 12/11  01:00:00,991.588721441,100.131190917,600.578786303,0.0,46.0930336215,113.312780494,486.623483161,472.259204262,5.66466996096,8.69960893874
 12/11  02:00:00,991.074063149,100.131190917,600.764671573,0.0,46.0930336215,113.312780494,496.371229818,482.006421818,5.66466996096,8.7001380396
 12/11  03:00:00,987.221025672,100.131190917,597.512082421,0.0,46.0930336215,113.312780494,514.514131514,491.470211522,5.66466996096,17.3792500314
 12/11  04:00:00,986.120505312,100.131190917,596.415626295,0.0,46.0930336215,113.312780494,513.711975058,499.348250246,5.66466996096,8.69905485037
 12/11  05:00:00,1076.22676759,100.131190917,596.118645268,0.0,100.150657288,148.969399434,503.700672647,480.656494376,5.66466996096,17.3795083107
 12/11  06:00:00,1073.07883422,100.131190917,593.135330044,0.0,100.150657288,149.894399434,884.86594035,862.003792991,14.1616749024,8.70047245652
 12/11  07:00:00,1296.80354567,100.390667125,588.234969149,0.0,176.471037341,302.612436532,636.55161845,590.84954033,28.3233498048,17.3787283149
 12/11  08:00:00,1414.72396059,100.694981699,589.333310752,0.0,243.2593065,310.10971186,597.826424488,537.81962444,42.4850247072,17.5217753406
 12/11  09:00:00,1450.80520217,100.878530372,591.475098476,0.0,243.2593065,310.10971186,587.989296485,504.955452397,56.6466996096,26.3871444782
 12/11  10:00:00,1489.67264785,101.423188082,595.021366025,0.0,243.2593065,302.612436532,547.699216567,478.741929688,42.4850247072,26.472262172
 12/11  11:00:00,1484.63672928,101.983629193,580.133606176,0.0,243.2593065,310.10971186,560.235920627,453.954663672,70.808374512,35.472882443
 12/11  12:00:00,1464.62872025,102.430475788,557.061734652,0.0,243.2593065,310.10971186,541.604887284,435.264666508,70.808374512,35.5318462639
 12/11  13:00:00,1412.8297216,103.090649813,545.528312529,0.0,243.2593065,310.10971186,518.77969046,412.608910955,70.808374512,35.3624049929
 12/11  14:00:00,1445.48071062,103.474976943,544.221929044,0.0,243.2593065,302.612436532,487.208477532,395.042444286,56.6466996096,35.5193336363
 12/11  15:00:00,1444.11038328,103.826915713,542.390052453,0.0,243.2593065,302.612436532,452.861196868,382.682724517,42.4850247072,27.6934476445
 12/11  16:00:00,1443.44725112,104.750936521,540.922881395,0.0,243.2593065,302.612436532,453.407574136,362.43505888,56.6466996096,34.3258156468
 12/11  17:00:00,1449.06016116,105.288340392,539.130257269,0.0,243.2593065,310.10971186,477.133719614,365.72543906,84.9700494144,26.4382311399
 12/11  18:00:00,1460.8391845,105.875119868,538.695594084,0.0,243.2593065,310.10971186,469.406534271,366.961695371,84.9700494144,17.4747894852
 12/11  19:00:00,1207.20533172,100.131190917,553.013659719,0.0,166.938926447,199.110933808,454.05147536,351.658584633,84.9700494144,17.4228413121
 12/11  20:00:00,1206.36254883,100.131190917,559.17777111,0.0,166.938926447,191.61365848,432.206167823,358.138788379,56.6466996096,17.4206798343
 12/11  21:00:00,1086.48879756,100.131190917,574.196629812,0.0,100.150657288,124.558693486,478.370176168,404.303744614,56.6466996096,17.4197319445
 12/11  22:00:00,1074.99405561,100.131190917,604.178603389,0.0,100.150657288,124.558693486,468.150599478,416.964109627,42.4850247072,8.70146514361
 12/11  23:00:00,1011.00668809,100.131190917,608.783803536,0.0,46.0930336215,124.558693486,476.460257466,439.437358051,28.3233498048,8.69954961024
 12/11  24:00:00,1007.6782353,100.131190917,604.678207354,0.0,46.0930336215,124.558693486,478.242266272,446.700069831,14.1616749024,17.3805215387
 12/12  01:00:00,992.66417427,100.131190917,602.567506997,0.0,46.0930336215,113.312780494,469.338644495,454.975309418,5.66466996096,8.6986651159
 12/12  02:00:00,988.844218559,100.131190917,599.590671486,0.0,46.0930336215,113.312780494,487.582175514,464.53864364,5.66466996096,17.3788619133
 12/12  03:00:00,985.99291245,100.131190917,597.06915087,0.0,46.0930336215,113.312780494,486.80247497,472.437619747,5.66466996096,8.70018526165
 12/12  04:00:00,984.261996413,100.131190917,595.355539581,0.0,46.0930336215,113.312780494,502.43752384,479.393457796,5.66466996096,17.3793960827
 12/12  05:00:00,1075.39543705,100.131190917,593.511809703,0.0,100.150657288,148.969399434,478.917518366,464.553703588,5.66466996096,8.69914481666
 12/12  06:00:00,1075.33894561,100.304036581,593.077357049,0.0,100.150657288,149.894399434,734.156611761,711.295305311,14.1616749024,8.69963154771
 12/12  07:00:00,1301.85380787,101.156883183,591.714369636,0.0,176.471037341,302.612436532,575.844500959,530.140278351,28.3233498048,17.3808728033
 12/12  08:00:00,1415.50442021,102.259935285,589.487898025,0.0,243.2593065,310.10971186,552.236855759,492.230237968,42.4850247072,17.5215930837
 12/12  09:00:00,1452.08766889,103.228950489,590.748629994,0.0,243.2593065,310.10971186,544.459775562,461.424645299,56.6466996096,26.3884306536
 12/12  10:00:00,1493.03875121,104.120284541,595.596400244,0.0,243.2593065,302.612436532,506.6234492,437.665265621,42.4850247072,26.4731588722
 12/12  11:00:00,1476.18718755,104.855389103,568.094960455,0.0,243.2593065,310.10971186,518.741443776,412.449633026,70.808374512,35.4834362383
 12/12  12:00:00,1454.76220698,105.583088565,543.225229049,0.0,243.2593065,310.10971186,500.613341594,394.262321686,70.808374512,35.5426453965
 12/12  13:00:00,1407.13043583,106.488529751,535.834182709,0.0,243.2593065,310.10971186,485.487618124,379.307602222,70.808374512,35.3716413902
 12/12  14:00:00,1433.7812036,107.57398583,527.119610012,0.0,243.2593065,302.612436532,444.475565747,352.298583463,56.6466996096,35.5302826741
 12/12  15:00:00,1428.59078161,108.6478069,520.078276778,0.0,243.2593065,302.612436532,403.210554616,325.256044918,42.4850247072,35.4694849904
 12/12  16:00:00,1427.29513092,109.542412231,517.71306746,0.0,243.2593065,302.612436532,394.60839565,311.402804485,56.6466996096,26.5588915548
 12/12  17:00:00,1433.44973461,109.995223923,516.664951231,0.0,243.2593065,310.10971186,431.497050253,311.275838575,84.9700494144,35.2511622635
 12/12  18:00:00,1445.98466909,110.112881509,517.379897468,0.0,243.2593065,310.10971186,427.447660129,325.004439018,84.9700494144,17.4731716971
 12/12  19:00:00,1200.48228933,100.131190917,544.585571095,0.0,166.938926447,199.110933808,421.820531161,328.130657264,84.9700494144,8.71982448205
 12/12  20:00:00,1207.43628571,100.131190917,559.666504253,0.0,166.938926447,191.61365848,412.810701259,338.741501787,56.6466996096,17.4224998624
 12/12  21:00:00,1077.85406534,100.131190917,563.912510419,0.0,100.150657288,124.558693486,456.445095305,382.375079124,56.6466996096,17.4233165707
 12/12  22:00:00,1057.14521568,100.131190917,583.707922069,0.0,100.150657288,124.558693486,446.712104198,395.525670784,42.4850247072,8.70140870668
 12/12  23:00:00,1012.93544038,100.131190917,608.594608422,0.0,46.0930336215,124.558693486,466.238557057,420.535658317,28.3233498048,17.379548935
 12/12  24:00:00,1016.23715469,100.131190917,612.666158821,0.0,46.0930336215,124.558693486,454.647573729,431.785385322,14.1616749024,8.70051350405
 12/13  01:00:00,996.706560643,100.131190917,606.971402264,0.0,46.0930336215,113.312780494,464.475801571,441.430732309,5.66466996096,17.3803993008
 12/13  02:00:00,991.425990658,100.131190917,602.211643251,0.0,46.0930336215,113.312780494,464.623771851,450.259360691,5.66466996096,8.69974119875
 12/13  03:00:00,986.995549343,100.131190917,598.936392041,0.0,46.0930336215,113.312780494,474.906149568,460.541217069,5.66466996096,8.70026253762
 12/13  04:00:00,983.849612108,100.131190917,595.900049592,0.0,46.0930336215,113.312780494,491.624649951,468.57789034,5.66466996096,17.3820896501
 12/13  05:00:00,1072.19641689,100.131190917,594.245736944,0.0,100.150657288,148.969399434,470.697565272,456.333600706,5.66466996096,8.69929460526
 12/13  06:00:00,1066.6616828,100.570551983,588.198818164,0.0,100.150657288,149.894399434,695.175037741,663.631601751,14.1616749024,17.3817610879
 12/13  07:00:00,1291.59007877,102.351400649,582.819798696,0.0,176.471037341,302.612436532,543.527477659,506.50332275,28.3233498048,8.70080510427
 12/13  08:00:00,1407.09537233,104.015195846,581.013929895,0.0,243.2593065,310.10971186,539.78726867,471.029424973,42.4850247072,26.2728189893
 12/13  09:00:00,1451.42972386,105.075426571,587.824098226,0.0,243.2593065,310.10971186,512.001936593,437.755588284,56.6466996096,17.5996486997
 12/13  10:00:00,1485.11377631,105.894505921,584.643509228,0.0,243.2593065,302.612436532,492.945394214,415.159214376,42.4850247072,35.3011551308
 12/13  11:00:00,1467.66223175,106.611718597,556.927137247,0.0,243.2593065,310.10971186,498.036935877,391.759462983,70.808374512,35.469098382
 12/13  12:00:00,1451.34411138,107.286576399,537.166958264,0.0,243.2593065,310.10971186,480.879240774,374.543193571,70.808374512,35.5276726914
 12/13  13:00:00,1400.78271308,107.89107945,527.148454288,0.0,243.2593065,310.10971186,457.38752874,360.041911567,70.808374512,26.5372426612
 12/13  14:00:00,1428.47551375,108.558353788,520.366267493,0.0,243.2593065,302.612436532,437.004576864,344.812057114,56.6466996096,35.5458201403
 12/13  15:00:00,1429.41065951,109.982637328,519.979427377,0.0,243.2593065,302.612436532,398.946590199,320.976743223,42.4850247072,35.4848222691
 12/13  16:00:00,1427.15807432,110.845957657,516.999504019,0.0,243.2593065,302.612436532,398.990053752,306.924973783,56.6466996096,35.4183803592
 12/13  17:00:00,1433.62134716,111.107178171,516.6398803,0.0,243.2593065,310.10971186,420.907785082,309.490375214,84.9700494144,26.4473604536
 12/13  18:00:00,1451.18462014,111.136614768,522.947885909,0.0,243.2593065,310.10971186,427.581067393,325.137922867,84.9700494144,17.4730951112
 12/13  19:00:00,1208.45629795,100.131190917,554.32118179,0.0,166.938926447,199.110933808,434.224043134,331.828591527,84.9700494144,17.4254021925
 12/13  20:00:00,1213.72670884,100.131190917,567.250279508,0.0,166.938926447,191.61365848,412.960420426,338.892078204,56.6466996096,17.4216426122
 12/13  21:00:00,1095.99511234,100.131190917,584.623323077,0.0,100.150657288,124.558693486,447.975310267,382.606221745,56.6466996096,8.72238891267
 12/13  22:00:00,1071.2622242,100.131190917,600.440522138,0.0,100.150657288,124.558693486,455.104921316,395.234487516,42.4850247072,17.3854090932
 12/13  23:00:00,1006.41208442,100.131190917,603.529574622,0.0,46.0930336215,124.558693486,454.671732065,417.647262496,28.3233498048,8.70111976354
 12/13  24:00:00,1005.35885074,100.131190917,603.083762293,0.0,46.0930336215,124.558693486,462.18033559,430.639923525,14.1616749024,17.3787371626
 12/14  01:00:00,985.666176274,100.131190917,596.687953237,0.0,46.0930336215,113.312780494,455.527337381,441.162362448,5.66466996096,8.70030497224
 12/14  02:00:00,987.959471787,100.131190917,597.990174989,0.0,46.0930336215,113.312780494,461.728711652,447.363152311,5.66466996096,8.70088938067
 12/14  03:00:00,991.078973868,100.131190917,600.529137046,0.0,46.0930336215,113.312780494,476.415546214,453.369957123,5.66466996096,17.3809191301
 12/14  04:00:00,988.889082085,100.131190917,598.835798169,0.0,46.0930336215,113.312780494,476.760950779,462.396312087,5.66466996096,8.69996873169
 12/14  05:00:00,1078.40319152,100.131190917,597.740132235,0.0,100.150657288,148.969399434,471.585329604,448.539130446,5.66466996096,17.3815291972
 12/14  06:00:00,1081.65760711,100.839898308,598.761714336,0.0,100.150657288,149.894399434,657.314528661,634.451271786,14.1616749024,8.70158197269
 12/14  07:00:00,1311.88283798,103.119100868,598.250379536,0.0,176.471037341,302.612436532,529.536423689,483.832029969,28.3233498048,17.3810439148
 12/14  08:00:00,1428.83190912,104.858137651,597.62471102,0.0,243.2593065,310.10971186,506.91153721,446.90079078,42.4850247072,17.5257217224
 12/14  09:00:00,1464.79154798,105.874963058,598.810014043,0.0,243.2593065,310.10971186,502.466292021,419.430263595,56.6466996096,26.3893288155
 12/14  10:00:00,1486.34622197,106.56047357,585.435254348,0.0,243.2593065,302.612436532,471.584095234,402.618293464,42.4850247072,26.4807770633
 12/14  11:00:00,1462.30938088,107.149968156,551.370903858,0.0,243.2593065,310.10971186,488.673033545,382.377689264,70.808374512,35.4869697692
 12/14  12:00:00,1446.74776813,107.96604369,532.785871353,0.0,243.2593065,310.10971186,474.621473912,368.265576518,70.808374512,35.5475228816
 12/14  13:00:00,1410.79170762,108.634434138,524.721268547,0.0,243.2593065,310.10971186,466.085164177,359.900398019,70.808374512,35.3763916464
 12/14  14:00:00,1466.56948506,109.590838992,512.94332914,0.0,243.2593065,302.612436532,434.472396343,342.289335756,56.6466996096,35.5363609777
 12/14  15:00:00,1479.7558285,110.057024783,504.488089344,0.0,243.2593065,302.612436532,409.899806158,331.938995638,42.4850247072,35.4757858123
 12/14  16:00:00,1497.87474088,111.02083999,500.310069424,0.0,243.2593065,302.612436532,398.667840083,315.457447563,56.6466996096,26.5636929109
 12/14  17:00:00,1517.12824831,111.324989985,497.149779218,0.0,243.2593065,310.10971186,433.335843483,313.108539582,84.9700494144,35.2572544873
 12/14  18:00:00,1541.06093681,111.178441387,505.326636682,0.0,243.2593065,310.10971186,432.989549183,330.543977158,84.9700494144,17.4755226111
 12/14  19:00:00,1295.98696771,100.131190917,531.515226875,0.0,166.938926447,199.110933808,433.424365526,339.733441046,84.9700494144,8.72087506518
 12/14  20:00:00,1299.71375849,100.131190917,542.950533778,0.0,166.938926447,191.61365848,422.688009991,348.616507567,56.6466996096,17.424802815
 12/14  21:00:00,1168.32215609,100.131190917,543.670598238,0.0,100.150657288,124.558693486,465.89359217,391.821138765,56.6466996096,17.4257537955
 12/14  22:00:00,1135.55318786,100.131190917,548.992579412,0.0,100.150657288,124.558693486,455.424776738,404.237237556,42.4850247072,8.70251447493
 12/14  23:00:00,1072.42617523,100.131190917,551.343833989,0.0,46.0930336215,124.558693486,472.835387252,427.130073057,28.3233498048,17.38196439
 12/14  24:00:00,1078.37660701,100.131190917,557.209010511,0.0,46.0930336215,124.558693486,461.696779894,438.83580358,14.1616749024,8.69930141182
 12/15  01:00:00,1068.83345838,100.131190917,556.265146573,0.0,46.0930336215,113.312780494,471.143562434,448.097101254,5.66466996096,17.3817912192
 12/15  02:00:00,1070.91205564,100.131190917,553.443842974,0.0,46.0930336215,113.312780494,470.110760182,455.744984251,5.66466996096,8.70110597051
 12/15  03:00:00,1068.39313014,100.131190917,549.157885897,0.0,46.0930336215,113.312780494,490.539976994,467.493901679,5.66466996096,17.3814053541
 12/15  04:00:00,1060.71327408,100.131190917,541.932362921,0.0,46.0930336215,113.312780494,493.985679221,479.620772948,5.66466996096,8.70023631197
 12/15  05:00:00,1146.08605236,100.131190917,536.924843772,0.0,100.150657288,148.969399434,481.367159493,467.001706577,5.66466996096,8.70078295509
 12/15  06:00:00,1144.62872271,100.739519879,533.455937032,0.0,100.150657288,149.894399434,689.525473231,657.979924391,14.1616749024,17.3838739372
 12/15  07:00:00,1369.23447007,103.121489728,529.513711803,0.0,176.471037341,302.612436532,544.638345632,507.615083044,28.3233498048,8.69991278249
 12/15  08:00:00,1478.90231928,104.833899597,527.133804366,0.0,243.2593065,310.10971186,542.261040392,473.497167258,42.4850247072,26.2788484268
 12/15  09:00:00,1510.18362439,105.823476468,526.221665569,0.0,243.2593065,310.10971186,530.583366209,447.54246649,56.6466996096,26.3942001085
 12/15  10:00:00,1546.4319225,106.477965881,530.538626948,0.0,243.2593065,302.612436532,500.626374938,431.654317482,42.4850247072,26.487032749
 12/15  11:00:00,1558.89929051,107.124534429,538.798187747,0.0,243.2593065,310.10971186,517.492535849,411.203099177,70.808374512,35.4810621606
 12/15  12:00:00,1564.578705,107.625616731,546.111048834,0.0,243.2593065,310.10971186,506.236424249,399.886596547,70.808374512,35.5414531901
 12/15  13:00:00,1513.70240297,108.239671337,539.377149725,0.0,243.2593065,310.10971186,492.048944253,389.942237404,70.808374512,31.298332337
 12/15  14:00:00,1537.2297777,108.987875364,529.571711201,0.0,243.2593065,302.612436532,469.839595792,373.564030393,56.6466996096,39.62886579
 12/15  15:00:00,1531.8974192,109.624383094,528.143651534,0.0,243.2593065,302.612436532,429.3035678,357.783502585,42.4850247072,29.0350405078
 12/15  16:00:00,1532.22756238,110.081744712,530.903556859,0.0,243.2593065,302.612436532,436.722639685,347.068819185,56.6466996096,33.0071208896
 12/15  17:00:00,1544.13388805,110.455551984,530.666180023,0.0,243.2593065,310.10971186,453.954324169,342.537257636,84.9700494144,26.4470171183
 12/15  18:00:00,1575.93998998,110.373803518,546.236806622,0.0,243.2593065,310.10971186,463.593223733,361.143674753,84.9700494144,17.4794995651
 12/15  19:00:00,1322.00779514,100.131190917,559.645034351,0.0,166.938926447,199.110933808,471.690429145,369.294181667,84.9700494144,17.4261980631
 12/15  20:00:00,1309.93806711,100.131190917,550.496421714,0.0,166.938926447,191.61365848,452.97052217,378.902152833,56.6466996096,17.421669727
 12/15  21:00:00,1169.26787782,100.131190917,541.899087994,0.0,100.150657288,124.558693486,497.160972262,423.08981014,56.6466996096,17.4244625122
 12/15  22:00:00,1126.90868065,100.131190917,538.436599254,0.0,100.150657288,124.558693486,485.287127651,434.098293772,42.4850247072,8.70380917271
 12/15  23:00:00,1061.08720052,100.131190917,535.658253562,0.0,46.0930336215,124.558693486,503.841478044,458.138306638,28.3233498048,17.3798216014
 12/15  24:00:00,1058.89254489,100.131190917,531.910120644,0.0,46.0930336215,124.558693486,492.581499938,469.719326604,14.1616749024,8.70049843146
 12/16  01:00:00,1042.91498195,100.131190917,528.995585227,0.0,46.0930336215,113.312780494,494.38037179,480.014493285,5.66466996096,8.70120854437
 12/16  02:00:00,1040.77923342,100.131190917,525.277217321,0.0,46.0930336215,113.312780494,511.969671495,488.9232186,5.66466996096,17.3817829336
 12/16  03:00:00,984.716844582,100.131190917,468.83566085,0.0,46.0930336215,113.312780494,515.025771558,500.660635878,5.66466996096,8.70046571918
 12/16  04:00:00,981.072843044,100.131190917,467.758720919,0.0,46.0930336215,113.312780494,531.719071369,508.67175307,5.66466996096,17.3826483383
 12/16  05:00:00,1000.28608982,100.131190917,480.787233489,0.0,55.6251445156,113.312780494,518.822806337,504.455938942,5.66466996096,8.70219743382
 12/16  06:00:00,1021.72203901,100.131190917,499.546380382,0.0,55.6251445156,113.312780494,543.225367325,511.682718464,14.1616749024,17.3809739585
 12/16  07:00:00,1088.06387272,100.131190917,496.139025054,0.0,65.1572554096,176.889270242,496.02050305,458.995816397,28.3233498048,8.70133684812
 12/16  08:00:00,1180.23337336,100.477287849,477.816687139,0.0,109.682768182,220.96816451,762.451810331,702.584880329,42.4850247072,17.3819052953
 12/16  09:00:00,1180.44696653,100.469006264,480.756013558,0.0,109.682768182,220.96816451,668.337567628,594.23438179,56.6466996096,17.4564862282
 12/16  10:00:00,1326.20315146,101.052914542,516.017959474,0.0,131.945524568,266.955817592,607.014384894,546.996882352,42.4850247072,17.5324778347
 12/16  11:00:00,1352.78529849,101.341281789,532.821504127,0.0,131.945524568,274.45309292,624.175045171,526.973602459,70.808374512,26.3930682001
 12/16  12:00:00,1364.88968018,101.456039769,547.588518789,0.0,131.945524568,274.45309292,613.941420415,516.741559428,70.808374512,26.3914864748
 12/16  13:00:00,1329.56269302,101.500920281,547.428611476,0.0,131.945524568,274.45309292,604.157867487,506.964919067,70.808374512,26.3845739075
 12/16  14:00:00,1301.60309536,101.781627095,531.891794141,0.0,131.945524568,266.955817592,568.907607304,485.873296439,56.6466996096,26.3876112551
 12/16  15:00:00,1294.4745739,101.710702523,529.98460793,0.0,131.945524568,266.955817592,551.05256981,482.182828106,42.4850247072,26.3847169969
 12/16  16:00:00,1222.24598752,100.131190917,535.965234431,0.0,109.682768182,212.545889182,442.524175767,368.280638491,56.6466996096,17.5968376666
 12/16  17:00:00,1233.10942799,100.131190917,536.986098336,0.0,109.682768182,220.04316451,482.804625798,371.448428434,84.9700494144,26.3861479494
 12/16  18:00:00,1221.79869894,100.131190917,551.59686185,0.0,109.682768182,220.04316451,490.055747358,378.815104527,84.9700494144,26.2705934165
 12/16  19:00:00,1201.9238895,100.131190917,563.638759061,0.0,100.150657288,199.110933808,510.348070822,416.676279905,84.9700494144,8.70174150262
 12/16  20:00:00,1190.12531006,100.131190917,554.103383042,0.0,100.150657288,191.61365848,495.466442889,421.439593586,56.6466996096,17.3801496941
 12/16  21:00:00,1076.07824359,100.131190917,548.59701282,0.0,55.6251445156,124.558693486,531.937430667,466.589835252,56.6466996096,8.70089580548
 12/16  22:00:00,1059.47262781,100.131190917,542.72949674,0.0,55.6251445156,124.558693486,529.27066898,478.084175991,42.4850247072,8.70146828166
 12/16  23:00:00,1010.43564865,100.131190917,509.25831553,0.0,46.0930336215,124.558693486,544.734621178,499.029139136,28.3233498048,17.3821322374
 12/16  24:00:00,1020.10149265,100.131190917,522.737211653,0.0,46.0930336215,124.558693486,527.67276345,504.810467124,14.1616749024,8.70062142409
 12/17  01:00:00,1010.78788747,100.131190917,534.852886164,0.0,34.9616554283,113.312780494,535.039749575,511.99167958,5.66466996096,17.3834000342
 12/17  02:00:00,1021.5164543,100.131190917,533.184257353,0.0,34.9616554283,113.312780494,533.731723969,519.366970551,5.66466996096,8.70008345697
 12/17  03:00:00,958.901001665,100.131190917,471.695014863,0.0,34.9616554283,113.312780494,553.950740011,530.904200047,5.66466996096,17.3818700028
 12/17  04:00:00,956.448137363,100.131190917,469.61680812,0.0,34.9616554283,113.312780494,554.847332825,540.480833038,5.66466996096,8.70182982616
 12/17  05:00:00,1011.36420141,100.131190917,508.976905987,0.0,44.4937663224,113.312780494,560.690490164,537.6429242,5.66466996096,17.3828960039
 12/17  06:00:00,1030.58830664,100.131190917,523.380695518,0.0,44.4937663224,113.312780494,565.917853553,543.055147016,14.1616749024,8.70103163474
 12/17  07:00:00,1101.99935134,100.131190917,528.945269735,0.0,54.0258772165,176.889270242,521.239021868,484.214047134,28.3233498048,8.70162492955
 12/17  08:00:00,1095.05409072,100.131190917,533.965270498,0.0,54.0258772165,184.38654557,543.182908839,483.315374057,42.4850247072,17.3825100751
 12/17  09:00:00,1159.63676213,100.131190917,542.834189159,0.0,65.1572554096,220.04316451,537.689753347,463.592044442,56.6466996096,17.451009295
 12/17  10:00:00,1163.10622288,100.131190917,554.751515817,0.0,65.1572554096,212.545889182,514.812073436,454.809585512,42.4850247072,17.5174632168
 12/17  11:00:00,1177.97156719,100.131190917,549.988085904,0.0,65.1572554096,220.04316451,542.203204213,445.026842499,70.808374512,26.3679872011
 12/17  12:00:00,1175.91603911,100.131190917,541.716307111,0.0,65.1572554096,220.04316451,533.396316159,436.218764111,70.808374512,26.3691775352
 12/17  13:00:00,1177.992041,100.131190917,544.755632021,0.0,65.1572554096,220.04316451,528.573200169,431.399230253,70.808374512,26.3655954041
 12/17  14:00:00,1167.69579212,100.131190917,540.698613697,0.0,65.1572554096,212.545889182,491.763227747,417.530104156,56.6466996096,17.5864239816
 12/17  15:00:00,1163.10550269,100.131190917,536.261323151,0.0,65.1572554096,212.545889182,476.691213969,407.836905669,42.4850247072,26.3692835923
 12/17  16:00:00,1160.52566345,100.131190917,536.658161142,0.0,65.1572554096,212.545889182,483.15919943,400.142229885,56.6466996096,26.3702699356
 12/17  17:00:00,1142.48099752,100.131190917,545.62157096,0.0,65.1572554096,220.04316451,518.327060041,406.990524,84.9700494144,26.3664866269
 12/17  18:00:00,1129.57923463,100.131190917,563.265323587,0.0,54.0258772165,184.38654557,531.409564822,428.924640126,84.9700494144,17.514875282
 12/17  19:00:00,1109.37357751,100.131190917,560.320074742,0.0,44.4937663224,163.454314868,570.923655857,468.570944997,84.9700494144,17.3826614447
 12/17  20:00:00,1095.5125577,100.131190917,549.593711528,0.0,44.4937663224,155.95703954,542.923981751,477.575045408,56.6466996096,8.70223673379
 12/17  21:00:00,1058.18500075,100.131190917,542.833376408,0.0,44.4937663224,124.558693486,588.663643247,514.635805393,56.6466996096,17.3811382437
 12/17  22:00:00,1055.27826555,100.131190917,538.693057215,0.0,44.4937663224,124.558693486,575.549704942,524.363247784,42.4850247072,8.70143245064
 12/17  23:00:00,1047.0171523,100.131190917,533.923683039,0.0,34.9616554283,124.558693486,590.629197663,544.923699981,28.3233498048,17.3821478781
 12/17  24:00:00,1047.07406179,100.131190917,531.057553136,0.0,34.9616554283,124.558693486,576.680851708,553.818527937,14.1616749024,8.70064886801
 12/18  01:00:00,1042.87532631,100.131190917,528.635803926,0.0,46.0930336215,113.312780494,575.29985973,560.933819697,5.66466996096,8.70137007171
 12/18  02:00:00,1011.07700886,100.131190917,496.067092123,0.0,46.0930336215,113.312780494,594.063685349,571.014261699,5.66466996096,17.3847536888
 12/18  03:00:00,986.109732694,100.131190917,467.582771721,0.0,46.0930336215,113.312780494,597.441399775,583.075987156,5.66466996096,8.70074265776
 12/18  04:00:00,998.934412899,100.131190917,478.771575673,0.0,46.0930336215,113.312780494,615.865950972,592.817989291,5.66466996096,17.3832917202
 12/18  05:00:00,1082.88446162,100.131190917,473.258249222,0.0,100.150657288,148.969399434,586.694166281,572.326920201,5.66466996096,8.70257611887
 12/18  06:00:00,1069.69442222,100.131190917,455.133926176,0.0,100.150657288,149.894399434,1028.64415842,997.09857237,14.1616749024,17.3839111493
 12/18  07:00:00,1287.36001462,100.425916724,445.634568188,0.0,176.471037341,302.612436532,733.573144526,696.547973155,28.3233498048,8.70182156692
 12/18  08:00:00,1400.92009814,100.732472827,444.799999902,0.0,243.2593065,310.10971186,714.483034592,645.718675513,42.4850247072,26.2793343714
 12/18  09:00:00,1444.64746393,100.860064953,455.965925316,0.0,243.2593065,310.10971186,690.710904737,616.458703244,56.6466996096,17.6055018834
 12/18  10:00:00,1503.8427805,100.95644353,487.566786816,0.0,243.2593065,302.612436532,669.278708141,591.478005062,42.4850247072,35.3156783716
 12/18  11:00:00,1528.32897718,101.038910725,511.164033455,0.0,243.2593065,310.10971186,677.358530411,571.062994462,70.808374512,35.4871614368
 12/18  12:00:00,1539.85613678,101.112189813,525.56616976,0.0,243.2593065,310.10971186,665.586541233,559.229728272,70.808374512,35.5484384495
 12/18  13:00:00,1505.52658707,101.179222664,535.678620608,0.0,243.2593065,310.10971186,635.61231045,538.264165995,70.808374512,26.5397699425
 12/18  14:00:00,1544.55761892,101.321996058,542.186642202,0.0,243.2593065,302.612436532,622.977697576,521.890915016,56.6466996096,44.4400829507
 12/18  15:00:00,1548.80314624,101.688180141,545.866812424,0.0,243.2593065,302.612436532,579.856344533,504.300948814,42.4850247072,33.0703710112
 12/18  16:00:00,1552.76799623,102.054108873,549.263832765,0.0,243.2593065,302.612436532,581.442222042,495.803759175,56.6466996096,28.9917632573
 12/18  17:00:00,1559.85282145,102.480408666,549.345050938,0.0,243.2593065,310.10971186,589.798406293,478.375039941,84.9700494144,26.453316938
 12/18  18:00:00,1566.2312897,102.776346857,545.669080943,0.0,243.2593065,310.10971186,594.817412152,483.63828826,84.9700494144,26.2090744772
 12/18  19:00:00,1307.38743655,100.131190917,539.408714081,0.0,166.938926447,199.110933808,542.087681578,448.393599917,84.9700494144,8.7240322461
 12/18  20:00:00,1295.86426113,100.131190917,531.978472536,0.0,166.938926447,191.61365848,528.799183697,454.727084244,56.6466996096,17.4253998432
 12/18  21:00:00,1157.53956221,100.131190917,526.365828337,0.0,100.150657288,124.558693486,572.455436452,498.380738207,56.6466996096,17.4279986351
 12/18  22:00:00,1116.79353743,100.131190917,523.627211126,0.0,100.150657288,124.558693486,556.52140398,505.333460071,42.4850247072,8.70291920159
 12/18  23:00:00,1049.48270118,100.131190917,522.832206061,0.0,46.0930336215,124.558693486,569.704087194,523.997927405,28.3233498048,17.3828099845
 12/18  24:00:00,1030.10182747,100.131190917,499.415414578,0.0,46.0930336215,124.558693486,555.175237276,532.311234938,14.1616749024,8.7023274347
 12/19  01:00:00,955.459076464,100.131190917,433.337835517,0.0,46.0930336215,113.312780494,567.564842427,544.517085209,5.66466996096,17.3830872566
 12/19  02:00:00,951.973219616,100.131190917,427.719919042,0.0,46.0930336215,113.312780494,567.155192154,552.788696949,5.66466996096,8.70182524444
 12/19  03:00:00,951.566981284,100.131190917,428.481501366,0.0,46.0930336215,113.312780494,582.707736249,559.660002014,5.66466996096,17.3830642736
 12/19  04:00:00,971.314997877,100.131190917,445.890759603,0.0,46.0930336215,113.312780494,580.049176737,565.683348569,5.66466996096,8.70115820792
 12/19  05:00:00,1067.82438309,100.131190917,450.874068277,0.0,100.150657288,148.969399434,564.748304796,550.381858178,5.66466996096,8.70177665764
 12/19  06:00:00,1048.4971367,100.338800449,433.320596349,0.0,100.150657288,149.894399434,926.472997967,894.927986717,14.1616749024,17.3833363482
 12/19  07:00:00,1265.56600624,101.042136096,425.012252025,0.0,176.471037341,302.612436532,692.36949322,655.345044572,28.3233498048,8.7010988436
 12/19  08:00:00,1379.05910543,101.277277187,424.064683673,0.0,243.2593065,310.10971186,683.546390626,614.780357092,42.4850247072,26.2810088259
 12/19  09:00:00,1422.6231538,101.763342635,434.910463888,0.0,243.2593065,310.10971186,668.829093986,585.783761585,56.6466996096,26.398632792
 12/19  10:00:00,1484.18655806,102.137991816,465.858913932,0.0,243.2593065,302.612436532,641.025590629,572.049382543,42.4850247072,26.4911833781
 12/19  11:00:00,1525.05277124,102.487316727,507.402490533,0.0,243.2593065,310.10971186,657.820690525,551.515426598,70.808374512,35.4968894153
 12/19  12:00:00,1542.42631828,102.869554179,528.463763561,0.0,243.2593065,310.10971186,640.841894612,534.473960541,70.808374512,35.5595595589
 12/19  13:00:00,1510.4708525,103.480256043,542.696488979,0.0,243.2593065,310.10971186,617.188030312,510.991644393,70.808374512,35.3880114072
 12/19  14:00:00,1541.45880983,104.079152274,544.314360868,0.0,243.2593065,302.612436532,577.711751995,485.513841745,56.6466996096,35.5512106403
 12/19  15:00:00,1537.52980081,104.339504642,542.360793578,0.0,243.2593065,302.612436532,549.852676771,471.876447743,42.4850247072,35.4912043207
 12/19  16:00:00,1537.70948459,104.823800587,542.845994999,0.0,243.2593065,302.612436532,535.151018304,443.077924946,56.6466996096,35.4263937488
 12/19  17:00:00,1550.50022627,105.119183595,547.529431864,0.0,243.2593065,310.10971186,536.867558914,425.440665691,84.9700494144,26.4568438082
 12/19  18:00:00,1578.69681466,105.192913261,560.535743092,0.0,243.2593065,310.10971186,543.711503973,441.260084775,84.9700494144,17.4813697839
 12/19  19:00:00,1314.02429793,100.131190917,553.166396511,0.0,166.938926447,199.110933808,531.883356592,429.487189978,84.9700494144,17.4261171998
 12/19  20:00:00,1295.65359137,100.131190917,542.077674381,0.0,166.938926447,191.61365848,501.246503387,435.874984658,56.6466996096,8.72481912017
 12/19  21:00:00,1107.44678707,100.131190917,487.67201031,0.0,100.150657288,124.558693486,552.051447491,477.977717883,56.6466996096,17.4270299985
 12/19  22:00:00,1045.0556058,100.131190917,464.36833967,0.0,100.150657288,124.558693486,546.713211655,486.839205933,42.4850247072,17.3889810145
 12/19  23:00:00,981.274543715,100.131190917,465.070473881,0.0,46.0930336215,124.558693486,546.265913265,509.240864917,28.3233498048,8.70169854353
 12/19  24:00:00,971.672139329,100.131190917,453.547557866,0.0,46.0930336215,124.558693486,542.101089692,519.237082122,14.1616749024,8.7023326677
 12/20  01:00:00,944.67011958,100.131190917,438.497813265,0.0,46.0930336215,113.312780494,551.286973523,528.237951405,5.66466996096,17.3843521575
 12/20  02:00:00,929.792007321,100.131190917,423.343805662,0.0,46.0930336215,113.312780494,552.483088442,538.116555147,5.66466996096,8.70186333392
 12/20  03:00:00,912.66883027,100.131190917,409.724710017,0.0,46.0930336215,113.312780494,570.760494281,547.710095949,5.66466996096,17.3857283719
 12/20  04:00:00,900.142124257,100.131190917,398.482722708,0.0,46.0930336215,113.312780494,572.12379315,557.757867228,5.66466996096,8.70125596083
 12/20  05:00:00,977.220529378,100.131190917,387.87040581,0.0,100.150657288,148.969399434,568.117365974,545.06827543,5.66466996096,17.3844205836
 12/20  06:00:00,967.471061713,100.58080336,377.430644204,0.0,100.150657288,149.894399434,873.343361552,850.478481967,14.1616749024,8.70320468187
 12/20  07:00:00,1182.43962069,101.27112121,365.702198055,0.0,176.471037341,302.612436532,686.655180987,640.947289065,28.3233498048,17.3845421176
 12/20  08:00:00,1322.47674693,102.235379766,382.907077385,0.0,243.2593065,310.10971186,665.337997861,605.325403658,42.4850247072,17.5275694954
 12/20  09:00:00,1401.33054014,102.869856622,420.86218732,0.0,243.2593065,310.10971186,661.89397003,578.846156817,56.6466996096,26.4011136041
 12/20  10:00:00,1476.47086874,103.47094603,462.182285927,0.0,243.2593065,302.612436532,625.40758194,556.433593759,42.4850247072,26.4889634731
 12/20  11:00:00,1523.61979202,104.063945791,509.236173822,0.0,243.2593065,310.10971186,635.254489796,528.934317378,70.808374512,35.5117979053
 12/20  12:00:00,1540.85199075,104.606511358,530.738276216,0.0,243.2593065,310.10971186,621.986845037,506.718203896,70.808374512,44.4602666288
 12/20  13:00:00,1506.12867282,104.990709268,545.200910638,0.0,243.2593065,310.10971186,586.560885228,489.19820473,70.808374512,26.5543059853
 12/20  14:00:00,1522.23888223,105.39672614,539.431418037,0.0,243.2593065,302.612436532,560.877182707,468.664395681,56.6466996096,35.5660874167
 12/20  15:00:00,1508.94504461,105.819353485,531.213597483,0.0,243.2593065,302.612436532,522.395583518,444.404480523,42.4850247072,35.5060782882
 12/20  16:00:00,1505.15928285,106.33152145,532.482475316,0.0,243.2593065,302.612436532,504.504881723,412.418049482,56.6466996096,35.4401326308
 12/20  17:00:00,1529.73243862,106.389393444,542.398874966,0.0,243.2593065,310.10971186,520.683279476,409.256021002,84.9700494144,26.4572090596
 12/20  18:00:00,1555.32937802,106.480205582,552.917566838,0.0,243.2593065,310.10971186,524.060321282,421.609757215,84.9700494144,17.4805146527
 12/20  19:00:00,1310.34068195,100.131190917,567.241965383,0.0,166.938926447,199.110933808,514.246339997,411.847991999,84.9700494144,17.4282985834
 12/20  20:00:00,1304.25867623,100.131190917,560.941507898,0.0,166.938926447,191.61365848,491.393193807,417.317191958,56.6466996096,17.4293022393
 12/20  21:00:00,1149.13004299,100.131190917,549.387526029,0.0,100.150657288,124.558693486,534.237036098,460.164434925,56.6466996096,17.4259015633
 12/20  22:00:00,1079.25806722,100.131190917,501.539169835,0.0,100.150657288,124.558693486,522.015611854,470.826229437,42.4850247072,8.7043577104
 12/20  23:00:00,990.775577282,100.131190917,465.505720059,0.0,46.0930336215,124.558693486,531.264680249,492.898315128,28.3233498048,10.0430153161
 12/20  24:00:00,978.509175668,100.131190917,465.467393233,0.0,46.0930336215,124.558693486,533.850880799,503.646465737,14.1616749024,16.042740159
 12/21  01:00:00,949.986114129,100.131190917,463.214428155,0.0,46.0930336215,113.312780494,525.822266653,511.455543177,5.66466996096,8.70205351437
 12/21  02:00:00,935.69177402,100.131190917,453.330113389,0.0,46.0930336215,113.312780494,542.569307396,519.521304703,5.66466996096,17.3833327328
 12/21  03:00:00,930.808473236,100.131190917,434.121535315,0.0,46.0930336215,113.312780494,544.731606394,530.365388844,5.66466996096,8.70154758858
 12/21  04:00:00,945.323872622,100.131190917,447.353039109,0.0,46.0930336215,113.312780494,558.859897266,535.810152028,5.66466996096,17.3850752766
 12/21  05:00:00,1025.50895309,100.131190917,451.145800939,0.0,100.150657288,148.969399434,533.183392076,518.817703412,5.66466996096,8.70101870287
 12/21  06:00:00,1016.13273495,100.658539452,432.866961275,0.0,100.150657288,149.894399434,833.051216354,801.505062189,14.1616749024,17.3844792621
 12/21  07:00:00,1244.03418898,101.588304108,423.280816795,0.0,176.471037341,302.612436532,640.655464618,603.629175768,28.3233498048,8.70293904542
 12/21  08:00:00,1357.30920172,102.854818102,421.334967411,0.0,243.2593065,310.10971186,638.626313181,569.856868096,42.4850247072,26.2844203784
 12/21  09:00:00,1396.22995285,103.482925959,432.278932996,0.0,243.2593065,310.10971186,637.118477748,554.069382194,56.6466996096,26.4023959448
 12/21  10:00:00,1461.32844534,103.969604388,465.156959754,0.0,243.2593065,302.612436532,612.347024959,543.364539131,42.4850247072,26.4974611214
 12/21  11:00:00,1512.91906513,104.5123719,517.981169847,0.0,243.2593065,310.10971186,621.987370502,515.67974958,70.808374512,35.4992464098
 12/21  12:00:00,1526.01125706,104.997168916,542.975107091,0.0,243.2593065,310.10971186,598.584077267,492.213349257,70.808374512,35.562353498
 12/21  13:00:00,1483.46496786,105.314384981,552.528758472,0.0,243.2593065,310.10971186,584.849803156,478.65048794,70.808374512,35.3909407039
 12/21  14:00:00,1481.40444561,105.654325021,535.376537604,0.0,243.2593065,302.612436532,556.43192523,464.230078712,56.6466996096,35.555146909
 12/21  15:00:00,1444.77982446,105.944810266,521.431208854,0.0,243.2593065,302.612436532,526.703728551,448.723318413,42.4850247072,35.4953854316
 12/21  16:00:00,1456.66346882,106.239751309,526.756673223,0.0,243.2593065,302.612436532,523.417864979,431.34031459,56.6466996096,35.4308507792
 12/21  17:00:00,1480.75659302,106.445782222,536.40547258,0.0,243.2593065,310.10971186,532.774340472,421.344391127,84.9700494144,26.45989993
 12/21  18:00:00,1482.60015013,106.663628239,560.063205598,0.0,243.2593065,310.10971186,530.231264569,427.778405439,84.9700494144,17.4828097152
 12/21  19:00:00,1243.92796991,100.131190917,590.311403772,0.0,166.938926447,199.110933808,523.547195222,421.149733803,84.9700494144,17.427412004
 12/21  20:00:00,1250.59993945,100.131190917,595.903181143,0.0,166.938926447,191.61365848,490.853859346,425.48463068,56.6466996096,8.72252905619
 12/21  21:00:00,1109.75049287,100.131190917,587.554651273,0.0,100.150657288,124.558693486,539.979116152,465.903906152,56.6466996096,17.4285103904
 12/21  22:00:00,1065.58176219,100.131190917,581.980816516,0.0,100.150657288,124.558693486,532.669367754,472.796515467,42.4850247072,17.3878275792
 12/21  23:00:00,1001.74136887,100.131190917,577.617087528,0.0,46.0930336215,124.558693486,527.802631957,490.776822671,28.3233498048,8.70245948154
 12/21  24:00:00,996.200153115,100.131190917,574.739638034,0.0,46.0930336215,124.558693486,529.497395479,497.95134037,14.1616749024,17.3843802072
 12/22  01:00:00,975.465138329,100.131190917,575.245033909,0.0,46.0930336215,113.312780494,516.797184389,502.430486879,5.66466996096,8.70202754851
 12/22  02:00:00,971.29297617,100.131190917,578.720985988,0.0,46.0930336215,113.312780494,521.87783055,507.510415932,5.66466996096,8.70274465701
 12/22  03:00:00,968.137819046,100.131190917,578.965124986,0.0,46.0930336215,113.312780494,537.324055952,514.274371728,5.66466996096,17.3850142631
 12/22  04:00:00,966.219879466,100.131190917,577.09962618,0.0,46.0930336215,113.312780494,534.521475801,520.15459768,5.66466996096,8.70220816061
 12/22  05:00:00,1057.79364398,100.131190917,577.564091462,0.0,100.150657288,148.969399434,525.447430608,502.396283828,5.66466996096,17.3864768188
 12/22  06:00:00,1074.36256582,100.664430482,577.979318524,0.0,100.150657288,149.894399434,782.634278503,759.77091858,14.1616749024,8.70168501995
 12/22  07:00:00,1306.98133688,101.822401291,574.834180542,0.0,176.471037341,302.612436532,614.211691543,568.50158881,28.3233498048,17.3867529276
 12/22  08:00:00,1415.42164998,103.254914517,573.117978017,0.0,243.2593065,310.10971186,591.362343428,531.34667936,42.4850247072,17.5306393612
 12/22  09:00:00,1444.30690695,103.909944914,571.769542086,0.0,243.2593065,310.10971186,598.20374302,515.150392649,56.6466996096,26.4066507611
 12/22  10:00:00,1478.91531189,104.315097945,571.679498667,0.0,243.2593065,302.612436532,586.622215549,508.819527874,42.4850247072,35.3176629668
 12/22  11:00:00,1492.32621646,104.82248628,576.091963121,0.0,243.2593065,310.10971186,590.945006553,484.644527552,70.808374512,35.492104489
 12/22  12:00:00,1504.63361033,105.493038125,579.004858178,0.0,243.2593065,310.10971186,562.726315561,456.363919283,70.808374512,35.5540217654
 12/22  13:00:00,1461.21877156,105.815016781,564.305575489,0.0,243.2593065,310.10971186,540.285984911,442.927647432,70.808374512,26.5499629666
 12/22  14:00:00,1494.40444829,106.155350666,559.411644341,0.0,243.2593065,302.612436532,520.682951552,428.45792959,56.6466996096,35.5783223531
 12/22  15:00:00,1487.143637,106.327489441,551.769235157,0.0,243.2593065,302.612436532,499.145036922,421.141818949,42.4850247072,35.5181932651
 12/22  16:00:00,1464.6818646,106.697966146,532.996222601,0.0,243.2593065,302.612436532,492.164657025,400.06625446,56.6466996096,35.4517029561
 12/22  17:00:00,1477.45307677,106.898734425,542.5795557,0.0,243.2593065,310.10971186,511.627969691,400.198309356,84.9700494144,26.4596109204
 12/22  18:00:00,1494.49020988,107.307513144,551.726391641,0.0,243.2593065,310.10971186,514.799885926,403.617352958,84.9700494144,26.2124835537
 12/22  19:00:00,1247.45079994,100.131190917,577.132922727,0.0,166.938926447,199.110933808,495.800312656,402.104912032,84.9700494144,8.72535121008
 12/22  20:00:00,1250.34142437,100.131190917,593.253726818,0.0,166.938926447,191.61365848,482.432274642,408.357420354,56.6466996096,17.4281546792
 12/22  21:00:00,1111.47162791,100.131190917,589.604271955,0.0,100.150657288,124.558693486,523.427152165,449.350757232,56.6466996096,17.4296953236
 12/22  22:00:00,1075.15846164,100.131190917,584.650020643,0.0,100.150657288,124.558693486,509.326068964,458.136742992,42.4850247072,8.70430126561
 12/22  23:00:00,1003.50724009,100.131190917,580.668424232,0.0,46.0930336215,124.558693486,521.915648513,476.206462984,28.3233498048,17.3858357244
 12/22  24:00:00,993.984074338,100.131190917,580.761141623,0.0,46.0930336215,124.558693486,508.112542396,485.249472403,14.1616749024,8.70139509068
 12/23  01:00:00,971.231808398,100.131190917,582.672365569,0.0,46.0930336215,113.312780494,517.239045375,494.187979656,5.66466996096,17.3863957578
 12/23  02:00:00,974.873642208,100.131190917,587.746978326,0.0,46.0930336215,113.312780494,514.928089071,500.559809191,5.66466996096,8.70360991896
 12/23  03:00:00,976.991428859,100.131190917,590.38754047,0.0,46.0930336215,113.312780494,530.298832728,507.250015478,5.66466996096,17.384147289
 12/23  04:00:00,975.3461344,100.131190917,589.231263658,0.0,46.0930336215,113.312780494,528.781207436,514.413432058,5.66466996096,8.70310541713
 12/23  05:00:00,984.954724504,100.131190917,588.634453244,0.0,55.6251445156,113.312780494,533.000081215,509.949678239,5.66466996096,17.3857330156
 12/23  06:00:00,921.960064819,100.131190917,526.485574954,0.0,55.6251445156,113.312780494,539.984306769,517.120044325,14.1616749024,8.70258754191
 12/23  07:00:00,962.159509195,100.131190917,494.140798144,0.0,65.1572554096,176.889270242,507.247316801,461.539217661,28.3233498048,17.3847493355
 12/23  08:00:00,1072.75350384,100.450116293,490.796311695,0.0,109.682768182,220.96816451,769.030085609,717.842969764,42.4850247072,8.7020911381
 12/23  09:00:00,1141.9781238,100.447713593,556.545683578,0.0,109.682768182,220.96816451,686.963641342,612.849354447,56.6466996096,17.4675872849
 12/23  10:00:00,1278.3802678,100.83882585,582.787900447,0.0,131.945524568,266.955817592,633.652416694,573.630977561,42.4850247072,17.5364144259
 12/23  11:00:00,1295.25049325,100.869484695,590.488616572,0.0,131.945524568,274.45309292,636.736646182,539.523651945,70.808374512,26.4046197247
 12/23  12:00:00,1300.62935757,100.924367667,593.677828012,0.0,131.945524568,274.45309292,620.588743564,523.37642438,70.808374512,26.4039446718
