Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/23  13:00:00,1259.87933541,101.12556672,584.085069599,0.0,131.945524568,274.45309292,603.657855751,506.451538537,70.808374512,26.3979427022
 12/23  14:00:00,1247.55835214,101.366268237,570.675991647,0.0,131.945524568,266.955817592,569.82432237,486.780746009,56.6466996096,26.3968767509
 12/23  15:00:00,1255.80848542,101.524075247,553.868057023,0.0,131.945524568,266.955817592,530.138107401,461.258165831,42.4850247072,26.3949168625
 12/23  16:00:00,1177.95048497,100.131190917,542.720137222,0.0,109.682768182,212.545889182,432.101168272,349.053602383,56.6466996096,26.4008662798
 12/23  17:00:00,1188.1790808,100.131190917,545.017379683,0.0,109.682768182,220.04316451,461.310143916,349.942620775,84.9700494144,26.3974737271
 12/23  18:00:00,1169.08021911,100.131190917,562.696753118,0.0,109.682768182,220.04316451,474.60649154,363.356117558,84.9700494144,26.280324567
 12/23  19:00:00,1158.81069757,100.131190917,577.100961068,0.0,100.150657288,199.110933808,493.664222776,399.991613125,84.9700494144,8.70256023622
 12/23  20:00:00,1159.87837957,100.131190917,582.810300491,0.0,100.150657288,191.61365848,475.501543151,403.779255454,56.6466996096,15.0755880878
 12/23  21:00:00,1039.78139715,100.131190917,576.217268148,0.0,55.6251445156,124.558693486,517.568160405,449.911009805,56.6466996096,11.0104509906
 12/23  22:00:00,1029.45012662,100.131190917,567.248404337,0.0,55.6251445156,124.558693486,512.826960935,461.639197629,42.4850247072,8.70273859928
 12/23  23:00:00,1014.29677798,100.131190917,561.040020853,0.0,46.0930336215,124.558693486,526.647572312,480.93918628,28.3233498048,17.3850362274
 12/23  24:00:00,1010.8278265,100.131190917,556.920769166,0.0,46.0930336215,124.558693486,511.275704088,488.411798911,14.1616749024,8.70223027464
 12/24  01:00:00,987.208140015,100.131190917,556.564896837,0.0,34.9616554283,113.312780494,518.719980304,495.668370967,5.66466996096,17.3869393756
 12/24  02:00:00,987.818020623,100.131190917,557.277847963,0.0,34.9616554283,113.312780494,516.617693838,502.251072905,5.66466996096,8.70195097154
 12/24  03:00:00,987.620679166,100.131190917,556.832088084,0.0,34.9616554283,113.312780494,532.833944614,509.783265161,5.66466996096,17.3860094921
 12/24  04:00:00,987.871288129,100.131190917,557.365135556,0.0,34.9616554283,113.312780494,533.61646214,519.247694614,5.66466996096,8.70409756509
 12/24  05:00:00,999.092281531,100.131190917,554.789124274,0.0,44.4937663224,113.312780494,539.78371922,516.733964385,5.66466996096,17.3850848744
 12/24  06:00:00,948.294067607,100.131190917,506.79421088,0.0,44.4937663224,113.312780494,547.700299102,524.835011498,14.1616749024,8.70361270164
 12/24  07:00:00,1051.90159585,100.131190917,537.090029593,0.0,54.0258772165,176.889270242,515.321409998,469.61385894,28.3233498048,17.3842012536
 12/24  08:00:00,1068.48027495,100.131190917,549.713046923,0.0,54.0258772165,184.38654557,519.579405261,468.391247536,42.4850247072,8.70313301684
 12/24  09:00:00,1142.86833881,100.131190917,551.478433624,0.0,65.1572554096,220.04316451,519.890159859,445.791879495,56.6466996096,17.4515807537
 12/24  10:00:00,1141.92750438,100.131190917,556.273273761,0.0,65.1572554096,212.545889182,494.757630343,434.750765867,42.4850247072,17.5218397694
 12/24  11:00:00,1158.55218368,100.131190917,564.126148122,0.0,65.1572554096,220.04316451,526.925293659,429.737930033,70.808374512,26.3789891145
 12/24  12:00:00,1169.41620074,100.131190917,568.299636589,0.0,65.1572554096,220.04316451,517.325200223,420.13582039,70.808374512,26.3810053213
 12/24  13:00:00,1149.83323261,100.131190917,551.250925318,0.0,65.1572554096,220.04316451,502.66030705,405.473927693,70.808374512,26.3780048443
 12/24  14:00:00,1131.46585366,100.131190917,541.677332796,0.0,65.1572554096,212.545889182,485.953049557,402.926082216,56.6466996096,26.3802677319
 12/24  15:00:00,1131.82741043,100.131190917,547.901084411,0.0,65.1572554096,212.545889182,474.286617366,405.424137294,42.4850247072,26.3774553644
 12/24  16:00:00,1129.22362067,100.131190917,548.091655071,0.0,65.1572554096,212.545889182,485.283836448,402.257345528,56.6466996096,26.3797913107
 12/24  17:00:00,1102.37061682,100.131190917,545.791602989,0.0,65.1572554096,220.04316451,485.524758068,382.961610822,84.9700494144,17.5930978316
 12/24  18:00:00,1080.61835342,100.131190917,557.570281693,0.0,54.0258772165,184.38654557,520.507435693,409.2610805,84.9700494144,26.2763057785
 12/24  19:00:00,1073.36487575,100.131190917,562.36949672,0.0,44.4937663224,163.454314868,543.62331401,449.950806585,84.9700494144,8.70245801014
 12/24  20:00:00,1072.61602971,100.131190917,566.977942401,0.0,44.4937663224,155.95703954,529.861645282,455.82793916,56.6466996096,17.3870065124
 12/24  21:00:00,1043.05918648,100.131190917,569.580918373,0.0,44.4937663224,124.558693486,557.115576186,491.766886792,56.6466996096,8.70198978465
 12/24  22:00:00,1051.96702236,100.131190917,573.208069836,0.0,44.4937663224,124.558693486,559.568467128,499.697404875,42.4850247072,17.3860375462
 12/24  23:00:00,1044.46568566,100.131190917,570.099463127,0.0,34.9616554283,124.558693486,555.121328407,518.093873628,28.3233498048,8.70410497475
 12/24  24:00:00,1043.88182309,100.131190917,568.466055818,0.0,34.9616554283,124.558693486,556.473969416,524.927198023,14.1616749024,17.3850964903
 12/25  01:00:00,1028.53431243,100.131190917,566.833468563,0.0,34.9616554283,113.312780494,546.812732658,532.44429272,5.66466996096,8.70376997704
 12/25  02:00:00,1023.95907122,100.131190917,563.537378862,0.0,34.9616554283,113.312780494,564.181837182,541.13254656,5.66466996096,17.3846206615
 12/25  03:00:00,1018.93714835,100.131190917,559.3691784,0.0,34.9616554283,113.312780494,563.879784173,549.511730794,5.66466996096,8.70338341864
 12/25  04:00:00,1013.7390744,100.131190917,554.695457408,0.0,34.9616554283,113.312780494,582.991321554,559.940263015,5.66466996096,17.3863885777
 12/25  05:00:00,1017.68780471,100.131190917,550.906269977,0.0,44.4937663224,113.312780494,572.803914454,558.436289641,5.66466996096,8.70295485292
 12/25  06:00:00,1016.34036788,100.131190917,549.471436709,0.0,44.4937663224,113.312780494,596.191890188,564.644650207,14.1616749024,17.3855650778
 12/25  07:00:00,1089.21184434,100.131190917,547.013396442,0.0,54.0258772165,176.889270242,542.639702148,505.6138212,28.3233498048,8.70253114384
 12/25  08:00:00,1084.87174376,100.131190917,544.690592014,0.0,54.0258772165,184.38654557,553.305850092,502.117575439,42.4850247072,8.70324994557
 12/25  09:00:00,1155.99461816,100.131190917,547.098683098,0.0,65.1572554096,220.04316451,547.981219314,473.877402368,56.6466996096,17.4571173363
 12/25  10:00:00,1146.53655718,100.131190917,550.195805774,0.0,65.1572554096,212.545889182,527.174274669,458.414028739,42.4850247072,26.2752212222
 12/25  11:00:00,1155.83530645,100.131190917,558.093872359,0.0,65.1572554096,220.04316451,541.021528576,443.836412043,70.808374512,26.3767420207
 12/25  12:00:00,1154.31870432,100.131190917,555.731887559,0.0,65.1572554096,220.04316451,533.245120082,436.05747568,70.808374512,26.3792698903
 12/25  13:00:00,1145.92297218,100.131190917,549.027225612,0.0,65.1572554096,220.04316451,511.200962894,422.799886521,70.808374512,17.5927018615
 12/25  14:00:00,1123.93732965,100.131190917,540.616191798,0.0,65.1572554096,212.545889182,485.37272349,402.346256597,56.6466996096,26.3797672835
 12/25  15:00:00,1118.24961151,100.131190917,541.296625708,0.0,65.1572554096,212.545889182,448.831796025,379.964850597,42.4850247072,26.3819207205
 12/25  16:00:00,1119.31665238,100.131190917,544.202629567,0.0,65.1572554096,212.545889182,455.369938492,372.344133894,56.6466996096,26.3791049882
 12/25  17:00:00,1094.70007337,100.131190917,544.911458343,0.0,65.1572554096,220.04316451,475.346439513,363.994911069,84.9700494144,26.3814790296
 12/25  18:00:00,1070.98453202,100.131190917,551.408666359,0.0,54.0258772165,184.38654557,493.270292807,390.776370891,84.9700494144,17.5238725019
 12/25  19:00:00,1085.68770056,100.131190917,575.005137648,0.0,44.4937663224,163.454314868,536.029287049,433.672667093,84.9700494144,17.3865705423
 12/25  20:00:00,1076.59730116,100.131190917,573.088546831,0.0,44.4937663224,155.95703954,508.884598071,443.536523687,56.6466996096,8.70137477496
 12/25  21:00:00,1025.27676564,100.131190917,561.287267057,0.0,44.4937663224,124.558693486,558.548179657,484.515749983,56.6466996096,17.3857300642
 12/25  22:00:00,965.947638393,100.131190917,500.440626778,0.0,44.4937663224,124.558693486,549.113539029,497.924548274,42.4850247072,8.70396604766
 12/25  23:00:00,995.517050723,100.131190917,533.483843402,0.0,34.9616554283,124.558693486,565.507234553,519.79896842,28.3233498048,17.3849163289
 12/25  24:00:00,1017.01595237,100.131190917,543.767708843,0.0,34.9616554283,124.558693486,554.87278771,532.00758644,14.1616749024,8.703526368
 12/26  01:00:00,946.742741107,100.131190917,475.019800854,0.0,46.0930336215,113.312780494,567.306886903,544.255290321,5.66466996096,17.3869266206
 12/26  02:00:00,944.513362081,100.131190917,471.40393069,0.0,46.0930336215,113.312780494,569.828284364,555.460320677,5.66466996096,8.7032937266
 12/26  03:00:00,945.951895187,100.131190917,470.871412505,0.0,46.0930336215,113.312780494,591.994673961,568.943712226,5.66466996096,17.3862917744
 12/26  04:00:00,928.694141972,100.131190917,454.180817811,0.0,46.0930336215,113.312780494,598.308956833,583.941364612,5.66466996096,8.70292225958
 12/26  05:00:00,1010.53726442,100.131190917,445.449114023,0.0,100.150657288,148.969399434,576.459723317,562.091381317,5.66466996096,8.70367203932
 12/26  06:00:00,998.349694523,100.131190917,432.364601485,0.0,100.150657288,149.894399434,1055.71737667,1024.168466,14.1616749024,17.387235761
 12/26  07:00:00,1214.17660715,100.146379571,422.61464323,0.0,176.471037341,302.612436532,743.535430526,706.50879964,28.3233498048,8.70328108143
 12/26  08:00:00,1327.35437316,100.391255046,421.193949802,0.0,243.2593065,310.10971186,719.050521863,650.273913724,42.4850247072,26.2915834318
 12/26  09:00:00,1383.85251744,100.531384124,444.585040925,0.0,243.2593065,310.10971186,704.794827236,621.737655687,56.6466996096,26.4104719398
 12/26  10:00:00,1443.8199603,100.642043917,474.755319737,0.0,243.2593065,302.612436532,672.012188759,603.025854904,42.4850247072,26.5013091481
 12/26  11:00:00,1497.00959112,100.739105583,522.46643527,0.0,243.2593065,310.10971186,683.000591657,576.669374226,70.808374512,35.5228429192
 12/26  12:00:00,1522.88538077,100.827812593,544.862792618,0.0,243.2593065,310.10971186,662.596080885,556.198836726,70.808374512,35.5888696469
 12/26  13:00:00,1486.13305614,100.910627324,557.702006412,0.0,243.2593065,310.10971186,642.473138385,536.250485232,70.808374512,35.4142786415
 12/26  14:00:00,1501.41157921,100.986326733,556.523442129,0.0,243.2593065,302.612436532,608.126800493,515.896830119,56.6466996096,35.5832707644
 12/26  15:00:00,1488.00914297,101.055569519,562.591540125,0.0,243.2593065,302.612436532,583.961085162,505.952170154,42.4850247072,35.5238903004
 12/26  16:00:00,1487.1781553,101.118757615,569.195998642,0.0,243.2593065,302.612436532,584.544667213,492.439841327,56.6466996096,35.4581262767
 12/26  17:00:00,1506.63051088,101.178837738,569.336710549,0.0,243.2593065,310.10971186,586.078168689,474.643996398,84.9700494144,26.4641228768
 12/26  18:00:00,1527.01457119,101.256057992,574.561896064,0.0,243.2593065,310.10971186,586.835416621,476.535472267,84.9700494144,25.3298949394
 12/26  19:00:00,1278.83121775,100.131190917,583.578180892,0.0,166.938926447,199.110933808,528.853207124,434.272199206,84.9700494144,9.61095850284
 12/26  20:00:00,1266.60188107,100.131190917,580.132244447,0.0,166.938926447,191.61365848,512.040818449,437.964386443,56.6466996096,17.429732396
 12/26  21:00:00,1128.1194941,100.131190917,576.020836282,0.0,100.150657288,124.558693486,555.383406613,481.306369666,56.6466996096,17.4303373368
 12/26  22:00:00,1084.29163359,100.131190917,571.640691288,0.0,100.150657288,124.558693486,539.638464196,488.448334976,42.4850247072,8.70510451275
 12/26  23:00:00,1016.08932679,100.131190917,568.416695185,0.0,46.0930336215,124.558693486,552.61489467,506.903965319,28.3233498048,17.3875795463
 12/26  24:00:00,1009.53273804,100.131190917,566.929365184,0.0,46.0930336215,124.558693486,534.600554765,511.736552117,14.1616749024,8.70232774478
 12/27  01:00:00,980.719512738,100.131190917,567.633289045,0.0,46.0930336215,113.312780494,539.469962939,516.416847563,5.66466996096,17.3884454149
 12/27  02:00:00,1002.34597191,100.131190917,566.77907178,0.0,46.0930336215,113.312780494,536.415157238,522.047044046,5.66466996096,8.70344323116
 12/27  03:00:00,1009.71367593,100.131190917,561.498902644,0.0,46.0930336215,113.312780494,548.401672209,525.350553388,5.66466996096,17.3864488602
 12/27  04:00:00,1000.77758276,100.131190917,562.391236079,0.0,46.0930336215,113.312780494,543.666946219,529.297902243,5.66466996096,8.70437401569
 12/27  05:00:00,1085.3207716,100.131190917,562.32780664,0.0,100.150657288,148.969399434,533.903048254,510.852582414,5.66466996096,17.3857958794
 12/27  06:00:00,1089.1948013,100.147174217,560.415887698,0.0,100.150657288,149.894399434,862.944637103,840.078940263,14.1616749024,8.70402193766
 12/27  07:00:00,1320.9180968,100.877108843,555.717396876,0.0,176.471037341,302.612436532,647.521472113,601.813738914,28.3233498048,17.3843833939
 12/27  08:00:00,1427.36727169,101.114944662,553.952381461,0.0,243.2593065,310.10971186,625.592690609,565.571082415,42.4850247072,17.5365834869
 12/27  09:00:00,1461.68087429,101.211128549,556.511258703,0.0,243.2593065,310.10971186,631.153083649,548.095809606,56.6466996096,26.4105744337
 12/27  10:00:00,1474.30845224,101.311824375,565.788999567,0.0,243.2593065,302.612436532,604.607405295,528.979675269,42.4850247072,33.1427053191
 12/27  11:00:00,1483.86931973,101.704938559,580.926497696,0.0,243.2593065,310.10971186,607.187942873,499.751263613,70.808374512,36.6283047474
 12/27  12:00:00,1462.81772282,102.314477888,553.780761193,0.0,243.2593065,310.10971186,583.662352923,476.210323124,70.808374512,36.6436552875
 12/27  13:00:00,1426.95121421,102.890552006,558.671198493,0.0,243.2593065,310.10971186,554.929875263,457.562742982,70.808374512,26.5587577694
 12/27  14:00:00,1462.35392211,103.517685203,561.092919371,0.0,243.2593065,302.612436532,538.400963287,437.274786753,56.6466996096,44.4794769243
 12/27  15:00:00,1449.10179472,103.835747272,547.713268112,0.0,243.2593065,302.612436532,499.681058667,421.692866515,42.4850247072,35.5031674446
 12/27  16:00:00,1441.05461986,104.134035654,539.399788568,0.0,243.2593065,302.612436532,495.309911578,412.064742566,56.6466996096,26.5984694022
 12/27  17:00:00,1446.17826438,104.595057253,537.40193985,0.0,243.2593065,310.10971186,523.926475737,403.672208597,84.9700494144,35.2842177253
 12/27  18:00:00,1463.20304862,105.142811624,546.786596388,0.0,243.2593065,310.10971186,507.300718987,404.845668584,84.9700494144,17.485000989
 12/27  19:00:00,1223.45620603,100.131190917,571.009346069,0.0,166.938926447,199.110933808,493.982671207,391.583250043,84.9700494144,17.4293717495
 12/27  20:00:00,1230.08380616,100.131190917,584.875002762,0.0,166.938926447,191.61365848,462.084083163,396.710789043,56.6466996096,8.72659451074
 12/27  21:00:00,1085.41730059,100.131190917,572.278574371,0.0,100.150657288,124.558693486,512.465248287,438.387562828,56.6466996096,17.4309858503
 12/27  22:00:00,1067.98752556,100.131190917,594.911289421,0.0,100.150657288,124.558693486,506.04426857,446.166536398,42.4850247072,17.3927074648
 12/27  23:00:00,1009.79338128,100.131190917,605.340728034,0.0,46.0930336215,124.558693486,501.461965373,464.434923458,28.3233498048,8.70369211059
 12/27  24:00:00,1015.99917006,100.131190917,611.154605231,0.0,46.0930336215,124.558693486,503.425881593,471.877121736,14.1616749024,17.3870849548
 12/28  01:00:00,1003.1577354,100.131190917,611.577252486,0.0,46.0930336215,113.312780494,494.370740176,480.002593628,5.66466996096,8.70347658696
 12/28  02:00:00,996.899745229,100.131190917,607.219556335,0.0,46.0930336215,113.312780494,511.234119585,488.182661631,5.66466996096,17.386787993
 12/28  03:00:00,991.537592416,100.131190917,602.712887841,0.0,46.0930336215,113.312780494,508.225430817,493.857550303,5.66466996096,8.70321055231
 12/28  04:00:00,984.666072375,100.131190917,597.030469468,0.0,46.0930336215,113.312780494,514.525272154,500.156623401,5.66466996096,8.70397879226
 12/28  05:00:00,1065.79156994,100.131190917,588.348291869,0.0,100.150657288,148.969399434,506.942424398,483.89006952,5.66466996096,17.3876849173
 12/28  06:00:00,1067.31309282,100.488710247,587.569653328,0.0,100.150657288,149.894399434,753.448001359,730.582654166,14.1616749024,8.70367228979
 12/28  07:00:00,1297.57086565,101.15787923,589.126535354,0.0,176.471037341,302.612436532,594.127625533,548.417067647,28.3233498048,17.3872080809
 12/28  08:00:00,1410.78092646,102.18824767,586.457987637,0.0,243.2593065,310.10971186,574.898675746,514.881074662,42.4850247072,17.5325763771
 12/28  09:00:00,1448.63800388,103.057225018,588.57740979,0.0,243.2593065,310.10971186,572.372160064,489.312471261,56.6466996096,26.4129891935
 12/28  10:00:00,1493.62849327,103.724504067,597.147395257,0.0,243.2593065,302.612436532,546.356385331,468.535624002,42.4850247072,35.3357366222
 12/28  11:00:00,1496.94650699,104.459688927,590.493655905,0.0,243.2593065,310.10971186,545.24239687,438.920568794,70.808374512,35.5134535643
 12/28  12:00:00,1481.81003379,104.913566735,572.9779953,0.0,243.2593065,310.10971186,531.831892221,425.444772084,70.808374512,35.5787456249
 12/28  13:00:00,1419.49782964,105.081680859,551.173584889,0.0,243.2593065,310.10971186,522.395084074,416.180277547,70.808374512,35.4064320149
 12/28  14:00:00,1440.52365522,105.398543874,537.703665112,0.0,243.2593065,302.612436532,500.238921492,408.017465805,56.6466996096,35.5747560775
 12/28  15:00:00,1441.67011375,105.880479235,538.208069079,0.0,243.2593065,302.612436532,472.269530471,394.268784585,42.4850247072,35.5157211797
 12/28  16:00:00,1442.74979097,106.54049269,538.613512574,0.0,243.2593065,302.612436532,474.200356,382.102308099,56.6466996096,35.4513482915
 12/28  17:00:00,1449.38827819,106.971691881,538.134365129,0.0,243.2593065,310.10971186,495.775784185,384.336150608,84.9700494144,26.469584163
 12/28  18:00:00,1460.18108015,107.408483119,540.903380062,0.0,243.2593065,310.10971186,486.865624869,384.41228765,84.9700494144,17.4832878055
 12/28  19:00:00,1223.42223934,100.131190917,570.564038874,0.0,166.938926447,199.110933808,483.755825634,381.351432596,84.9700494144,17.4343436237
 12/28  20:00:00,1234.1617543,100.131190917,589.169383621,0.0,166.938926447,191.61365848,462.727261432,388.648825275,56.6466996096,17.4317365476
 12/28  21:00:00,1110.25408433,100.131190917,599.848839075,0.0,100.150657288,124.558693486,496.118924602,430.747426517,56.6466996096,8.72479847622
 12/28  22:00:00,1079.23699677,100.131190917,608.99533969,0.0,100.150657288,124.558693486,500.248397191,440.370298765,42.4850247072,17.3930737192
 12/28  23:00:00,1008.54825692,100.131190917,606.705389364,0.0,46.0930336215,124.558693486,498.264130618,461.23682785,28.3233498048,8.70395296308
 12/28  24:00:00,1001.66157363,100.131190917,600.449855982,0.0,46.0930336215,124.558693486,503.785581294,472.23626966,14.1616749024,17.3876367313
 12/29  01:00:00,980.421813746,100.131190917,592.311808228,0.0,46.0930336215,113.312780494,494.94130294,480.572887903,5.66466996096,8.70374507582
 12/29  02:00:00,975.976516805,100.131190917,588.493558749,0.0,46.0930336215,113.312780494,510.580798472,487.528752746,5.66466996096,17.387375765
 12/29  03:00:00,973.723420502,100.131190917,586.619080706,0.0,46.0930336215,113.312780494,508.87079591,494.502596834,5.66466996096,8.7035291145
 12/29  04:00:00,974.796600963,100.131190917,587.709901091,0.0,46.0930336215,113.312780494,523.680241891,500.628146007,5.66466996096,17.3874259227
 12/29  05:00:00,1067.23621484,100.131190917,587.093434857,0.0,100.150657288,148.969399434,500.640034796,486.272108816,5.66466996096,8.70325601859
 12/29  06:00:00,1064.04923733,100.611140395,583.162524576,0.0,100.150657288,149.894399434,758.118384695,726.566986952,14.1616749024,17.3897228409
 12/29  07:00:00,1288.7496599,101.705537085,579.543125048,0.0,176.471037341,302.612436532,586.126103729,549.099751015,28.3233498048,8.7030029091
 12/29  08:00:00,1405.36135408,103.295692797,579.96142412,0.0,243.2593065,310.10971186,581.307512641,512.530324946,42.4850247072,26.2921629876
 12/29  09:00:00,1443.22752647,103.96294205,582.385478912,0.0,243.2593065,310.10971186,575.922420118,492.863637706,56.6466996096,26.4120828028
 12/29  10:00:00,1485.99366321,104.434165836,589.584901788,0.0,243.2593065,302.612436532,550.23998526,481.251166565,42.4850247072,26.5037939882
 12/29  11:00:00,1496.07458508,105.023063906,589.502669242,0.0,243.2593065,310.10971186,558.604458239,452.268427966,70.808374512,35.5276557609
 12/29  12:00:00,1465.21761226,105.467596684,554.863133194,0.0,243.2593065,310.10971186,539.049470272,432.646315942,70.808374512,35.5947798178
 12/29  13:00:00,1409.39640723,105.773638999,539.512014747,0.0,243.2593065,310.10971186,527.189788977,420.961471604,70.808374512,35.4199428614
 12/29  14:00:00,1442.851697,106.012312084,539.266598398,0.0,243.2593065,302.612436532,504.77652337,412.539335111,56.6466996096,35.5904886499
 12/29  15:00:00,1440.62160247,106.296127217,536.544222335,0.0,243.2593065,302.612436532,479.846507509,401.830085052,42.4850247072,35.5313977503
 12/29  16:00:00,1438.81124769,106.636295017,534.303797824,0.0,243.2593065,302.612436532,486.716357508,394.603909059,56.6466996096,35.465748839
 12/29  17:00:00,1448.14062992,107.059775102,536.707132431,0.0,243.2593065,310.10971186,502.767753839,391.328579962,84.9700494144,26.4691244626
 12/29  18:00:00,1457.95058284,107.486985037,538.280354632,0.0,243.2593065,310.10971186,502.33008575,391.141677814,84.9700494144,26.2183585218
 12/29  19:00:00,1224.3682998,100.131190917,571.179652413,0.0,166.938926447,199.110933808,485.046127131,391.348660056,84.9700494144,8.72741766066
 12/29  20:00:00,1242.791424,100.131190917,598.915580299,0.0,166.938926447,191.61365848,471.68517254,397.606039131,56.6466996096,17.4324337994
 12/29  21:00:00,1118.34476416,100.131190917,609.377843717,0.0,100.150657288,124.558693486,512.806444155,438.72883733,56.6466996096,17.430907215
 12/29  22:00:00,1072.97071773,100.131190917,604.620780762,0.0,100.150657288,124.558693486,500.503475893,449.311994244,42.4850247072,8.70645694102
 12/29  23:00:00,1000.37308619,100.131190917,599.756387833,0.0,46.0930336215,124.558693486,515.290272176,469.579031093,28.3233498048,17.3878912777
 12/29  24:00:00,1001.61463016,100.131190917,599.973342717,0.0,46.0930336215,124.558693486,499.058182765,476.192722623,14.1616749024,8.70378523989
 12/30  01:00:00,986.775685124,100.131190917,598.190651474,0.0,46.0930336215,113.312780494,505.948217465,482.895882833,5.66466996096,17.3876646712
 12/30  02:00:00,983.053870585,100.131190917,594.409619777,0.0,46.0930336215,113.312780494,502.552605253,488.184262301,5.66466996096,8.70367299104
 12/30  03:00:00,978.753320573,100.131190917,590.93118822,0.0,46.0930336215,113.312780494,518.56963462,495.51795143,5.66466996096,17.3870132287
 12/30  04:00:00,976.809520917,100.131190917,588.542876192,0.0,46.0930336215,113.312780494,513.198176571,498.830057509,5.66466996096,8.70344910086
 12/30  05:00:00,987.033496102,100.131190917,589.038709781,0.0,55.6251445156,113.312780494,516.470922758,493.41696128,5.66466996096,17.3892915164
 12/30  06:00:00,983.033998047,100.131190917,585.815502885,0.0,55.6251445156,113.312780494,522.422149773,499.557248631,14.1616749024,8.70322623954
 12/30  07:00:00,1054.90660006,100.131190917,584.620420979,0.0,65.1572554096,176.889270242,488.690231714,442.978090867,28.3233498048,17.3887910423
 12/30  08:00:00,1167.06033011,100.433700982,583.319911882,0.0,109.682768182,220.96816451,741.665325505,690.477284446,42.4850247072,8.70301635164
 12/30  09:00:00,1168.52004265,100.434684134,582.280534334,0.0,109.682768182,220.96816451,669.38450935,595.269138649,56.6466996096,17.4686710913
 12/30  10:00:00,1283.7922586,100.826636269,587.688819758,0.0,131.945524568,266.955817592,627.382887735,558.594538296,42.4850247072,26.3033247322
 12/30  11:00:00,1302.04152182,100.857425014,596.980946957,0.0,131.945524568,274.45309292,631.478644053,534.259551424,70.808374512,26.4107181164
 12/30  12:00:00,1293.91109875,100.917674062,586.005276164,0.0,131.945524568,274.45309292,617.176042038,519.95670904,70.808374512,26.4109584852
 12/30  13:00:00,1234.96619568,101.002175336,557.366432832,0.0,131.945524568,274.45309292,600.404636266,503.190689377,70.808374512,26.4055723775
 12/30  14:00:00,1221.60134465,101.072795938,550.806275487,0.0,131.945524568,266.955817592,574.263042805,491.211082134,56.6466996096,26.4052610611
 12/30  15:00:00,1220.3078791,101.131597802,549.203786924,0.0,131.945524568,266.955817592,549.379745547,480.490692627,42.4850247072,26.4040282127
 12/30  16:00:00,1147.89226394,100.131190917,554.856830534,0.0,109.682768182,212.545889182,456.456652302,373.400945295,56.6466996096,26.4090073971
 12/30  17:00:00,1156.48491772,100.131190917,556.271343421,0.0,109.682768182,220.04316451,482.589736832,371.21638315,84.9700494144,26.4033042678
 12/30  18:00:00,1129.14486723,100.131190917,563.957420104,0.0,109.682768182,220.04316451,478.177568943,375.675228186,84.9700494144,17.5322913424
 12/30  19:00:00,1117.06123551,100.131190917,584.230458788,0.0,100.150657288,199.110933808,513.353197629,410.995424571,84.9700494144,17.3877236439
 12/30  20:00:00,1117.24308035,100.131190917,591.780337168,0.0,100.150657288,191.61365848,479.445247057,414.093472473,56.6466996096,8.70507497375
 12/30  21:00:00,1002.66985191,100.131190917,588.81826378,0.0,55.6251445156,124.558693486,528.663258949,454.627874298,56.6466996096,17.3886850419
 12/30  22:00:00,1001.53379563,100.131190917,588.067442859,0.0,55.6251445156,124.558693486,510.215540386,459.025697375,42.4850247072,8.70481830407
 12/30  23:00:00,999.998151438,100.131190917,597.07727824,0.0,46.0930336215,124.558693486,521.547427879,475.837288818,28.3233498048,17.3867892562
 12/30  24:00:00,1007.98372736,100.131190917,604.722007219,0.0,46.0930336215,124.558693486,506.758067638,483.891825926,14.1616749024,8.70456680938
 12/31  01:00:00,979.927270108,100.131190917,601.024541178,0.0,34.9616554283,113.312780494,513.208544223,490.155918718,5.66466996096,17.387955544
 12/31  02:00:00,979.008327117,100.131190917,599.93595886,0.0,34.9616554283,113.312780494,509.468523791,495.099369476,5.66466996096,8.7044843537
 12/31  03:00:00,979.844476909,100.131190917,600.486205842,0.0,34.9616554283,113.312780494,521.980745093,498.927264157,5.66466996096,17.3888109755
 12/31  04:00:00,981.608577391,100.131190917,602.266653945,0.0,34.9616554283,113.312780494,518.53604234,504.167093727,5.66466996096,8.70427865221
 12/31  05:00:00,991.420282021,100.131190917,601.840462429,0.0,44.4937663224,113.312780494,521.190006774,498.136935405,5.66466996096,17.3884014088
 12/31  06:00:00,989.601407562,100.131190917,600.063940279,0.0,44.4937663224,113.312780494,523.04332033,500.177579649,14.1616749024,8.70406577887
 12/31  07:00:00,1062.06951156,100.131190917,599.474811494,0.0,54.0258772165,176.889270242,488.530240478,442.818901958,28.3233498048,17.3879887143
 12/31  08:00:00,1061.47172368,100.131190917,599.324054332,0.0,54.0258772165,184.38654557,492.474325176,441.285447498,42.4850247072,8.70385297145
 12/31  09:00:00,1135.64376455,100.131190917,601.638339011,0.0,65.1572554096,220.04316451,503.894606272,429.790584854,56.6466996096,17.4573218079
 12/31  10:00:00,1136.21571331,100.131190917,608.367192003,0.0,65.1572554096,212.545889182,487.925030081,427.914368427,42.4850247072,17.5256369475
 12/31  11:00:00,1142.16276814,100.131190917,606.28334296,0.0,65.1572554096,220.04316451,515.389799809,418.194637836,70.808374512,26.3867874603
 12/31  12:00:00,1139.86287449,100.131190917,602.628479409,0.0,65.1572554096,220.04316451,511.542719812,414.344619728,70.808374512,26.3897255725
 12/31  13:00:00,1111.440432,100.131190917,573.13501107,0.0,65.1572554096,220.04316451,510.786236876,413.59050058,70.808374512,26.387361783
 12/31  14:00:00,1094.27046356,100.131190917,562.136973235,0.0,65.1572554096,212.545889182,490.779219345,407.747161257,56.6466996096,26.3853584779
 12/31  15:00:00,1099.60681414,100.131190917,567.969636723,0.0,65.1572554096,212.545889182,472.94157753,404.068189639,42.4850247072,26.3883631833
 12/31  16:00:00,1107.83547952,100.131190917,577.496340044,0.0,65.1572554096,212.545889182,486.956631698,403.923670878,56.6466996096,26.3862612106
 12/31  17:00:00,1094.92366269,100.131190917,591.474360224,0.0,65.1572554096,220.04316451,518.226168803,406.871840609,84.9700494144,26.3842787792
 12/31  18:00:00,1057.16673223,100.131190917,593.31704356,0.0,54.0258772165,184.38654557,523.950194225,421.453627561,84.9700494144,17.5265172492
 12/31  19:00:00,1041.00961431,100.131190917,600.412686273,0.0,44.4937663224,163.454314868,560.497387874,458.140648993,84.9700494144,17.3866894664
 12/31  20:00:00,1043.31273558,100.131190917,610.519086402,0.0,44.4937663224,155.95703954,533.384612864,468.033366031,56.6466996096,8.70454722319
 12/31  21:00:00,1009.449605,100.131190917,608.407585044,0.0,44.4937663224,124.558693486,580.636910677,506.601288067,56.6466996096,17.3889230006
 12/31  22:00:00,1006.92314436,100.131190917,606.603257558,0.0,44.4937663224,124.558693486,566.169005861,514.9796463,42.4850247072,8.7043348536
 12/31  23:00:00,994.351093216,100.131190917,604.252508666,0.0,34.9616554283,124.558693486,578.66351302,532.951653726,28.3233498048,17.3885094891
 12/31  24:00:00,994.681392011,100.131190917,603.512132668,0.0,34.9616554283,124.558693486,562.793709459,539.927913187,14.1616749024,8.70412136911
